Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,7,45,185.0,12.0,2.3,0.5,25.5,93.08,0.0
2016,1,1,8,0,370.0,24.0,2.3,1.0,51.0,232.13,155.47
2016,1,1,8,15,476.5,32.0,2.35,1.5,90.0,308.66,255.03
2016,1,1,8,30,583.0,40.0,2.4,2.0,129.0,394.84,334.97
2016,1,1,8,45,638.5,46.0,2.45,2.5,169.5,454.61,389.3
2016,1,1,9,0,694.0,52.0,2.5,3.0,210.0,515.69,442.56
2016,1,1,9,15,733.0,55.5,2.5,3.0,248.5,564.04,484.16
2016,1,1,9,30,772.0,59.0,2.5,3.0,287.0,611.72,523.79
2016,1,1,9,45,800.5,61.0,2.5,3.5,321.5,649.25,552.19
2016,1,1,10,0,829.0,63.0,2.5,4.0,356.0,684.9,578.42
2016,1,1,10,15,846.5,65.0,2.5,4.5,384.5,710.39,596.21
2016,1,1,10,30,864.0,67.0,2.5,5.0,413.0,733.13,611.67
2016,1,1,10,45,872.5,69.5,2.5,5.5,435.0,746.86,620.09
2016,1,1,11,0,881.0,72.0,2.5,6.0,457.0,757.33,626.1
2016,1,1,11,15,888.0,72.5,2.45,6.0,472.0,760.9,627.75
2016,1,1,11,30,895.0,73.0,2.4,6.0,487.0,755.43,622.73
2016,1,1,11,45,897.5,74.0,2.4,6.0,494.5,749.69,618.06
2016,1,1,12,0,900.0,75.0,2.4,6.0,502.0,740.59,610.99
2016,1,1,12,15,899.5,75.0,2.35,6.0,502.0,724.88,598.71
2016,1,1,12,30,899.0,75.0,2.3,6.0,502.0,705.99,584.17
2016,1,1,12,45,901.0,73.0,2.3,6.5,495.5,683.34,565.5
2016,1,1,13,0,903.0,71.0,2.3,7.0,489.0,657.59,543.71
2016,1,1,13,15,896.0,70.0,2.25,7.0,474.5,624.55,516.57
2016,1,1,13,30,889.0,69.0,2.2,7.0,460.0,589.14,487.1
2016,1,1,13,45,877.0,68.0,2.2,7.0,438.0,551.17,455.13
2016,1,1,14,0,865.0,67.0,2.2,7.0,416.0,508.82,418.94
2016,1,1,14,15,848.0,65.0,2.15,6.5,388.0,461.76,378.56
2016,1,1,14,30,831.0,63.0,2.1,6.0,360.0,414.01,336.44
2016,1,1,14,45,806.0,60.5,2.1,6.0,326.0,362.43,289.61
2016,1,1,15,0,781.0,58.0,2.1,6.0,292.0,311.5,242.32
2016,1,1,15,15,743.0,54.5,2.05,5.5,254.0,257.06,192.14
2016,1,1,15,30,705.0,51.0,2.0,5.0,216.0,205.24,144.26
2016,1,1,15,45,647.0,46.0,2.0,4.5,175.5,151.7,97.2
2016,1,1,16,0,589.0,41.0,2.0,4.0,135.0,103.68,58.36
2016,1,1,16,15,489.5,33.5,2.05,3.5,95.5,56.96,27.9
2016,1,1,16,30,390.0,26.0,2.1,3.0,56.0,21.01,11.01
2016,1,1,16,45,195.0,13.0,2.2,2.5,28.0,12.39,0.0
2016,1,1,17,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,1.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.95,1.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,10.5,3.3,1.5,10.5,10.01,0.0
2016,1,2,8,0,0.0,21.0,3.3,2.0,21.0,19.98,8.27
2016,1,2,8,15,4.0,37.5,3.3,2.0,38.0,41.34,29.68
2016,1,2,8,30,8.0,54.0,3.3,2.0,55.0,61.64,48.45
2016,1,2,8,45,16.5,70.0,3.35,2.5,73.5,83.61,68.45
2016,1,2,9,0,25.0,86.0,3.4,3.0,92.0,113.58,95.27
2016,1,2,9,15,30.5,101.0,3.45,3.0,109.5,133.72,113.32
2016,1,2,9,30,36.0,116.0,3.5,3.0,127.0,154.05,131.29
2016,1,2,9,45,40.5,129.0,3.55,3.5,142.5,171.12,145.93
2016,1,2,10,0,45.0,142.0,3.6,4.0,158.0,188.34,160.47
2016,1,2,10,15,56.0,155.5,3.6,4.0,177.0,210.97,179.97
2016,1,2,10,30,67.0,169.0,3.6,4.0,196.0,233.7,199.37
2016,1,2,10,45,226.0,167.5,3.6,4.0,265.5,370.73,318.75
2016,1,2,11,0,385.0,166.0,3.6,4.0,335.0,485.44,415.97
2016,1,2,11,15,208.5,175.5,3.6,4.0,267.5,351.33,300.61
2016,1,2,11,30,32.0,185.0,3.6,4.0,200.0,218.44,184.01
2016,1,2,11,45,63.0,198.0,3.6,4.0,228.0,254.49,215.58
2016,1,2,12,0,94.0,211.0,3.6,4.0,256.0,289.65,245.66
2016,1,2,12,15,103.5,212.5,3.6,4.0,262.0,294.97,250.1
2016,1,2,12,30,113.0,214.0,3.6,4.0,268.0,309.01,261.81
2016,1,2,12,45,114.5,211.0,3.65,4.0,265.0,302.11,255.95
2016,1,2,13,0,116.0,208.0,3.7,4.0,262.0,294.89,249.87
2016,1,2,13,15,75.5,192.5,3.65,4.0,227.5,240.7,203.52
2016,1,2,13,30,35.0,177.0,3.6,4.0,193.0,197.44,166.23
2016,1,2,13,45,105.0,176.5,3.6,4.0,220.0,238.56,202.13
2016,1,2,14,0,175.0,176.0,3.6,4.0,247.0,267.38,226.52
2016,1,2,14,15,125.0,163.0,3.6,4.0,212.0,222.32,187.57
2016,1,2,14,30,75.0,150.0,3.6,4.0,177.0,177.46,149.01
2016,1,2,14,45,69.5,137.0,3.6,4.0,160.0,158.15,132.12
2016,1,2,15,0,64.0,124.0,3.6,4.0,143.0,139.4,115.54
2016,1,2,15,15,57.5,108.5,3.6,4.0,124.0,118.55,97.04
2016,1,2,15,30,51.0,93.0,3.6,4.0,105.0,98.51,79.17
2016,1,2,15,45,42.5,76.5,3.65,4.0,85.0,78.05,61.05
2016,1,2,16,0,34.0,60.0,3.7,4.0,65.0,58.76,44.08
2016,1,2,16,15,17.0,43.5,3.7,3.5,46.0,40.25,28.29
2016,1,2,16,30,0.0,27.0,3.7,3.0,27.0,24.52,14.14
2016,1,2,16,45,0.0,13.5,3.75,3.0,13.5,12.87,0.0
2016,1,2,17,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,4.35,2.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,4.45,2.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,4.55,2.5,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,4.55,3.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,4.55,3.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,3.65,3.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,6.0,3.6,3.0,6.0,5.72,0.0
2016,1,3,8,0,0.0,12.0,3.6,3.0,12.0,11.12,2.04
2016,1,3,8,15,0.0,21.5,3.65,3.0,21.5,19.95,11.34
2016,1,3,8,30,0.0,31.0,3.7,3.0,31.0,28.78,19.53
2016,1,3,8,45,0.0,41.0,3.75,3.5,41.0,38.09,27.99
2016,1,3,9,0,0.0,51.0,3.8,4.0,51.0,47.64,36.56
2016,1,3,9,15,0.0,61.0,3.85,4.0,61.0,57.55,45.43
2016,1,3,9,30,0.0,71.0,3.9,4.0,71.0,67.46,54.21
2016,1,3,9,45,0.0,80.0,3.95,4.5,80.0,76.29,61.83
2016,1,3,10,0,0.0,89.0,4.0,5.0,89.0,85.15,69.38
2016,1,3,10,15,12.5,122.0,4.05,5.0,127.5,129.42,108.19
2016,1,3,10,30,25.0,155.0,4.1,5.0,166.0,174.75,147.4
2016,1,3,10,45,23.0,161.5,4.2,5.0,171.5,179.08,150.78
2016,1,3,11,0,21.0,168.0,4.3,5.0,177.0,183.47,154.28
2016,1,3,11,15,29.0,178.0,4.3,5.0,191.0,209.77,176.73
2016,1,3,11,30,37.0,188.0,4.3,5.0,205.0,225.68,190.23
2016,1,3,11,45,20.5,174.5,4.35,5.5,184.0,186.74,156.26
2016,1,3,12,0,4.0,161.0,4.4,6.0,163.0,159.49,132.28
2016,1,3,12,15,2.0,91.5,4.3,6.5,92.5,86.97,69.96
2016,1,3,12,30,0.0,22.0,4.2,7.0,22.0,20.42,12.18
2016,1,3,12,45,0.0,20.0,4.15,7.5,20.0,18.56,10.55
2016,1,3,13,0,0.0,18.0,4.1,8.0,18.0,16.71,8.91
2016,1,3,13,15,0.0,63.5,4.0,8.0,63.5,59.07,45.69
2016,1,3,13,30,0.0,109.0,3.9,8.0,109.0,102.65,83.22
2016,1,3,13,45,0.0,102.0,3.8,8.5,102.0,95.8,77.25
2016,1,3,14,0,0.0,95.0,3.7,9.0,95.0,89.01,71.4
2016,1,3,14,15,0.0,62.0,3.55,8.5,62.0,57.66,44.58
2016,1,3,14,30,0.0,29.0,3.4,8.0,29.0,26.91,17.95
2016,1,3,14,45,0.0,26.0,3.25,8.0,26.0,24.12,15.54
2016,1,3,15,0,0.0,23.0,3.1,8.0,23.0,21.33,13.1
2016,1,3,15,15,0.0,20.0,3.0,7.5,20.0,18.54,10.68
2016,1,3,15,30,0.0,17.0,2.9,7.0,17.0,15.75,8.22
2016,1,3,15,45,0.0,14.0,2.8,7.0,14.0,12.97,5.72
2016,1,3,16,0,0.0,11.0,2.7,7.0,11.0,10.18,3.19
2016,1,3,16,15,0.0,7.5,2.75,6.5,7.5,6.94,0.26
2016,1,3,16,30,0.0,4.0,2.8,6.0,4.0,3.7,0.0
2016,1,3,16,45,0.0,2.0,2.85,6.0,2.0,1.85,0.0
2016,1,3,17,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,4,7,45,129.5,13.0,3.65,6.0,22.0,69.36,0.0
2016,1,4,8,0,259.0,26.0,3.6,6.0,44.0,179.87,116.81
2016,1,4,8,15,362.5,35.0,3.6,6.0,80.0,259.34,211.56
2016,1,4,8,30,466.0,44.0,3.6,6.0,116.0,340.47,286.71
2016,1,4,8,45,543.5,48.5,3.6,6.5,155.5,407.04,346.55
2016,1,4,9,0,621.0,53.0,3.6,7.0,195.0,476.75,407.03
2016,1,4,9,15,333.0,85.5,3.65,7.0,163.0,342.46,293.99
2016,1,4,9,30,45.0,118.0,3.7,7.0,131.0,162.8,136.82
2016,1,4,9,45,47.0,130.5,3.75,7.5,146.0,177.58,149.54
2016,1,4,10,0,49.0,143.0,3.8,8.0,161.0,192.43,161.78
2016,1,4,10,15,24.5,126.0,3.8,8.0,135.0,150.93,125.6
2016,1,4,10,30,0.0,109.0,3.8,8.0,109.0,105.02,85.4
2016,1,4,10,45,3.5,131.5,3.85,8.5,133.0,131.08,107.53
2016,1,4,11,0,7.0,154.0,3.9,9.0,157.0,157.36,129.52
2016,1,4,11,15,3.5,117.5,3.9,9.0,119.0,114.96,93.34
2016,1,4,11,30,0.0,81.0,3.9,9.0,81.0,75.42,59.45
2016,1,4,11,45,0.0,69.5,3.95,9.0,69.5,64.67,50.23
2016,1,4,12,0,0.0,58.0,4.0,9.0,58.0,53.94,40.99
2016,1,4,12,15,0.0,61.5,4.0,9.0,61.5,57.21,43.8
2016,1,4,12,30,0.0,65.0,4.0,9.0,65.0,60.47,46.61
2016,1,4,12,45,0.0,54.0,4.0,9.5,54.0,50.21,37.72
2016,1,4,13,0,0.0,43.0,4.0,10.0,43.0,39.96,28.86
2016,1,4,13,15,0.0,30.0,3.9,9.5,30.0,27.86,18.5
2016,1,4,13,30,0.0,17.0,3.8,9.0,17.0,15.77,8.07
2016,1,4,13,45,109.0,96.5,3.75,9.0,141.0,156.98,130.77
2016,1,4,14,0,218.0,176.0,3.7,9.0,265.0,289.67,241.48
2016,1,4,14,15,109.0,125.0,3.65,9.0,169.5,176.22,145.61
2016,1,4,14,30,0.0,74.0,3.6,9.0,74.0,68.93,54.23
2016,1,4,14,45,0.0,67.0,3.6,9.0,67.0,62.33,48.68
2016,1,4,15,0,0.0,60.0,3.6,9.0,60.0,55.8,43.05
2016,1,4,15,15,0.0,52.0,3.55,9.0,52.0,48.33,36.56
2016,1,4,15,30,0.0,44.0,3.5,9.0,44.0,40.87,30.01
2016,1,4,15,45,0.0,36.0,3.5,9.0,36.0,33.42,23.4
2016,1,4,16,0,0.0,28.0,3.5,9.0,28.0,25.98,16.73
2016,1,4,16,15,0.0,20.0,3.45,9.0,20.0,18.54,10.03
2016,1,4,16,30,0.0,12.0,3.4,9.0,12.0,11.12,3.41
2016,1,4,16,45,0.0,6.0,3.4,9.0,6.0,5.55,0.0
2016,1,4,17,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,1.5,1.9,7.5,1.5,1.43,0.0
2016,1,5,8,0,0.0,3.0,2.0,8.0,3.0,2.77,0.0
2016,1,5,8,15,0.0,6.5,2.1,8.0,6.5,6.01,0.0
2016,1,5,8,30,0.0,10.0,2.2,8.0,10.0,9.26,2.32
2016,1,5,8,45,0.0,13.0,2.35,8.5,13.0,12.04,4.83
2016,1,5,9,0,0.0,16.0,2.5,9.0,16.0,14.82,7.31
2016,1,5,9,15,0.0,19.0,2.6,9.0,19.0,17.61,9.78
2016,1,5,9,30,0.0,22.0,2.7,9.0,22.0,20.4,12.23
2016,1,5,9,45,0.0,24.5,2.85,9.0,24.5,22.72,14.25
2016,1,5,10,0,0.0,27.0,3.0,9.0,27.0,25.05,16.26
2016,1,5,10,15,0.0,17.0,3.05,9.0,17.0,15.76,8.13
2016,1,5,10,30,0.0,7.0,3.1,9.0,7.0,6.49,0.01
2016,1,5,10,45,0.0,7.5,3.2,9.0,7.5,6.95,0.41
2016,1,5,11,0,0.0,8.0,3.3,9.0,8.0,7.42,0.81
2016,1,5,11,15,0.0,55.0,3.3,9.0,55.0,51.14,38.69
2016,1,5,11,30,0.0,102.0,3.3,9.0,102.0,96.22,77.27
2016,1,5,11,45,0.0,114.0,3.35,9.0,114.0,108.17,87.33
2016,1,5,12,0,0.0,126.0,3.4,9.0,126.0,120.16,97.45
2016,1,5,12,15,7.5,152.0,3.3,8.5,156.0,151.95,124.72
2016,1,5,12,30,15.0,178.0,3.2,8.0,186.0,183.81,151.87
2016,1,5,12,45,11.5,171.5,3.15,8.0,177.5,173.9,143.39
2016,1,5,13,0,8.0,165.0,3.1,8.0,169.0,164.3,135.29
2016,1,5,13,15,31.0,176.5,3.05,8.0,190.5,196.36,162.8
2016,1,5,13,30,54.0,188.0,3.0,8.0,212.0,220.32,183.15
2016,1,5,13,45,27.0,131.0,3.0,8.5,143.0,142.97,117.55
2016,1,5,14,0,0.0,74.0,3.0,9.0,74.0,68.87,54.03
2016,1,5,14,15,0.0,39.5,2.95,8.5,39.5,36.68,26.38
2016,1,5,14,30,0.0,5.0,2.9,8.0,5.0,4.63,0.0
2016,1,5,14,45,0.0,4.5,2.85,8.0,4.5,4.17,0.0
2016,1,5,15,0,0.0,4.0,2.8,8.0,4.0,3.7,0.0
2016,1,5,15,15,0.0,3.5,2.65,8.0,3.5,3.24,0.0
2016,1,5,15,30,0.0,3.0,2.5,8.0,3.0,2.78,0.0
2016,1,5,15,45,0.0,2.5,2.35,8.0,2.5,2.31,0.0
2016,1,5,16,0,0.0,2.0,2.2,8.0,2.0,1.85,0.0
2016,1,5,16,15,0.0,1.0,2.1,7.5,1.0,0.92,0.0
2016,1,5,16,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,5,16,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,5,17,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,5.05,7.5,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,4.5,3.1,8.0,4.5,4.29,0.0
2016,1,6,8,0,0.0,9.0,3.1,8.0,9.0,8.33,0.02
2016,1,6,8,15,0.0,17.5,3.1,8.0,17.5,16.22,7.94
2016,1,6,8,30,0.0,26.0,3.1,8.0,26.0,24.12,15.11
2016,1,6,8,45,0.0,34.5,3.1,8.0,34.5,32.03,22.23
2016,1,6,9,0,0.0,43.0,3.1,8.0,43.0,39.95,29.3
2016,1,6,9,15,0.0,52.0,3.1,8.0,52.0,48.34,36.71
2016,1,6,9,30,0.0,61.0,3.1,8.0,61.0,56.74,44.06
2016,1,6,9,45,0.0,71.5,3.15,8.5,71.5,67.18,53.0
2016,1,6,10,0,0.0,82.0,3.2,9.0,82.0,77.64,61.86
2016,1,6,10,15,0.0,62.5,3.2,9.0,62.5,58.12,44.92
2016,1,6,10,30,0.0,43.0,3.2,9.0,43.0,39.94,29.13
2016,1,6,10,45,90.0,119.5,3.25,9.0,159.5,199.78,168.48
2016,1,6,11,0,180.0,196.0,3.3,9.0,276.0,358.5,301.09
2016,1,6,11,15,102.5,189.0,3.3,9.0,235.0,277.9,232.14
2016,1,6,11,30,25.0,182.0,3.3,9.0,194.0,199.32,164.6
2016,1,6,11,45,161.5,193.5,3.35,9.0,271.5,332.46,278.55
2016,1,6,12,0,298.0,205.0,3.4,9.0,349.0,451.74,377.15
2016,1,6,12,15,149.0,134.5,3.35,9.0,206.5,248.95,208.94
2016,1,6,12,30,0.0,64.0,3.3,9.0,64.0,59.54,45.67
2016,1,6,12,45,232.0,116.0,3.3,9.0,225.5,284.03,240.59
2016,1,6,13,0,464.0,168.0,3.3,9.0,387.0,492.37,410.96
2016,1,6,13,15,232.0,143.0,3.25,8.5,252.5,298.26,250.1
2016,1,6,13,30,0.0,118.0,3.2,8.0,118.0,111.45,90.38
2016,1,6,13,45,0.0,62.0,3.15,8.0,62.0,57.66,44.51
2016,1,6,14,0,0.0,6.0,3.1,8.0,6.0,5.56,0.0
2016,1,6,14,15,165.0,73.5,3.05,8.0,134.5,153.84,127.88
2016,1,6,14,30,330.0,141.0,3.0,8.0,263.0,284.82,235.52
2016,1,6,14,45,288.0,136.5,2.95,8.0,236.0,247.38,202.33
2016,1,6,15,0,246.0,132.0,2.9,8.0,209.0,213.22,172.47
2016,1,6,15,15,225.0,117.5,2.8,8.0,181.5,178.73,141.92
2016,1,6,15,30,204.0,103.0,2.7,8.0,154.0,146.21,113.11
2016,1,6,15,45,162.0,87.5,2.65,8.0,123.5,111.23,83.45
2016,1,6,16,0,120.0,72.0,2.6,8.0,93.0,80.36,58.16
2016,1,6,16,15,80.0,54.0,2.5,7.5,66.0,53.21,36.81
2016,1,6,16,30,40.0,36.0,2.4,7.0,39.0,30.98,20.35
2016,1,6,16,45,20.0,18.0,2.35,7.0,19.5,15.8,0.0
2016,1,6,17,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,7,7,45,111.5,14.0,0.45,5.5,22.0,62.32,0.0
2016,1,7,8,0,223.0,28.0,0.4,6.0,44.0,165.76,107.37
2016,1,7,8,15,330.0,38.0,0.35,6.0,80.0,245.31,197.14
2016,1,7,8,30,437.0,48.0,0.3,6.0,116.0,328.73,270.71
2016,1,7,8,45,511.5,54.0,0.25,6.0,155.5,395.06,327.37
2016,1,7,9,0,586.0,60.0,0.2,6.0,195.0,464.34,384.25
2016,1,7,9,15,629.0,64.5,0.15,6.0,232.5,513.7,423.43
2016,1,7,9,30,672.0,69.0,0.1,6.0,270.0,563.11,461.36
2016,1,7,9,45,718.5,69.0,0.1,6.0,306.0,604.51,492.45
2016,1,7,10,0,765.0,69.0,0.1,6.0,342.0,650.08,525.08
2016,1,7,10,15,784.0,71.0,0.1,6.0,370.5,676.49,542.98
2016,1,7,10,30,803.0,73.0,0.1,6.0,399.0,700.4,559.12
2016,1,7,10,45,815.5,75.0,0.1,6.5,421.5,716.73,568.69
2016,1,7,11,0,828.0,77.0,0.1,7.0,444.0,730.04,576.2
2016,1,7,11,15,568.5,136.5,0.1,7.0,392.5,601.21,480.45
2016,1,7,11,30,309.0,196.0,0.1,7.0,341.0,460.57,371.43
2016,1,7,11,45,306.0,201.5,0.1,7.0,347.5,459.96,372.23
2016,1,7,12,0,303.0,207.0,0.1,7.0,354.0,458.19,370.37
2016,1,7,12,15,581.5,142.5,0.15,7.0,424.5,591.56,475.7
2016,1,7,12,30,860.0,78.0,0.2,7.0,495.0,696.91,554.13
2016,1,7,12,45,484.5,145.5,0.25,7.0,379.5,497.11,400.67
2016,1,7,13,0,109.0,213.0,0.3,7.0,264.0,288.59,234.71
2016,1,7,13,15,483.5,141.5,0.3,7.0,361.0,460.86,377.27
2016,1,7,13,30,858.0,70.0,0.3,7.0,458.0,586.47,472.31
2016,1,7,13,45,847.0,69.0,0.35,7.0,437.0,547.55,439.84
2016,1,7,14,0,836.0,68.0,0.4,7.0,416.0,506.99,407.5
2016,1,7,14,15,819.5,66.0,0.4,7.0,389.0,461.34,369.77
2016,1,7,14,30,803.0,64.0,0.4,7.0,362.0,415.01,330.39
2016,1,7,14,45,780.0,61.0,0.4,7.0,329.5,364.75,286.79
2016,1,7,15,0,757.0,58.0,0.4,7.0,297.0,314.98,242.42
2016,1,7,15,15,721.5,55.0,0.4,7.0,260.0,262.48,195.23
2016,1,7,15,30,686.0,52.0,0.4,7.0,223.0,212.34,149.75
2016,1,7,15,45,632.0,47.0,0.4,7.0,183.0,159.65,103.75
2016,1,7,16,0,578.0,42.0,0.4,7.0,143.0,112.03,64.68
2016,1,7,16,15,488.5,35.0,0.4,6.5,104.5,64.05,31.61
2016,1,7,16,30,399.0,28.0,0.4,6.0,66.0,26.88,13.36
2016,1,7,16,45,199.5,14.0,0.4,6.0,33.0,10.74,0.0
2016,1,7,17,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.1,6.5,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.15,6.5,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,10.5,1.65,5.5,10.5,10.01,0.0
2016,1,8,8,0,0.0,21.0,1.7,6.0,21.0,19.93,8.18
2016,1,8,8,15,4.5,37.5,1.8,6.0,38.5,41.42,29.34
2016,1,8,8,30,9.0,54.0,1.9,6.0,56.0,61.95,48.03
2016,1,8,8,45,16.5,70.0,2.0,6.5,74.0,83.31,67.2
2016,1,8,9,0,24.0,86.0,2.1,7.0,92.0,112.56,92.93
2016,1,8,9,15,29.0,101.0,2.1,7.0,109.5,132.34,110.32
2016,1,8,9,30,34.0,116.0,2.1,7.0,127.0,152.3,127.62
2016,1,8,9,45,36.5,129.0,2.1,7.5,142.0,167.96,140.69
2016,1,8,10,0,39.0,142.0,2.1,8.0,157.0,183.7,153.62
2016,1,8,10,15,19.5,128.0,2.1,8.0,135.5,141.11,116.78
2016,1,8,10,30,0.0,114.0,2.1,8.0,114.0,110.25,89.75
2016,1,8,10,45,0.0,114.5,2.15,8.5,114.5,110.07,89.35
2016,1,8,11,0,0.0,115.0,2.2,9.0,115.0,110.06,89.06
2016,1,8,11,15,15.5,151.5,2.2,9.0,159.0,159.84,131.5
2016,1,8,11,30,31.0,188.0,2.2,9.0,203.0,220.99,182.6
2016,1,8,11,45,31.0,191.5,2.25,9.0,206.5,223.21,184.11
2016,1,8,12,0,31.0,195.0,2.3,9.0,210.0,225.44,185.85
2016,1,8,12,15,108.0,207.5,2.3,9.0,260.5,302.86,251.29
2016,1,8,12,30,185.0,220.0,2.3,9.0,311.0,366.7,304.11
2016,1,8,12,45,102.5,200.5,2.35,9.0,250.5,274.26,227.16
2016,1,8,13,0,20.0,181.0,2.4,9.0,190.0,188.51,154.82
2016,1,8,13,15,96.5,191.5,2.4,9.0,235.5,253.04,210.08
2016,1,8,13,30,173.0,202.0,2.4,9.0,281.0,312.15,259.18
2016,1,8,13,45,86.5,110.5,2.4,9.0,150.0,160.1,132.29
2016,1,8,14,0,0.0,19.0,2.4,9.0,19.0,17.63,9.69
2016,1,8,14,15,0.0,14.0,2.4,8.5,14.0,12.98,5.71
2016,1,8,14,30,0.0,9.0,2.4,8.0,9.0,8.34,1.67
2016,1,8,14,45,0.0,8.0,2.4,8.0,8.0,7.41,0.86
2016,1,8,15,0,0.0,7.0,2.4,8.0,7.0,6.48,0.05
2016,1,8,15,15,0.0,6.0,2.35,7.5,6.0,5.56,0.0
2016,1,8,15,30,0.0,5.0,2.3,7.0,5.0,4.63,0.0
2016,1,8,15,45,0.0,4.0,2.3,7.0,4.0,3.7,0.0
2016,1,8,16,0,0.0,3.0,2.3,7.0,3.0,2.77,0.0
2016,1,8,16,15,0.0,2.0,2.35,7.0,2.0,1.85,0.0
2016,1,8,16,30,0.0,1.0,2.4,7.0,1.0,0.92,0.0
2016,1,8,16,45,0.0,0.5,2.45,7.0,0.5,0.46,0.0
2016,1,8,17,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,9,7,45,123.0,13.5,3.25,7.0,22.0,66.89,0.0
2016,1,9,8,0,246.0,27.0,3.2,7.0,44.0,174.89,115.34
2016,1,9,8,15,350.5,36.5,3.1,7.0,80.5,254.75,207.24
2016,1,9,8,30,455.0,46.0,3.0,7.0,117.0,337.0,282.53
2016,1,9,8,45,528.0,51.5,2.95,7.0,156.5,402.37,341.31
2016,1,9,9,0,601.0,57.0,2.9,7.0,196.0,470.7,400.74
2016,1,9,9,15,312.0,86.0,2.8,7.0,159.0,330.19,282.65
2016,1,9,9,30,23.0,115.0,2.7,7.0,122.0,134.25,111.6
2016,1,9,9,45,25.0,127.0,2.65,7.0,135.5,157.15,131.56
2016,1,9,10,0,27.0,139.0,2.6,7.0,149.0,171.09,143.28
2016,1,9,10,15,13.5,132.0,2.45,7.0,137.0,141.2,117.16
2016,1,9,10,30,0.0,125.0,2.3,7.0,125.0,122.14,100.27
2016,1,9,10,45,0.0,111.5,2.15,7.5,111.5,106.87,86.92
2016,1,9,11,0,0.0,98.0,2.0,8.0,98.0,92.52,74.4
2016,1,9,11,15,18.0,144.5,1.85,8.0,153.5,154.16,127.26
2016,1,9,11,30,36.0,191.0,1.7,8.0,209.0,228.22,189.11
2016,1,9,11,45,18.0,143.5,1.55,8.0,152.5,151.76,124.57
2016,1,9,12,0,0.0,96.0,1.4,8.0,96.0,89.98,71.88
2016,1,9,12,15,15.0,145.5,1.3,8.0,152.5,150.47,123.58
2016,1,9,12,30,30.0,195.0,1.2,8.0,209.0,221.12,182.27
2016,1,9,12,45,45.0,200.0,1.1,8.0,221.5,235.06,193.63
2016,1,9,13,0,60.0,205.0,1.0,8.0,234.0,248.13,204.39
2016,1,9,13,15,114.5,204.5,0.95,8.0,257.5,286.22,236.13
2016,1,9,13,30,169.0,204.0,0.9,8.0,281.0,312.3,257.4
2016,1,9,13,45,200.0,192.0,0.85,8.0,279.5,308.88,254.39
2016,1,9,14,0,231.0,180.0,0.8,8.0,278.0,308.76,253.81
2016,1,9,14,15,146.0,168.0,0.8,8.0,228.5,239.26,196.58
2016,1,9,14,30,61.0,156.0,0.8,8.0,179.0,178.47,146.49
2016,1,9,14,45,56.0,143.0,0.85,8.0,163.0,159.89,131.07
2016,1,9,15,0,51.0,130.0,0.9,8.0,147.0,141.85,115.74
2016,1,9,15,15,46.0,115.0,0.9,8.0,128.5,122.44,99.07
2016,1,9,15,30,41.0,100.0,0.9,8.0,110.0,103.67,82.81
2016,1,9,15,45,31.5,83.0,0.9,8.0,90.0,82.92,64.95
2016,1,9,16,0,22.0,66.0,0.9,8.0,70.0,63.46,48.21
2016,1,9,16,15,11.0,49.5,0.9,7.5,51.5,45.85,33.19
2016,1,9,16,30,0.0,33.0,0.9,7.0,33.0,29.94,19.01
2016,1,9,16,45,0.0,16.5,0.95,7.0,16.5,15.32,1.33
2016,1,9,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,10,7,45,154.5,13.0,3.0,5.5,24.0,80.27,0.0
2016,1,10,8,0,309.0,26.0,3.1,6.0,48.0,204.73,137.29
2016,1,10,8,15,412.5,34.5,3.15,6.0,86.0,285.07,232.98
2016,1,10,8,30,516.0,43.0,3.2,6.0,124.0,367.88,309.47
2016,1,10,8,45,578.5,49.0,3.25,6.0,164.0,429.54,365.65
2016,1,10,9,0,641.0,55.0,3.3,6.0,204.0,493.56,421.96
2016,1,10,9,15,681.5,59.5,3.3,6.0,242.5,543.0,464.44
2016,1,10,9,30,722.0,64.0,3.3,6.0,281.0,587.95,502.11
2016,1,10,9,45,749.5,67.0,3.35,6.5,315.5,626.05,531.51
2016,1,10,10,0,777.0,70.0,3.4,7.0,350.0,662.44,558.72
2016,1,10,10,15,795.5,72.0,3.35,7.5,379.0,689.02,577.33
2016,1,10,10,30,814.0,74.0,3.3,8.0,408.0,713.03,593.7
2016,1,10,10,45,735.0,91.0,3.3,8.5,405.0,682.77,568.19
2016,1,10,11,0,656.0,108.0,3.3,9.0,402.0,644.64,537.0
2016,1,10,11,15,607.5,126.5,3.25,9.0,406.0,627.36,522.02
2016,1,10,11,30,559.0,145.0,3.2,9.0,410.0,602.69,501.08
2016,1,10,11,45,474.5,168.0,3.2,9.0,396.5,559.78,465.21
2016,1,10,12,0,390.0,191.0,3.2,9.0,383.0,504.92,419.99
2016,1,10,12,15,384.5,194.0,3.2,9.0,383.5,496.35,412.88
2016,1,10,12,30,379.0,197.0,3.2,9.0,384.0,486.52,404.5
2016,1,10,12,45,367.5,195.5,3.2,9.5,374.5,466.4,387.22
2016,1,10,13,0,356.0,194.0,3.2,10.0,365.0,445.62,369.41
2016,1,10,13,15,386.0,182.5,3.15,10.0,363.5,439.17,364.26
2016,1,10,13,30,416.0,171.0,3.1,10.0,362.0,437.61,362.52
2016,1,10,13,45,291.5,178.5,3.1,10.0,309.5,352.25,291.79
2016,1,10,14,0,167.0,186.0,3.1,10.0,257.0,276.7,228.74
2016,1,10,14,15,227.5,168.5,3.0,9.5,258.5,284.0,234.93
2016,1,10,14,30,288.0,151.0,2.9,9.0,260.0,280.15,230.82
2016,1,10,14,45,277.0,139.5,2.85,9.0,237.0,249.03,203.43
2016,1,10,15,0,266.0,128.0,2.8,9.0,214.0,218.53,176.26
2016,1,10,15,15,256.0,113.0,2.7,8.5,188.0,185.63,147.02
2016,1,10,15,30,246.0,98.0,2.6,8.0,162.0,153.57,118.23
2016,1,10,15,45,226.5,83.0,2.55,8.0,134.0,120.71,89.09
2016,1,10,16,0,207.0,68.0,2.5,8.0,106.0,89.91,62.58
2016,1,10,16,15,177.0,52.0,2.55,7.5,78.5,59.65,38.69
2016,1,10,16,30,147.0,36.0,2.6,7.0,51.0,31.93,18.89
2016,1,10,16,45,73.5,18.0,2.65,7.0,25.5,15.16,2.46
2016,1,10,17,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,5.0,3.2,6.5,5.0,4.77,0.0
2016,1,11,8,0,0.0,10.0,3.2,7.0,10.0,9.26,0.9
2016,1,11,8,15,0.0,18.0,3.2,7.0,18.0,16.69,8.42
2016,1,11,8,30,0.0,26.0,3.2,7.0,26.0,24.12,15.21
2016,1,11,8,45,0.0,35.0,3.2,7.0,35.0,32.49,22.75
2016,1,11,9,0,0.0,44.0,3.2,7.0,44.0,40.88,30.25
2016,1,11,9,15,0.0,52.5,3.2,7.0,52.5,48.8,37.27
2016,1,11,9,30,0.0,61.0,3.2,7.0,61.0,56.73,44.22
2016,1,11,9,45,0.0,68.5,3.25,7.0,68.5,63.95,50.49
2016,1,11,10,0,0.0,76.0,3.3,7.0,76.0,71.26,56.78
2016,1,11,10,15,0.0,85.0,3.3,7.0,85.0,80.14,64.38
2016,1,11,10,30,0.0,94.0,3.3,7.0,94.0,89.03,71.95
2016,1,11,10,45,0.0,109.0,3.3,7.5,109.0,104.17,84.7
2016,1,11,11,0,0.0,124.0,3.3,8.0,124.0,119.37,97.38
2016,1,11,11,15,0.0,121.5,3.3,8.0,121.5,116.27,94.61
2016,1,11,11,30,0.0,119.0,3.3,8.0,119.0,113.35,92.04
2016,1,11,11,45,0.0,118.5,3.3,8.0,118.5,112.58,91.32
2016,1,11,12,0,0.0,118.0,3.3,8.0,118.0,111.88,90.68
2016,1,11,12,15,3.0,143.5,3.25,8.0,145.0,139.76,114.39
2016,1,11,12,30,6.0,169.0,3.2,8.0,172.0,167.84,138.09
2016,1,11,12,45,423.0,124.0,3.2,8.5,328.5,435.64,367.77
2016,1,11,13,0,840.0,79.0,3.2,9.0,485.0,648.5,538.42
2016,1,11,13,15,436.0,131.5,3.15,9.0,342.0,424.92,354.68
2016,1,11,13,30,32.0,184.0,3.1,9.0,199.0,203.19,167.23
2016,1,11,13,45,16.0,141.0,3.1,9.0,148.5,142.95,117.08
2016,1,11,14,0,0.0,98.0,3.1,9.0,98.0,91.81,73.62
2016,1,11,14,15,384.5,84.5,3.05,9.0,231.5,277.96,231.92
2016,1,11,14,30,769.0,71.0,3.0,9.0,365.0,415.89,339.78
2016,1,11,14,45,747.0,68.0,2.95,9.0,333.0,367.3,295.24
2016,1,11,15,0,725.0,65.0,2.9,9.0,301.0,319.15,250.98
2016,1,11,15,15,690.0,61.0,2.85,9.0,264.5,266.92,203.0
2016,1,11,15,30,655.0,57.0,2.8,9.0,228.0,216.26,156.23
2016,1,11,15,45,598.5,52.5,2.75,9.0,188.5,164.37,110.16
2016,1,11,16,0,542.0,48.0,2.7,9.0,149.0,117.81,71.1
2016,1,11,16,15,459.0,40.5,2.65,8.5,111.0,72.02,38.22
2016,1,11,16,30,376.0,33.0,2.6,8.0,73.0,35.21,18.14
2016,1,11,16,45,188.0,22.5,2.6,8.0,42.5,18.23,5.26
2016,1,11,17,0,0.0,12.0,2.6,8.0,12.0,11.44,0.0
2016,1,11,17,15,0.0,6.0,2.6,8.0,6.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
