Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,10,45,0.0,130.0,1.75,10.0,130.0,125.63,101.64
2016,1,22,11,0,0.0,119.0,1.9,10.0,119.0,113.56,91.4
2016,1,22,11,15,31.5,169.0,2.0,10.0,185.0,199.72,164.31
2016,1,22,11,30,63.0,219.0,2.1,10.0,251.0,280.93,231.2
2016,1,22,11,45,52.5,218.5,2.25,10.5,245.5,269.8,221.03
2016,1,22,12,0,42.0,218.0,2.4,11.0,240.0,258.92,211.48
2016,1,22,12,15,26.5,202.5,2.45,11.0,216.5,218.09,177.76
2016,1,22,12,30,11.0,187.0,2.5,11.0,193.0,189.39,153.83
2016,1,22,12,45,37.0,206.5,2.55,11.0,226.0,236.15,193.0
2016,1,22,13,0,63.0,226.0,2.6,11.0,259.0,273.29,223.7
2016,1,22,13,15,57.5,218.0,2.65,11.0,247.5,257.92,211.03
2016,1,22,13,30,52.0,210.0,2.7,11.0,236.0,242.94,198.83
2016,1,22,13,45,64.5,206.0,2.8,11.0,237.0,243.19,199.39
2016,1,22,14,0,77.0,202.0,2.9,11.0,238.0,242.39,198.95
2016,1,22,14,15,142.0,191.5,3.0,11.0,252.5,265.54,218.39
2016,1,22,14,30,207.0,181.0,3.1,11.0,267.0,277.17,227.52
2016,1,22,14,45,112.0,158.5,3.25,11.0,204.5,203.56,166.4
2016,1,22,15,0,17.0,136.0,3.4,11.0,142.0,134.01,108.89
2016,1,22,15,15,12.5,122.0,3.5,11.0,126.5,117.99,95.52
2016,1,22,15,30,8.0,108.0,3.6,11.0,111.0,102.53,82.47
2016,1,22,15,45,4.0,91.5,3.7,11.0,93.0,85.46,67.94
2016,1,22,16,0,0.0,75.0,3.8,11.0,75.0,69.0,53.81
2016,1,22,16,15,0.0,58.5,3.85,10.5,58.5,53.61,40.37
2016,1,22,16,30,0.0,42.0,3.9,10.0,42.0,38.47,27.0
2016,1,22,16,45,0.0,27.0,3.95,10.0,27.0,24.95,15.57
2016,1,22,17,0,0.0,12.0,4.0,10.0,12.0,11.12,0.0
2016,1,22,17,15,0.0,6.0,4.05,10.0,6.0,5.72,0.0
2016,1,22,17,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,23,7,45,0.0,2.5,3.7,9.0,2.5,2.31,0.0
2016,1,23,8,0,0.0,5.0,3.8,9.0,5.0,4.62,0.0
2016,1,23,8,15,0.0,8.5,3.9,9.0,8.5,7.87,1.03
2016,1,23,8,30,0.0,12.0,4.0,9.0,12.0,11.11,3.95
2016,1,23,8,45,0.0,16.0,4.1,9.0,16.0,14.82,7.27
2016,1,23,9,0,0.0,20.0,4.2,9.0,20.0,18.54,10.57
2016,1,23,9,15,0.0,23.5,4.25,9.0,23.5,21.79,13.43
2016,1,23,9,30,0.0,27.0,4.3,9.0,27.0,25.05,16.27
2016,1,23,9,45,0.0,31.5,4.35,9.0,31.5,29.23,19.89
2016,1,23,10,0,0.0,36.0,4.4,9.0,36.0,33.43,23.5
2016,1,23,10,15,0.5,91.5,4.4,9.0,92.0,86.8,69.55
2016,1,23,10,30,1.0,147.0,4.4,9.0,148.0,145.7,119.58
2016,1,23,10,45,0.5,107.5,4.4,9.5,108.0,102.46,82.43
2016,1,23,11,0,0.0,68.0,4.4,10.0,68.0,63.28,48.79
2016,1,23,11,15,15.0,135.5,4.4,9.5,143.0,141.89,116.22
2016,1,23,11,30,30.0,203.0,4.4,9.0,218.0,236.17,195.52
2016,1,23,11,45,15.0,155.0,4.4,9.0,162.5,161.05,132.09
2016,1,23,12,0,0.0,107.0,4.4,9.0,107.0,100.59,80.54
2016,1,23,12,15,11.0,155.5,4.4,9.0,161.5,157.41,128.93
2016,1,23,12,30,22.0,204.0,4.4,9.0,216.0,215.16,177.36
2016,1,23,12,45,14.5,191.0,4.4,9.0,199.0,195.23,160.46
2016,1,23,13,0,7.0,178.0,4.4,9.0,182.0,175.97,144.23
2016,1,23,13,15,19.5,189.0,4.4,9.0,199.5,194.86,160.46
2016,1,23,13,30,32.0,200.0,4.4,9.0,217.0,219.74,181.52
2016,1,23,13,45,16.0,131.0,4.4,9.0,139.5,133.09,108.64
2016,1,23,14,0,0.0,62.0,4.4,9.0,62.0,57.67,44.2
2016,1,23,14,15,0.0,39.0,4.35,9.0,39.0,36.23,25.8
2016,1,23,14,30,0.0,16.0,4.3,9.0,16.0,14.84,7.28
2016,1,23,14,45,0.0,52.0,4.25,9.0,52.0,48.33,36.42
2016,1,23,15,0,0.0,88.0,4.2,9.0,88.0,82.07,65.66
2016,1,23,15,15,0.0,78.5,4.1,9.0,78.5,73.09,57.98
2016,1,23,15,30,0.0,69.0,4.0,9.0,69.0,64.17,50.3
2016,1,23,15,45,289.5,65.0,3.95,9.0,131.0,126.69,92.92
2016,1,23,16,0,579.0,61.0,3.9,9.0,193.0,153.38,100.88
2016,1,23,16,15,504.0,53.5,3.8,8.5,151.0,103.37,61.38
2016,1,23,16,30,429.0,46.0,3.7,8.0,109.0,61.55,34.05
2016,1,23,16,45,312.0,35.0,3.6,8.0,72.5,28.32,18.77
2016,1,23,17,0,195.0,24.0,3.5,8.0,36.0,19.03,4.0
2016,1,23,17,15,97.5,12.0,3.45,8.0,18.0,11.44,0.0
2016,1,23,17,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,24,7,45,53.0,16.5,1.85,7.0,21.5,50.85,0.0
2016,1,24,8,0,106.0,33.0,1.8,7.0,43.0,109.3,82.54
2016,1,24,8,15,142.5,50.5,1.75,7.0,71.0,154.31,126.36
2016,1,24,8,30,179.0,68.0,1.7,7.0,99.0,201.18,168.91
2016,1,24,8,45,207.5,83.5,1.65,7.5,129.5,242.16,205.19
2016,1,24,9,0,236.0,99.0,1.6,8.0,160.0,284.52,241.55
2016,1,24,9,15,248.0,115.5,1.55,8.0,188.5,318.15,269.82
2016,1,24,9,30,260.0,132.0,1.5,8.0,217.0,351.5,297.11
2016,1,24,9,45,274.5,144.0,1.5,8.5,243.5,380.35,319.84
2016,1,24,10,0,289.0,156.0,1.5,9.0,270.0,408.88,341.81
2016,1,24,10,15,319.0,165.0,1.5,9.5,299.5,444.85,369.6
2016,1,24,10,30,349.0,174.0,1.5,10.0,329.0,480.53,396.57
2016,1,24,10,45,538.0,137.0,1.5,10.5,390.5,598.24,489.47
2016,1,24,11,0,727.0,100.0,1.5,11.0,452.0,710.46,572.0
2016,1,24,11,15,808.5,86.0,1.5,11.0,490.0,753.73,601.71
2016,1,24,11,30,890.0,72.0,1.5,11.0,528.0,791.05,627.56
2016,1,24,11,45,896.0,72.0,1.55,11.0,539.0,788.78,625.57
2016,1,24,12,0,902.0,72.0,1.6,11.0,550.0,783.02,621.66
2016,1,24,12,15,902.5,72.0,1.7,11.0,552.0,769.62,612.86
2016,1,24,12,30,903.0,72.0,1.8,11.0,554.0,752.87,601.71
2016,1,24,12,45,898.0,73.0,1.95,11.0,548.0,730.09,586.52
2016,1,24,13,0,893.0,74.0,2.1,11.0,542.0,704.34,568.99
2016,1,24,13,15,887.0,73.0,2.15,10.5,529.0,672.86,546.75
2016,1,24,13,30,881.0,72.0,2.2,10.0,516.0,638.84,521.15
2016,1,24,13,45,651.0,123.5,2.25,10.0,444.5,529.77,433.65
2016,1,24,14,0,421.0,175.0,2.3,10.0,373.0,424.02,347.82
2016,1,24,14,15,333.0,177.5,2.2,10.0,329.0,355.44,291.82
2016,1,24,14,30,245.0,180.0,2.1,10.0,285.0,299.7,245.59
2016,1,24,14,45,284.0,161.0,2.05,10.0,273.5,283.56,231.32
2016,1,24,15,0,323.0,142.0,2.0,10.0,262.0,263.53,212.75
2016,1,24,15,15,311.5,128.5,1.85,9.5,234.5,228.21,181.8
2016,1,24,15,30,300.0,115.0,1.7,9.0,207.0,193.71,151.16
2016,1,24,15,45,285.0,100.0,1.6,9.0,177.0,157.97,119.23
2016,1,24,16,0,270.0,85.0,1.5,9.0,147.0,123.72,89.02
2016,1,24,16,15,242.0,69.0,1.45,8.5,116.0,88.77,60.23
2016,1,24,16,30,214.0,53.0,1.4,8.0,85.0,56.25,35.86
2016,1,24,16,45,160.5,37.5,1.35,8.0,57.0,29.1,19.63
2016,1,24,17,0,107.0,22.0,1.3,8.0,29.0,17.27,4.54
2016,1,24,17,15,53.5,11.0,1.3,8.0,14.5,10.48,0.0
2016,1,24,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,25,7,45,8.0,16.0,1.6,8.5,17.0,19.98,0.0
2016,1,25,8,0,16.0,32.0,1.7,9.0,34.0,45.62,31.24
2016,1,25,8,15,34.0,50.0,1.75,9.0,56.0,77.36,60.36
2016,1,25,8,30,52.0,68.0,1.8,9.0,78.0,109.31,89.02
2016,1,25,8,45,63.5,86.0,1.85,9.0,101.0,137.99,114.52
2016,1,25,9,0,75.0,104.0,1.9,9.0,124.0,167.04,139.95
2016,1,25,9,15,81.0,121.5,1.9,9.0,145.5,192.03,161.35
2016,1,25,9,30,87.0,139.0,1.9,9.0,167.0,217.05,182.4
2016,1,25,9,45,84.0,153.0,1.9,9.5,183.0,230.83,193.17
2016,1,25,10,0,81.0,167.0,1.9,10.0,199.0,244.34,203.52
2016,1,25,10,15,115.5,182.0,1.9,10.0,231.5,299.32,249.04
2016,1,25,10,30,150.0,197.0,1.9,10.0,264.0,343.11,284.69
2016,1,25,10,45,82.0,188.0,1.9,10.0,225.0,264.91,218.95
2016,1,25,11,0,14.0,179.0,1.9,10.0,186.0,188.3,153.78
2016,1,25,11,15,49.5,204.5,1.9,10.0,230.5,255.0,209.71
2016,1,25,11,30,85.0,230.0,1.9,10.0,275.0,310.95,255.48
2016,1,25,11,45,146.0,237.0,1.9,10.0,314.5,375.48,308.15
2016,1,25,12,0,207.0,244.0,1.9,10.0,354.0,426.65,349.38
2016,1,25,12,15,179.5,246.5,1.85,10.0,342.5,403.44,329.71
2016,1,25,12,30,152.0,249.0,1.8,10.0,331.0,380.47,310.69
2016,1,25,12,45,192.0,244.0,1.75,10.0,346.5,397.98,325.33
2016,1,25,13,0,232.0,239.0,1.7,10.0,362.0,413.13,337.67
2016,1,25,13,15,150.0,230.5,1.6,10.0,309.0,340.84,278.48
2016,1,25,13,30,68.0,222.0,1.5,10.0,256.0,265.8,216.91
2016,1,25,13,45,49.0,205.0,1.45,10.0,229.5,232.95,190.28
2016,1,25,14,0,30.0,188.0,1.4,10.0,203.0,201.8,164.72
2016,1,25,14,15,28.5,178.5,1.3,10.0,191.5,189.18,154.48
2016,1,25,14,30,27.0,169.0,1.2,10.0,180.0,173.02,141.19
2016,1,25,14,45,13.5,142.0,1.15,10.0,147.5,139.43,113.35
2016,1,25,15,0,0.0,115.0,1.1,10.0,115.0,107.59,86.85
2016,1,25,15,15,0.0,103.0,1.0,10.0,103.0,96.04,77.24
2016,1,25,15,30,0.0,91.0,0.9,10.0,91.0,84.59,67.56
2016,1,25,15,45,0.0,77.5,0.8,10.0,77.5,71.84,56.65
2016,1,25,16,0,0.0,64.0,0.7,10.0,64.0,59.2,45.69
2016,1,25,16,15,0.0,50.5,0.6,10.0,50.5,46.69,34.7
2016,1,25,16,30,0.0,37.0,0.5,10.0,37.0,34.33,23.73
2016,1,25,16,45,0.0,25.0,0.4,10.0,25.0,23.21,14.54
2016,1,25,17,0,0.0,13.0,0.3,10.0,13.0,12.05,2.19
2016,1,25,17,15,0.0,6.5,0.35,9.5,6.5,6.2,0.0
2016,1,25,17,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,7,45,105.0,16.5,0.65,8.5,26.5,82.35,15.32
2016,1,26,8,0,210.0,33.0,0.7,9.0,53.0,171.36,132.25
2016,1,26,8,15,262.0,47.0,0.75,9.0,86.0,223.79,182.86
2016,1,26,8,30,314.0,61.0,0.8,9.0,119.0,280.07,232.96
2016,1,26,8,45,344.0,74.5,0.9,9.5,153.0,325.27,272.12
2016,1,26,9,0,374.0,88.0,1.0,10.0,187.0,371.52,310.82
2016,1,26,9,15,397.5,99.5,1.0,10.0,219.5,411.46,343.43
2016,1,26,9,30,421.0,111.0,1.0,10.0,252.0,451.35,375.09
2016,1,26,9,45,303.5,140.0,1.05,10.5,248.0,396.99,329.15
2016,1,26,10,0,186.0,169.0,1.1,11.0,244.0,337.03,278.39
2016,1,26,10,15,121.0,179.0,1.1,11.0,229.0,299.63,246.69
2016,1,26,10,30,56.0,189.0,1.1,11.0,214.0,247.93,202.89
2016,1,26,10,45,84.0,204.5,1.15,11.5,244.5,286.65,234.5
2016,1,26,11,0,112.0,220.0,1.2,12.0,275.0,325.4,265.15
2016,1,26,11,15,125.5,229.0,1.2,12.0,293.0,356.42,289.2
2016,1,26,11,30,139.0,238.0,1.2,12.0,311.0,374.81,303.33
2016,1,26,11,45,116.0,240.5,1.2,12.0,302.0,356.25,287.75
2016,1,26,12,0,93.0,243.0,1.2,12.0,293.0,326.67,263.86
2016,1,26,12,15,105.5,246.0,1.15,12.0,303.0,336.4,271.73
2016,1,26,12,30,118.0,249.0,1.1,12.0,313.0,355.49,286.51
2016,1,26,12,45,132.0,247.5,1.1,12.0,318.5,359.07,289.42
2016,1,26,13,0,146.0,246.0,1.1,12.0,324.0,361.63,291.6
2016,1,26,13,15,91.5,227.5,1.0,12.0,276.5,290.73,234.58
2016,1,26,13,30,37.0,209.0,0.9,12.0,229.0,232.26,187.13
2016,1,26,13,45,35.0,200.5,0.8,12.0,218.5,219.81,177.34
2016,1,26,14,0,33.0,192.0,0.7,12.0,208.0,207.57,167.47
2016,1,26,14,15,53.5,189.0,0.65,12.0,213.0,212.87,172.04
2016,1,26,14,30,74.0,186.0,0.6,12.0,218.0,216.27,174.73
2016,1,26,14,45,70.5,172.5,0.55,12.0,201.5,196.79,158.7
2016,1,26,15,0,67.0,159.0,0.5,12.0,185.0,177.67,142.95
2016,1,26,15,15,63.5,143.0,0.45,11.5,165.5,156.54,125.6
2016,1,26,15,30,60.0,127.0,0.4,11.0,146.0,135.89,108.41
2016,1,26,15,45,53.0,110.0,0.35,11.0,125.0,114.03,89.93
2016,1,26,16,0,46.0,93.0,0.3,11.0,104.0,93.1,72.17
2016,1,26,16,15,36.0,75.0,0.25,10.5,82.5,71.96,54.51
2016,1,26,16,30,26.0,57.0,0.2,10.0,61.0,52.3,38.15
2016,1,26,16,45,13.0,39.5,0.2,10.0,41.5,34.7,24.62
2016,1,26,17,0,0.0,22.0,0.2,10.0,22.0,20.21,8.49
2016,1,26,17,15,0.0,11.0,0.2,10.0,11.0,10.48,0.0
2016,1,26,17,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,27,7,45,139.5,17.0,2.05,7.5,31.0,99.35,28.8
2016,1,27,8,0,279.0,34.0,2.0,8.0,62.0,207.58,163.04
2016,1,27,8,15,351.0,46.0,1.9,8.0,99.0,271.75,224.69
2016,1,27,8,30,423.0,58.0,1.8,8.0,136.0,341.28,286.64
2016,1,27,8,45,476.5,66.0,1.75,8.5,175.5,399.48,336.84
2016,1,27,9,0,530.0,74.0,1.7,9.0,215.0,459.68,386.72
2016,1,27,9,15,575.0,76.5,1.65,9.0,252.0,509.19,427.13
2016,1,27,9,30,620.0,79.0,1.6,9.0,289.0,558.94,466.47
2016,1,27,9,45,502.5,112.5,1.6,9.5,294.5,521.83,434.03
2016,1,27,10,0,385.0,146.0,1.6,10.0,300.0,482.65,399.89
2016,1,27,10,15,619.0,108.0,1.55,10.5,378.0,627.42,514.6
2016,1,27,10,30,853.0,70.0,1.5,11.0,456.0,766.65,614.21
2016,1,27,10,45,868.0,70.5,1.45,11.5,481.0,779.04,618.89
2016,1,27,11,0,883.0,71.0,1.4,12.0,506.0,794.84,627.47
2016,1,27,11,15,890.5,72.0,1.3,12.0,524.5,802.03,630.4
2016,1,27,11,30,898.0,73.0,1.2,12.0,543.0,805.78,631.04
2016,1,27,11,45,903.0,73.0,1.15,12.5,553.5,802.85,626.63
2016,1,27,12,0,908.0,73.0,1.1,13.0,564.0,796.4,620.0
2016,1,27,12,15,909.5,73.5,1.05,13.0,567.0,784.35,610.77
2016,1,27,12,30,911.0,74.0,1.0,13.0,570.0,768.88,599.34
2016,1,27,12,45,911.5,73.0,0.95,13.0,565.5,747.57,583.94
2016,1,27,13,0,912.0,72.0,0.9,13.0,561.0,723.04,566.4
2016,1,27,13,15,741.5,114.0,0.85,13.0,506.0,634.07,500.06
2016,1,27,13,30,571.0,156.0,0.8,13.0,451.0,539.81,428.17
2016,1,27,13,45,550.0,156.0,0.75,13.0,431.0,504.58,401.31
2016,1,27,14,0,529.0,156.0,0.7,13.0,411.0,469.13,373.24
2016,1,27,14,15,695.5,110.5,0.65,13.0,426.5,488.83,387.4
2016,1,27,14,30,862.0,65.0,0.6,13.0,442.0,487.31,383.16
2016,1,27,14,45,844.5,62.5,0.55,13.0,409.5,436.36,340.21
2016,1,27,15,0,827.0,60.0,0.5,13.0,377.0,385.28,296.42
2016,1,27,15,15,800.5,57.5,0.45,12.5,339.0,330.56,249.21
2016,1,27,15,30,774.0,55.0,0.4,12.0,301.0,277.04,201.89
2016,1,27,15,45,735.5,51.5,0.4,12.0,259.0,221.29,152.54
2016,1,27,16,0,697.0,48.0,0.4,12.0,217.0,168.71,106.7
2016,1,27,16,15,636.5,43.0,0.4,12.0,174.0,115.59,64.39
2016,1,27,16,30,576.0,38.0,0.4,12.0,131.0,68.84,33.4
2016,1,27,16,45,473.5,30.0,0.45,12.0,90.5,25.76,16.74
2016,1,27,17,0,371.0,22.0,0.5,12.0,50.0,18.98,8.25
2016,1,27,17,15,185.5,11.0,0.55,11.5,25.0,10.48,0.0
2016,1,27,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,28,7,45,0.0,17.0,1.15,9.0,17.0,15.78,1.05
2016,1,28,8,0,0.0,34.0,1.2,9.0,34.0,35.53,23.53
2016,1,28,8,15,11.5,51.5,1.2,9.0,53.5,60.75,46.3
2016,1,28,8,30,23.0,69.0,1.2,9.0,73.0,92.74,74.59
2016,1,28,8,45,32.0,86.5,1.2,9.5,94.0,118.16,96.86
2016,1,28,9,0,41.0,104.0,1.2,10.0,115.0,143.93,119.01
2016,1,28,9,15,46.0,120.5,1.2,10.0,134.5,165.93,137.7
2016,1,28,9,30,51.0,137.0,1.2,10.0,154.0,188.08,156.18
2016,1,28,9,45,53.0,151.5,1.2,10.5,171.5,205.47,170.06
2016,1,28,10,0,55.0,166.0,1.2,11.0,189.0,222.85,183.7
2016,1,28,10,15,27.5,113.5,1.2,11.5,125.0,137.01,111.5
2016,1,28,10,30,0.0,61.0,1.2,12.0,61.0,56.74,42.88
2016,1,28,10,45,0.0,104.0,1.25,12.5,104.0,98.27,77.81
2016,1,28,11,0,0.0,147.0,1.3,13.0,147.0,142.32,113.98
2016,1,28,11,15,0.0,124.5,1.35,13.0,124.5,118.5,94.07
2016,1,28,11,30,0.0,102.0,1.4,13.0,102.0,95.73,75.13
2016,1,28,11,45,0.0,104.0,1.45,13.0,104.0,97.61,76.68
2016,1,28,12,0,0.0,106.0,1.5,13.0,106.0,99.5,78.21
2016,1,28,12,15,0.0,80.0,1.55,13.0,80.0,74.51,57.33
2016,1,28,12,30,0.0,54.0,1.6,13.0,54.0,50.24,36.97
2016,1,28,12,45,1.0,112.0,1.65,13.0,113.0,105.92,83.66
2016,1,28,13,0,2.0,170.0,1.7,13.0,172.0,164.01,131.51
2016,1,28,13,15,1.0,118.0,1.65,12.5,119.0,111.61,88.43
2016,1,28,13,30,0.0,66.0,1.6,12.0,66.0,61.42,46.65
2016,1,28,13,45,0.0,73.5,1.6,12.0,73.5,68.42,52.68
2016,1,28,14,0,0.0,81.0,1.6,12.0,81.0,75.42,58.67
2016,1,28,14,15,0.0,86.5,1.5,12.0,86.5,80.62,63.15
2016,1,28,14,30,0.0,92.0,1.4,12.0,92.0,85.85,67.67
2016,1,28,14,45,0.0,69.0,1.3,12.0,69.0,64.2,49.44
2016,1,28,15,0,0.0,46.0,1.2,12.0,46.0,42.74,31.22
2016,1,28,15,15,0.0,41.5,1.15,11.5,41.5,38.54,27.75
2016,1,28,15,30,0.0,37.0,1.1,11.0,37.0,34.35,24.23
2016,1,28,15,45,0.0,31.5,1.05,11.0,31.5,29.23,19.8
2016,1,28,16,0,0.0,26.0,1.0,11.0,26.0,24.11,15.33
2016,1,28,16,15,0.0,21.0,0.95,10.5,21.0,19.46,11.25
2016,1,28,16,30,0.0,16.0,0.9,10.0,16.0,14.82,7.11
2016,1,28,16,45,0.0,11.0,0.85,10.0,11.0,10.18,3.32
2016,1,28,17,0,0.0,6.0,0.8,10.0,6.0,5.55,0.0
2016,1,28,17,15,0.0,3.0,0.95,10.0,3.0,2.86,0.0
2016,1,28,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,29,7,45,0.0,8.5,2.5,11.0,8.5,7.87,0.0
2016,1,29,8,0,0.0,17.0,2.6,11.0,17.0,15.76,7.27
2016,1,29,8,15,0.0,27.0,2.6,11.0,27.0,25.05,15.65
2016,1,29,8,30,0.0,37.0,2.6,11.0,37.0,34.36,23.93
2016,1,29,8,45,0.0,47.0,2.65,11.5,47.0,43.68,32.09
2016,1,29,9,0,0.0,57.0,2.7,12.0,57.0,53.02,40.15
2016,1,29,9,15,0.0,67.0,2.65,12.0,67.0,62.84,48.58
2016,1,29,9,30,0.0,77.0,2.6,12.0,77.0,72.66,56.92
2016,1,29,9,45,2.5,109.5,2.55,12.0,110.5,108.57,87.39
2016,1,29,10,0,5.0,142.0,2.5,12.0,144.0,145.3,118.09
2016,1,29,10,15,2.5,106.0,2.5,12.0,107.0,103.05,82.3
2016,1,29,10,30,0.0,70.0,2.5,12.0,70.0,65.14,50.06
2016,1,29,10,45,0.0,64.5,2.5,12.0,64.5,60.01,45.65
2016,1,29,11,0,0.0,59.0,2.5,12.0,59.0,54.88,41.23
2016,1,29,11,15,0.0,59.0,2.4,12.0,59.0,54.89,41.18
2016,1,29,11,30,0.0,59.0,2.3,12.0,59.0,54.89,41.14
2016,1,29,11,45,0.0,60.0,2.25,12.0,60.0,55.83,41.9
2016,1,29,12,0,0.0,61.0,2.2,12.0,61.0,56.77,42.66
2016,1,29,12,15,0.0,93.5,2.15,11.5,93.5,87.26,68.45
2016,1,29,12,30,0.0,126.0,2.1,11.0,126.0,119.0,95.12
2016,1,29,12,45,0.0,101.5,2.1,11.0,101.5,94.97,74.99
2016,1,29,13,0,0.0,77.0,2.1,11.0,77.0,71.7,55.46
2016,1,29,13,15,0.0,113.5,2.1,11.0,113.5,106.54,84.85
2016,1,29,13,30,0.0,150.0,2.1,11.0,150.0,142.17,114.62
2016,1,29,13,45,0.0,137.5,2.15,11.0,137.5,129.76,104.36
2016,1,29,14,0,0.0,125.0,2.2,11.0,125.0,117.52,94.29
2016,1,29,14,15,0.0,75.5,2.2,11.0,75.5,70.28,54.57
2016,1,29,14,30,0.0,26.0,2.2,11.0,26.0,24.14,15.19
2016,1,29,14,45,0.0,35.5,2.2,11.0,35.5,32.97,22.87
2016,1,29,15,0,0.0,45.0,2.2,11.0,45.0,41.81,30.54
2016,1,29,15,15,0.0,40.5,2.2,10.5,40.5,37.61,27.03
2016,1,29,15,30,0.0,36.0,2.2,10.0,36.0,33.42,23.5
2016,1,29,15,45,0.0,31.0,2.25,10.0,31.0,28.76,19.46
2016,1,29,16,0,0.0,26.0,2.3,10.0,26.0,24.11,15.38
2016,1,29,16,15,0.0,20.5,2.3,9.5,20.5,19.0,10.88
2016,1,29,16,30,0.0,15.0,2.3,9.0,15.0,13.89,6.35
2016,1,29,16,45,0.0,10.5,2.3,9.0,10.5,9.72,2.94
2016,1,29,17,0,0.0,6.0,2.3,9.0,6.0,5.55,0.0
2016,1,29,17,15,0.0,3.0,2.3,9.0,3.0,2.86,0.0
2016,1,29,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,30,7,45,52.0,19.0,2.5,7.0,24.5,55.55,25.24
2016,1,30,8,0,104.0,38.0,2.5,7.0,49.0,114.7,90.13
2016,1,30,8,15,126.0,56.5,2.5,7.0,76.5,153.46,126.76
2016,1,30,8,30,148.0,75.0,2.5,7.0,104.0,192.95,162.7
2016,1,30,8,45,164.5,92.5,2.55,7.5,132.0,228.48,194.13
2016,1,30,9,0,181.0,110.0,2.6,8.0,160.0,264.53,225.13
2016,1,30,9,15,190.0,126.5,2.65,8.0,186.0,283.08,241.18
2016,1,30,9,30,199.0,143.0,2.7,8.0,212.0,312.35,265.64
2016,1,30,9,45,522.0,103.0,2.75,8.5,311.0,533.41,451.31
2016,1,30,10,0,845.0,63.0,2.8,9.0,410.0,728.94,602.61
2016,1,30,10,15,861.5,65.0,2.8,9.0,441.5,757.14,621.24
2016,1,30,10,30,878.0,67.0,2.8,9.0,473.0,782.63,639.03
2016,1,30,10,45,569.5,144.0,2.85,9.5,413.0,639.7,527.4
2016,1,30,11,0,261.0,221.0,2.9,10.0,353.0,470.84,387.88
2016,1,30,11,15,247.5,231.5,2.95,10.0,360.0,470.08,387.3
2016,1,30,11,30,234.0,242.0,3.0,10.0,367.0,456.01,375.55
2016,1,30,11,45,577.5,157.0,3.05,10.0,474.0,657.41,540.33
2016,1,30,12,0,921.0,72.0,3.1,10.0,581.0,813.24,657.8
2016,1,30,12,15,665.5,147.0,3.1,10.0,515.5,696.14,567.82
2016,1,30,12,30,410.0,222.0,3.1,10.0,450.0,555.95,455.24
2016,1,30,12,45,657.5,150.0,3.1,10.0,512.0,662.54,542.79
2016,1,30,13,0,905.0,78.0,3.1,10.0,574.0,732.96,597.84
2016,1,30,13,15,900.5,77.5,3.1,10.0,561.5,702.59,574.68
2016,1,30,13,30,896.0,77.0,3.1,10.0,549.0,669.49,548.6
2016,1,30,13,45,888.0,75.5,3.15,10.0,529.5,630.59,517.51
2016,1,30,14,0,880.0,74.0,3.2,10.0,510.0,589.57,484.06
2016,1,30,14,15,867.5,72.5,3.15,9.5,483.0,544.24,446.88
2016,1,30,14,30,855.0,71.0,3.1,9.0,456.0,498.77,408.47
2016,1,30,14,45,799.0,71.0,3.1,9.0,410.0,432.9,352.24
2016,1,30,15,0,743.0,71.0,3.1,9.0,364.0,370.39,297.76
2016,1,30,15,15,706.0,72.0,3.05,8.5,328.5,319.3,251.86
2016,1,30,15,30,669.0,73.0,3.0,8.0,293.0,269.54,206.35
2016,1,30,15,45,638.5,66.5,2.95,8.0,254.0,217.5,158.29
2016,1,30,16,0,608.0,60.0,2.9,8.0,215.0,167.98,113.23
2016,1,30,16,15,547.5,54.0,2.8,7.5,173.5,117.97,71.88
2016,1,30,16,30,487.0,48.0,2.7,7.0,132.0,74.42,41.03
2016,1,30,16,45,405.5,37.5,2.6,6.5,93.5,33.22,23.99
2016,1,30,17,0,324.0,27.0,2.5,6.0,55.0,21.61,12.04
2016,1,30,17,15,162.0,13.5,2.5,6.0,27.5,10.61,0.0
2016,1,30,17,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.95,4.5,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,7.5,3.35,4.5,7.5,0.0,0.0
2016,1,31,7,30,0.0,15.0,3.4,5.0,15.0,14.3,0.0
2016,1,31,7,45,274.0,21.0,3.5,5.5,51.5,173.47,99.08
2016,1,31,8,0,548.0,27.0,3.6,6.0,88.0,332.17,269.52
2016,1,31,8,15,628.0,32.5,3.65,6.0,133.0,405.49,340.57
2016,1,31,8,30,708.0,38.0,3.7,6.0,178.0,483.76,411.55
2016,1,31,8,45,757.5,41.5,3.8,6.5,223.5,539.43,460.97
2016,1,31,9,0,807.0,45.0,3.9,7.0,269.0,600.83,512.45
2016,1,31,9,15,838.0,47.5,3.95,7.0,312.0,648.89,550.84
2016,1,31,9,30,869.0,50.0,4.0,7.0,355.0,696.1,587.54
2016,1,31,9,45,885.0,54.0,4.1,7.5,392.5,732.87,614.54
2016,1,31,10,0,901.0,58.0,4.2,8.0,430.0,767.15,639.19
2016,1,31,10,15,916.0,59.5,4.3,8.0,462.5,794.66,659.54
2016,1,31,10,30,931.0,61.0,4.4,8.0,495.0,819.21,677.6
2016,1,31,10,45,939.5,62.5,4.5,8.0,520.5,835.38,689.29
2016,1,31,11,0,948.0,64.0,4.6,8.0,546.0,848.05,698.49
2016,1,31,11,15,954.0,65.0,4.75,8.0,564.5,854.48,703.42
2016,1,31,11,30,960.0,66.0,4.9,8.0,583.0,857.21,705.71
2016,1,31,11,45,961.0,67.5,5.05,8.0,593.0,852.79,702.72
2016,1,31,12,0,962.0,69.0,5.2,8.0,603.0,844.64,697.04
2016,1,31,12,15,962.5,69.0,5.3,8.0,606.0,830.63,686.69
2016,1,31,12,30,963.0,69.0,5.4,8.0,609.0,813.02,673.68
2016,1,31,12,45,951.5,73.0,5.55,8.0,602.5,787.68,654.98
2016,1,31,13,0,940.0,77.0,5.7,8.0,596.0,759.34,633.89
2016,1,31,13,15,934.5,76.0,5.75,8.0,583.0,726.73,608.96
2016,1,31,13,30,929.0,75.0,5.8,8.0,570.0,691.34,580.51
2016,1,31,13,45,916.5,75.5,5.9,8.0,548.5,650.69,546.77
2016,1,31,14,0,904.0,76.0,6.0,8.0,527.0,608.11,510.75
2016,1,31,14,15,891.0,74.5,6.0,8.0,499.5,561.45,470.4
2016,1,31,14,30,878.0,73.0,6.0,8.0,472.0,514.62,428.93
2016,1,31,14,45,859.0,71.0,6.05,8.0,438.0,461.85,381.67
2016,1,31,15,0,840.0,69.0,6.1,8.0,404.0,408.88,333.07
2016,1,31,15,15,813.5,66.0,6.1,7.5,364.5,352.39,281.04
2016,1,31,15,30,787.0,63.0,6.1,7.0,325.0,297.09,229.06
2016,1,31,15,45,750.0,59.0,6.15,7.0,282.0,239.81,175.11
2016,1,31,16,0,713.0,55.0,6.2,7.0,239.0,185.53,124.89
2016,1,31,16,15,653.5,49.5,6.15,6.5,194.0,130.3,78.2
2016,1,31,16,30,594.0,44.0,6.1,6.0,149.0,81.37,43.0
2016,1,31,16,45,497.0,36.0,6.1,6.0,106.0,33.8,19.26
2016,1,31,17,0,400.0,28.0,6.1,6.0,63.0,22.44,13.02
2016,1,31,17,15,200.0,14.0,6.05,6.0,31.5,10.98,0.0
2016,1,31,17,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.95,5.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.9,5.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.9,5.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.9,5.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.85,5.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.7,5.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.55,5.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,5.35,4.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,5.05,4.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,4.65,4.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,4.5,3.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,8.0,3.95,3.5,8.0,0.0,0.0
2016,2,1,7,30,0.0,16.0,3.9,4.0,16.0,15.25,0.0
2016,2,1,7,45,266.0,22.5,3.9,4.5,53.0,172.93,106.52
2016,2,1,8,0,532.0,29.0,3.9,5.0,90.0,327.18,267.78
2016,2,1,8,15,612.5,35.0,3.8,5.5,135.0,401.22,338.31
2016,2,1,8,30,693.0,41.0,3.7,6.0,180.0,480.16,408.87
2016,2,1,8,45,736.5,46.0,3.65,6.5,225.0,538.84,460.02
2016,2,1,9,0,780.0,51.0,3.6,7.0,270.0,598.3,509.5
2016,2,1,9,15,811.5,54.0,3.5,7.0,312.5,647.15,548.0
2016,2,1,9,30,843.0,57.0,3.4,7.0,355.0,688.98,579.66
2016,2,1,9,45,849.5,63.5,3.35,7.5,391.0,727.49,607.09
2016,2,1,10,0,856.0,70.0,3.3,8.0,427.0,757.01,626.99
2016,2,1,10,15,872.0,72.0,3.25,8.0,459.0,785.3,646.81
2016,2,1,10,30,888.0,74.0,3.2,8.0,491.0,810.72,664.28
2016,2,1,10,45,899.0,75.0,3.2,8.5,516.5,821.14,669.56
2016,2,1,11,0,910.0,76.0,3.2,9.0,542.0,834.91,677.5
2016,2,1,11,15,917.0,77.0,3.2,9.0,560.5,841.99,681.79
2016,2,1,11,30,924.0,78.0,3.2,9.0,579.0,845.51,683.63
2016,2,1,11,45,931.5,77.5,3.2,9.0,590.5,844.0,681.96
2016,2,1,12,0,939.0,77.0,3.2,9.0,602.0,838.81,677.77
2016,2,1,12,15,939.5,77.0,3.25,9.0,604.5,825.04,667.72
2016,2,1,12,30,940.0,77.0,3.3,9.0,607.0,807.75,655.22
2016,2,1,12,45,939.5,76.0,3.35,9.5,602.0,785.11,637.67
2016,2,1,13,0,939.0,75.0,3.4,10.0,597.0,759.16,617.73
2016,2,1,13,15,933.5,74.5,3.45,9.5,584.0,727.14,595.42
2016,2,1,13,30,928.0,74.0,3.5,9.0,571.0,692.32,569.81
2016,2,1,13,45,918.5,73.0,3.55,9.0,550.5,651.87,537.39
2016,2,1,14,0,909.0,72.0,3.6,9.0,530.0,609.31,502.57
2016,2,1,14,15,896.5,70.5,3.55,8.5,502.5,562.7,464.27
2016,2,1,14,30,884.0,69.0,3.5,8.0,475.0,514.69,423.73
2016,2,1,14,45,869.0,66.5,3.5,8.0,441.5,463.38,378.68
2016,2,1,15,0,854.0,64.0,3.5,8.0,408.0,411.61,331.98
2016,2,1,15,15,829.0,61.5,3.4,7.5,369.0,355.4,280.97
2016,2,1,15,30,804.0,59.0,3.3,7.0,330.0,300.19,229.71
2016,2,1,15,45,771.0,55.0,3.25,7.0,287.5,242.86,176.13
2016,2,1,16,0,738.0,51.0,3.2,7.0,245.0,188.06,125.6
2016,2,1,16,15,682.5,46.0,3.15,6.5,200.0,132.23,78.33
2016,2,1,16,30,627.0,41.0,3.1,6.0,155.0,82.18,42.08
2016,2,1,16,45,535.0,34.0,3.05,6.0,111.5,35.81,19.85
2016,2,1,17,0,443.0,27.0,3.0,6.0,68.0,23.32,14.07
2016,2,1,17,15,221.5,13.5,3.0,5.5,34.0,11.3,0.0
2016,2,1,17,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
