Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,22,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,7,15,40.5,6.5,2.1,7.0,7.5,0.0,0.0
2016,2,2,7,30,81.0,13.0,2.1,7.0,15.0,46.3,0.0
2016,2,2,7,45,243.0,25.0,2.15,7.5,49.5,166.33,106.72
2016,2,2,8,0,405.0,37.0,2.2,8.0,84.0,278.21,225.02
2016,2,2,8,15,494.0,44.5,2.25,8.0,127.5,353.48,294.5
2016,2,2,8,30,583.0,52.0,2.3,8.0,171.0,434.69,366.02
2016,2,2,8,45,653.0,55.5,2.35,8.5,217.5,504.02,424.96
2016,2,2,9,0,723.0,59.0,2.4,9.0,264.0,572.1,480.82
2016,2,2,9,15,758.0,62.5,2.4,9.0,306.5,622.61,520.55
2016,2,2,9,30,793.0,66.0,2.4,9.0,349.0,672.43,558.13
2016,2,2,9,45,825.0,66.5,2.4,9.0,388.5,715.2,589.44
2016,2,2,10,0,857.0,67.0,2.4,9.0,428.0,756.28,618.92
2016,2,2,10,15,873.0,69.0,2.35,9.0,460.0,778.09,633.26
2016,2,2,10,30,889.0,71.0,2.3,9.0,492.0,803.56,650.36
2016,2,2,10,45,902.5,71.5,2.25,9.5,518.0,822.13,661.03
2016,2,2,11,0,916.0,72.0,2.2,10.0,544.0,837.44,669.35
2016,2,2,11,15,922.5,73.0,2.15,10.0,562.5,844.23,672.81
2016,2,2,11,30,929.0,74.0,2.1,10.0,581.0,847.43,673.89
2016,2,2,11,45,934.0,73.5,2.1,10.0,592.0,843.97,670.84
2016,2,2,12,0,939.0,73.0,2.1,10.0,603.0,836.86,665.4
2016,2,2,12,15,939.5,73.5,2.05,10.0,605.5,823.74,655.36
2016,2,2,12,30,940.0,74.0,2.0,10.0,608.0,807.08,642.96
2016,2,2,12,45,603.0,163.5,1.95,10.0,505.0,642.25,518.53
2016,2,2,13,0,266.0,253.0,1.9,10.0,402.0,465.83,377.66
2016,2,2,13,15,597.0,161.5,1.85,10.0,487.0,598.13,486.4
2016,2,2,13,30,928.0,70.0,1.8,10.0,572.0,690.61,558.67
2016,2,2,13,45,920.0,69.0,1.8,10.0,551.5,651.09,526.66
2016,2,2,14,0,912.0,68.0,1.8,10.0,531.0,609.34,493.49
2016,2,2,14,15,456.0,51.5,1.7,10.0,283.0,307.52,254.16
2016,2,2,14,30,0.0,35.0,1.6,10.0,35.0,32.51,22.33
2016,2,2,14,45,0.0,32.5,1.55,10.0,32.5,30.18,20.54
2016,2,2,15,0,0.0,30.0,1.5,10.0,30.0,27.85,18.57
2016,2,2,15,15,401.5,43.0,1.4,9.5,180.0,187.24,148.07
2016,2,2,15,30,803.0,56.0,1.3,9.0,330.0,298.96,226.02
2016,2,2,15,45,766.0,53.0,1.2,9.0,287.5,241.6,172.81
2016,2,2,16,0,729.0,50.0,1.1,9.0,245.0,187.19,123.7
2016,2,2,16,15,674.0,45.5,0.95,8.5,200.0,132.24,77.77
2016,2,2,16,30,619.0,41.0,0.8,8.0,155.0,83.0,42.34
2016,2,2,16,45,523.5,34.0,0.7,7.5,112.0,36.77,19.85
2016,2,2,17,0,428.0,27.0,0.6,7.0,69.0,23.11,14.1
2016,2,2,17,15,214.0,13.5,0.5,6.5,34.5,10.34,0.0
2016,2,2,17,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,8.5,2.55,3.5,8.5,0.0,0.0
2016,2,3,7,30,0.0,17.0,2.6,4.0,17.0,16.2,0.0
2016,2,3,7,45,198.5,27.0,2.65,4.5,51.0,149.07,100.91
2016,2,3,8,0,397.0,37.0,2.7,5.0,85.0,275.03,226.12
2016,2,3,8,15,480.0,45.5,2.7,5.0,127.5,347.95,294.14
2016,2,3,8,30,563.0,54.0,2.7,5.0,170.0,426.53,364.33
2016,2,3,8,45,608.5,61.0,2.75,5.5,213.0,484.37,414.5
2016,2,3,9,0,654.0,68.0,2.8,6.0,256.0,543.51,463.81
2016,2,3,9,15,384.5,110.0,2.8,6.0,225.0,421.78,360.99
2016,2,3,9,30,115.0,152.0,2.8,6.0,194.0,263.75,224.12
2016,2,3,9,45,442.0,118.5,2.85,6.5,303.0,491.99,420.05
2016,2,3,10,0,769.0,85.0,2.9,7.0,412.0,712.75,594.73
2016,2,3,10,15,613.5,127.0,2.9,7.0,400.0,656.25,547.79
2016,2,3,10,30,458.0,169.0,2.9,7.0,388.0,582.57,486.38
2016,2,3,10,45,261.5,197.5,2.9,7.0,324.0,446.2,373.47
2016,2,3,11,0,65.0,226.0,2.9,7.0,260.0,293.9,244.1
2016,2,3,11,15,154.5,237.5,2.9,7.0,321.5,390.54,325.71
2016,2,3,11,30,244.0,249.0,2.9,7.0,383.0,473.9,393.94
2016,2,3,11,45,124.5,215.5,2.95,7.5,284.0,334.73,278.09
2016,2,3,12,0,5.0,182.0,3.0,8.0,185.0,179.79,146.8
2016,2,3,12,15,12.5,199.5,3.0,8.0,207.0,203.16,166.75
2016,2,3,12,30,20.0,217.0,3.0,8.0,229.0,226.25,185.97
2016,2,3,12,45,18.5,213.5,3.0,8.0,224.5,220.47,181.1
2016,2,3,13,0,17.0,210.0,3.0,8.0,220.0,214.81,176.43
2016,2,3,13,15,52.0,227.5,2.95,8.0,256.5,263.93,217.88
2016,2,3,13,30,87.0,245.0,2.9,8.0,293.0,302.69,250.15
2016,2,3,13,45,51.0,216.0,2.85,8.0,244.0,245.41,202.46
2016,2,3,14,0,15.0,187.0,2.8,8.0,195.0,186.63,153.36
2016,2,3,14,15,7.5,167.5,2.75,7.5,171.5,162.47,133.59
2016,2,3,14,30,0.0,148.0,2.7,7.0,148.0,139.24,114.36
2016,2,3,14,45,0.0,94.5,2.7,7.0,94.5,88.14,70.94
2016,2,3,15,0,0.0,41.0,2.7,7.0,41.0,38.08,27.72
2016,2,3,15,15,0.0,37.0,2.6,7.0,37.0,34.35,24.55
2016,2,3,15,30,0.0,33.0,2.5,7.0,33.0,30.63,21.33
2016,2,3,15,45,0.0,28.5,2.45,7.0,28.5,26.44,17.68
2016,2,3,16,0,0.0,24.0,2.4,7.0,24.0,22.25,13.99
2016,2,3,16,15,0.0,19.5,2.35,6.5,19.5,18.07,10.29
2016,2,3,16,30,0.0,15.0,2.3,6.0,15.0,13.89,6.54
2016,2,3,16,45,0.0,11.0,2.25,6.0,11.0,10.18,3.15
2016,2,3,17,0,0.0,7.0,2.2,6.0,7.0,6.48,0.0
2016,2,3,17,15,0.0,3.5,2.2,6.0,3.5,3.24,0.0
2016,2,3,17,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,9.0,2.5,4.0,9.0,0.0,0.0
2016,2,4,7,30,0.0,18.0,2.5,4.0,18.0,17.16,0.0
2016,2,4,7,45,209.5,27.5,2.5,4.5,53.5,156.14,109.78
2016,2,4,8,0,419.0,37.0,2.5,5.0,89.0,287.22,236.73
2016,2,4,8,15,500.0,45.0,2.45,5.0,132.0,359.55,303.87
2016,2,4,8,30,581.0,53.0,2.4,5.0,175.0,437.34,372.98
2016,2,4,8,45,632.5,58.5,2.4,5.5,219.0,497.87,424.94
2016,2,4,9,0,684.0,64.0,2.4,6.0,263.0,560.08,476.16
2016,2,4,9,15,718.5,68.0,2.35,6.5,304.5,605.38,511.4
2016,2,4,9,30,753.0,72.0,2.3,7.0,346.0,654.71,547.8
2016,2,4,9,45,721.0,81.5,2.3,7.5,366.5,663.78,552.38
2016,2,4,10,0,689.0,91.0,2.3,8.0,387.0,664.69,550.9
2016,2,4,10,15,348.5,129.5,2.25,8.5,279.5,446.1,373.58
2016,2,4,10,30,8.0,168.0,2.2,9.0,172.0,172.36,140.65
2016,2,4,10,45,440.0,125.0,2.2,9.5,355.0,519.37,434.12
2016,2,4,11,0,872.0,82.0,2.2,10.0,538.0,825.71,663.57
2016,2,4,11,15,879.5,83.0,2.1,10.0,556.5,833.13,664.06
2016,2,4,11,30,887.0,84.0,2.0,10.0,575.0,830.62,660.55
2016,2,4,11,45,889.5,85.0,1.9,10.5,585.5,827.13,655.39
2016,2,4,12,0,892.0,86.0,1.8,11.0,596.0,820.15,647.89
2016,2,4,12,15,729.5,134.0,1.7,11.0,553.0,742.11,590.54
2016,2,4,12,30,567.0,182.0,1.6,11.0,510.0,649.31,519.5
2016,2,4,12,45,727.5,134.5,1.5,11.5,551.0,707.97,564.34
2016,2,4,13,0,888.0,87.0,1.4,12.0,592.0,744.23,588.55
2016,2,4,13,15,715.5,132.5,1.3,12.0,534.0,653.56,519.42
2016,2,4,13,30,543.0,178.0,1.2,12.0,476.0,557.54,445.04
2016,2,4,13,45,483.5,187.0,1.15,12.0,445.5,507.5,406.41
2016,2,4,14,0,424.0,196.0,1.1,12.0,415.0,459.86,368.76
2016,2,4,14,15,453.0,178.5,1.0,12.0,401.5,437.48,350.82
2016,2,4,14,30,482.0,161.0,0.9,12.0,388.0,411.66,329.34
2016,2,4,14,45,470.5,150.0,0.85,12.0,359.0,370.16,295.17
2016,2,4,15,0,459.0,139.0,0.8,12.0,330.0,328.83,260.48
2016,2,4,15,15,439.5,130.0,0.75,11.5,299.0,286.91,225.07
2016,2,4,15,30,420.0,121.0,0.7,11.0,268.0,246.27,190.01
2016,2,4,15,45,551.0,90.0,0.65,11.0,257.5,226.13,166.0
2016,2,4,16,0,682.0,59.0,0.6,11.0,247.0,190.35,127.28
2016,2,4,16,15,627.0,53.5,0.55,10.5,202.5,134.82,81.28
2016,2,4,16,30,572.0,48.0,0.5,10.0,158.0,86.63,46.26
2016,2,4,16,45,482.5,40.0,0.45,10.0,115.0,41.49,22.67
2016,2,4,17,0,393.0,32.0,0.4,10.0,72.0,25.47,16.26
2016,2,4,17,15,196.5,16.0,0.4,9.5,36.0,12.35,0.09
2016,2,4,17,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,10.5,2.15,4.5,10.5,10.01,0.0
2016,2,5,7,30,0.0,21.0,2.2,5.0,21.0,20.02,0.0
2016,2,5,7,45,223.0,29.5,2.25,5.5,57.5,166.99,120.64
2016,2,5,8,0,446.0,38.0,2.3,6.0,94.0,303.17,249.43
2016,2,5,8,15,528.0,45.5,2.25,6.5,139.0,376.92,316.6
2016,2,5,8,30,610.0,53.0,2.2,7.0,184.0,456.06,385.39
2016,2,5,8,45,669.0,57.5,2.2,7.5,230.0,521.32,440.42
2016,2,5,9,0,728.0,62.0,2.2,8.0,276.0,584.46,491.67
2016,2,5,9,15,761.5,65.5,2.15,8.5,319.0,634.54,529.28
2016,2,5,9,30,795.0,69.0,2.1,9.0,362.0,683.82,564.7
2016,2,5,9,45,631.0,107.0,2.1,9.5,354.5,628.58,519.74
2016,2,5,10,0,467.0,145.0,2.1,10.0,347.0,553.22,457.32
2016,2,5,10,15,550.5,135.0,2.05,10.0,390.0,613.65,505.3
2016,2,5,10,30,634.0,125.0,2.0,10.0,433.0,681.24,555.81
2016,2,5,10,45,742.5,111.5,2.0,10.5,490.0,758.46,610.65
2016,2,5,11,0,851.0,98.0,2.0,11.0,547.0,830.07,659.86
2016,2,5,11,15,858.5,99.0,1.8,11.0,565.5,837.44,661.54
2016,2,5,11,30,866.0,100.0,1.6,11.0,584.0,841.34,661.32
2016,2,5,11,45,678.5,154.5,1.4,11.5,538.0,747.34,590.36
2016,2,5,12,0,491.0,209.0,1.2,12.0,492.0,642.76,508.3
2016,2,5,12,15,683.5,155.5,0.95,12.0,551.5,731.55,574.35
2016,2,5,12,30,876.0,102.0,0.7,12.0,611.0,803.43,620.17
2016,2,5,12,45,724.0,140.5,0.45,12.0,559.0,714.05,552.47
2016,2,5,13,0,572.0,179.0,0.2,12.0,507.0,619.63,480.49
2016,2,5,13,15,738.5,131.5,0.15,12.0,545.5,670.61,519.51
2016,2,5,13,30,905.0,84.0,0.1,12.0,584.0,698.96,539.68
2016,2,5,13,45,901.5,81.0,0.1,12.0,565.0,660.6,510.98
2016,2,5,14,0,898.0,78.0,0.1,12.0,546.0,619.75,480.81
2016,2,5,14,15,715.5,114.5,0.25,12.0,475.0,521.67,408.41
2016,2,5,14,30,533.0,151.0,0.4,12.0,404.0,428.79,338.68
2016,2,5,14,45,488.5,147.5,0.55,12.0,367.5,377.2,299.04
2016,2,5,15,0,444.0,144.0,0.7,12.0,331.0,328.67,260.13
2016,2,5,15,15,424.5,135.0,0.6,11.5,300.0,287.36,225.32
2016,2,5,15,30,405.0,126.0,0.5,11.0,269.0,247.37,190.9
2016,2,5,15,45,383.0,112.5,0.45,11.0,234.5,204.11,153.34
2016,2,5,16,0,361.0,99.0,0.4,11.0,200.0,162.93,117.65
2016,2,5,16,15,328.0,84.5,0.5,10.5,164.0,121.58,83.56
2016,2,5,16,30,295.0,70.0,0.6,10.0,128.0,83.93,54.66
2016,2,5,16,45,252.0,53.5,0.7,10.0,94.0,48.2,31.41
2016,2,5,17,0,209.0,37.0,0.8,10.0,60.0,28.73,19.18
2016,2,5,17,15,104.5,18.5,1.0,9.5,30.0,14.44,2.42
2016,2,5,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,11.0,1.4,6.5,11.0,10.48,0.0
2016,2,6,7,30,0.0,22.0,1.4,7.0,22.0,20.97,0.0
2016,2,6,7,45,243.5,28.0,1.4,8.0,59.5,176.8,129.61
2016,2,6,8,0,487.0,34.0,1.4,9.0,97.0,320.67,260.43
2016,2,6,8,15,562.5,40.5,1.3,9.0,141.5,386.35,319.87
2016,2,6,8,30,638.0,47.0,1.2,9.0,186.0,462.31,384.75
2016,2,6,8,45,684.5,51.5,1.15,9.5,230.5,521.23,432.81
2016,2,6,9,0,731.0,56.0,1.1,10.0,275.0,581.21,479.38
2016,2,6,9,15,762.0,59.5,0.95,10.5,316.5,629.57,512.78
2016,2,6,9,30,793.0,63.0,0.8,11.0,358.0,677.09,543.94
2016,2,6,9,45,817.0,64.5,0.65,11.5,395.5,715.52,567.05
2016,2,6,10,0,841.0,66.0,0.5,12.0,433.0,751.99,587.8
2016,2,6,10,15,671.5,115.0,0.5,12.0,421.5,694.08,545.07
2016,2,6,10,30,502.0,164.0,0.5,12.0,410.0,616.01,486.47
2016,2,6,10,45,523.0,167.5,0.5,12.5,435.0,640.19,503.63
2016,2,6,11,0,544.0,171.0,0.5,13.0,460.0,662.52,517.89
2016,2,6,11,15,725.5,121.5,0.5,13.0,521.5,760.55,587.48
2016,2,6,11,30,907.0,72.0,0.5,13.0,583.0,837.98,638.34
2016,2,6,11,45,911.5,72.0,0.5,13.5,593.5,835.0,633.43
2016,2,6,12,0,916.0,72.0,0.5,14.0,604.0,828.42,627.55
2016,2,6,12,15,684.0,148.5,0.45,14.0,547.0,726.46,556.93
2016,2,6,12,30,452.0,225.0,0.4,14.0,490.0,609.94,470.47
2016,2,6,12,45,457.5,221.5,0.35,14.5,488.0,597.57,461.55
2016,2,6,13,0,463.0,218.0,0.3,15.0,486.0,583.23,449.85
2016,2,6,13,15,512.0,197.0,0.25,15.0,487.5,579.15,447.22
2016,2,6,13,30,561.0,176.0,0.2,15.0,489.0,570.52,440.97
2016,2,6,13,45,715.0,125.5,0.15,15.0,510.0,596.82,460.67
2016,2,6,14,0,869.0,75.0,0.1,15.0,531.0,601.86,463.89
2016,2,6,14,15,856.0,73.5,0.15,15.0,504.0,556.22,429.41
2016,2,6,14,30,843.0,72.0,0.2,15.0,477.0,510.44,394.4
2016,2,6,14,45,826.0,70.0,0.3,15.0,443.5,459.66,354.9
2016,2,6,15,0,809.0,68.0,0.4,15.0,410.0,408.55,313.59
2016,2,6,15,15,784.0,65.0,0.5,14.5,372.0,353.48,268.17
2016,2,6,15,30,759.0,62.0,0.6,14.0,334.0,299.5,221.92
2016,2,6,15,45,722.0,58.5,0.7,14.0,292.0,243.36,172.78
2016,2,6,16,0,685.0,55.0,0.8,14.0,250.0,190.28,126.21
2016,2,6,16,15,632.0,50.5,0.95,13.5,206.0,137.33,82.48
2016,2,6,16,30,579.0,46.0,1.1,13.0,162.0,87.89,46.09
2016,2,6,16,45,492.0,38.5,1.3,13.0,119.0,42.4,21.77
2016,2,6,17,0,405.0,31.0,1.5,13.0,76.0,24.17,15.11
2016,2,6,17,15,202.5,21.0,1.6,12.5,43.5,16.71,4.77
2016,2,6,17,30,0.0,11.0,1.7,12.0,11.0,10.48,0.0
2016,2,6,17,45,0.0,5.5,1.85,11.5,5.5,0.0,0.0
2016,2,6,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,7,7,15,144.0,7.5,0.8,9.5,13.0,62.26,0.0
2016,2,7,7,30,288.0,15.0,0.8,10.0,26.0,152.31,0.0
2016,2,7,7,45,419.0,23.0,0.8,10.5,65.0,249.69,184.39
2016,2,7,8,0,550.0,31.0,0.8,11.0,104.0,345.94,277.36
2016,2,7,8,15,622.0,36.5,0.75,11.0,149.5,416.68,339.64
2016,2,7,8,30,694.0,42.0,0.7,11.0,195.0,491.71,402.18
2016,2,7,8,45,739.0,45.5,0.7,11.5,240.5,550.39,448.92
2016,2,7,9,0,784.0,49.0,0.7,12.0,286.0,609.99,493.48
2016,2,7,9,15,813.5,51.5,0.7,12.5,328.5,651.58,522.12
2016,2,7,9,30,843.0,54.0,0.7,13.0,371.0,698.0,553.43
2016,2,7,9,45,860.0,57.0,0.7,13.5,408.5,734.22,576.52
2016,2,7,10,0,877.0,60.0,0.7,14.0,446.0,768.11,597.56
2016,2,7,10,15,892.0,61.5,0.65,14.0,478.5,795.86,614.29
2016,2,7,10,30,907.0,63.0,0.6,14.0,511.0,820.71,628.87
2016,2,7,10,45,917.0,64.0,0.55,14.5,537.0,837.69,636.84
2016,2,7,11,0,927.0,65.0,0.5,15.0,563.0,851.28,642.6
2016,2,7,11,15,933.5,66.0,0.5,15.0,581.5,858.41,646.33
2016,2,7,11,30,940.0,67.0,0.5,15.0,600.0,861.89,647.87
2016,2,7,11,45,944.5,67.0,0.5,15.5,611.0,858.78,644.05
2016,2,7,12,0,949.0,67.0,0.5,16.0,622.0,851.95,638.03
2016,2,7,12,15,949.5,67.0,0.5,16.0,625.0,838.21,628.8
2016,2,7,12,30,950.0,67.0,0.5,16.0,628.0,820.86,617.38
2016,2,7,12,45,950.0,66.0,0.5,16.5,623.5,798.45,601.57
2016,2,7,13,0,950.0,65.0,0.5,17.0,619.0,772.63,583.61
2016,2,7,13,15,946.0,64.5,0.5,17.0,606.0,741.26,562.99
2016,2,7,13,30,942.0,64.0,0.5,17.0,593.0,706.94,540.29
2016,2,7,13,45,935.0,63.0,0.5,17.0,573.0,667.37,512.28
2016,2,7,14,0,928.0,62.0,0.5,17.0,553.0,625.43,481.45
2016,2,7,14,15,917.5,61.0,0.5,16.5,526.0,579.38,447.61
2016,2,7,14,30,907.0,60.0,0.5,16.0,499.0,531.69,411.37
2016,2,7,14,45,891.5,58.5,0.5,16.0,465.5,479.74,369.92
2016,2,7,15,0,876.0,57.0,0.5,16.0,432.0,427.13,326.56
2016,2,7,15,15,854.5,55.0,0.5,15.5,393.0,371.44,279.97
2016,2,7,15,30,833.0,53.0,0.5,15.0,354.0,316.27,232.28
2016,2,7,15,45,801.5,50.0,0.5,15.0,311.0,258.36,181.27
2016,2,7,16,0,770.0,47.0,0.5,15.0,268.0,201.21,131.0
2016,2,7,16,15,722.0,43.0,0.5,14.5,222.5,144.51,83.93
2016,2,7,16,30,674.0,39.0,0.5,14.0,177.0,92.66,45.82
2016,2,7,16,45,594.0,33.5,0.5,13.5,132.5,43.68,20.36
2016,2,7,17,0,514.0,28.0,0.5,13.0,88.0,23.32,14.51
2016,2,7,17,15,365.5,19.0,0.5,12.5,51.5,16.1,5.31
2016,2,7,17,30,217.0,10.0,0.5,12.0,15.0,9.53,0.0
2016,2,7,17,45,108.5,5.0,0.55,12.0,7.5,0.0,0.0
2016,2,7,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,8,7,15,124.5,8.5,2.65,9.5,13.5,55.97,0.0
2016,2,8,7,30,249.0,17.0,2.7,10.0,27.0,142.54,0.0
2016,2,8,7,45,385.0,26.5,2.75,10.5,67.0,243.97,184.56
2016,2,8,8,0,521.0,36.0,2.8,11.0,107.0,337.14,274.73
2016,2,8,8,15,596.0,42.0,2.7,11.5,153.0,409.85,339.76
2016,2,8,8,30,671.0,48.0,2.6,12.0,199.0,486.79,405.29
2016,2,8,8,45,716.5,52.5,2.55,12.5,244.5,546.64,454.57
2016,2,8,9,0,762.0,57.0,2.5,13.0,290.0,607.39,502.01
2016,2,8,9,15,793.0,60.0,2.45,13.5,333.0,656.35,537.5
2016,2,8,9,30,824.0,63.0,2.4,14.0,376.0,704.36,571.13
2016,2,8,9,45,852.0,64.0,2.35,14.5,415.5,746.17,599.19
2016,2,8,10,0,880.0,65.0,2.3,15.0,455.0,779.44,620.4
2016,2,8,10,15,894.5,66.5,2.3,15.0,488.0,806.85,638.63
2016,2,8,10,30,909.0,68.0,2.3,15.0,521.0,831.34,654.69
2016,2,8,10,45,918.0,69.5,2.3,15.5,546.5,848.13,664.05
2016,2,8,11,0,927.0,71.0,2.3,16.0,572.0,861.49,671.07
2016,2,8,11,15,933.5,72.0,2.25,16.0,591.0,868.59,674.63
2016,2,8,11,30,940.0,73.0,2.2,16.0,610.0,872.01,675.8
2016,2,8,11,45,942.5,74.0,2.2,16.5,621.0,868.41,671.46
2016,2,8,12,0,945.0,75.0,2.2,17.0,632.0,861.08,664.77
2016,2,8,12,15,946.0,75.0,2.15,17.0,635.0,847.69,654.85
2016,2,8,12,30,947.0,75.0,2.1,17.0,638.0,830.69,642.59
2016,2,8,12,45,948.5,73.5,2.1,17.5,633.5,808.8,626.31
2016,2,8,13,0,950.0,72.0,2.1,18.0,629.0,783.45,607.72
2016,2,8,13,15,945.5,71.5,2.05,18.0,616.0,751.6,585.33
2016,2,8,13,30,941.0,71.0,2.0,18.0,603.0,716.83,560.85
2016,2,8,13,45,933.5,70.0,2.0,18.0,583.0,676.84,531.22
2016,2,8,14,0,926.0,69.0,2.0,18.0,563.0,634.5,498.84
2016,2,8,14,15,915.0,67.5,1.95,17.5,535.5,587.55,462.81
2016,2,8,14,30,904.0,66.0,1.9,17.0,508.0,539.0,424.49
2016,2,8,14,45,888.5,64.0,1.9,17.0,474.0,486.49,381.35
2016,2,8,15,0,873.0,62.0,1.9,17.0,440.0,433.33,336.37
2016,2,8,15,15,851.0,60.0,1.85,16.5,400.5,377.41,288.38
2016,2,8,15,30,829.0,58.0,1.8,16.0,361.0,321.27,238.89
2016,2,8,15,45,796.5,55.0,1.75,16.0,317.5,262.73,186.52
2016,2,8,16,0,764.0,52.0,1.7,16.0,274.0,206.62,136.45
2016,2,8,16,15,715.0,47.5,1.7,15.0,228.0,149.41,88.66
2016,2,8,16,30,666.0,43.0,1.7,14.0,182.0,97.2,49.85
2016,2,8,16,45,585.0,37.0,1.7,13.5,136.5,47.96,23.46
2016,2,8,17,0,504.0,31.0,1.7,13.0,91.0,26.12,16.97
2016,2,8,17,15,351.0,21.5,1.7,12.5,54.0,18.49,7.68
2016,2,8,17,30,198.0,12.0,1.7,12.0,17.0,11.44,0.0
2016,2,8,17,45,99.0,6.0,1.7,12.0,8.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,12.0,2.1,8.0,12.0,11.44,0.0
2016,2,9,7,30,0.0,24.0,2.2,8.0,24.0,27.84,0.0
2016,2,9,7,45,144.5,35.5,2.35,8.5,56.0,129.83,98.78
2016,2,9,8,0,289.0,47.0,2.5,9.0,88.0,233.9,192.45
2016,2,9,8,15,335.0,61.0,2.45,9.5,125.0,288.44,241.72
2016,2,9,8,30,381.0,75.0,2.4,10.0,162.0,346.07,291.93
2016,2,9,8,45,407.5,88.0,2.4,10.5,199.0,392.29,330.98
2016,2,9,9,0,434.0,101.0,2.4,11.0,236.0,439.13,369.12
2016,2,9,9,15,454.5,112.0,2.25,11.5,270.5,479.46,400.37
2016,2,9,9,30,475.0,123.0,2.1,12.0,305.0,519.38,430.21
2016,2,9,9,45,530.0,124.0,2.0,12.5,346.5,572.81,470.48
2016,2,9,10,0,585.0,125.0,1.9,13.0,388.0,632.62,514.08
2016,2,9,10,15,623.5,124.0,1.8,13.5,422.0,671.78,540.55
2016,2,9,10,30,662.0,123.0,1.7,14.0,456.0,709.34,565.04
2016,2,9,10,45,672.5,127.5,1.6,14.5,480.5,728.19,575.47
2016,2,9,11,0,683.0,132.0,1.5,15.0,505.0,744.36,584.02
2016,2,9,11,15,585.5,170.5,1.4,15.0,498.0,700.13,549.59
2016,2,9,11,30,488.0,209.0,1.3,15.0,491.0,659.02,516.33
2016,2,9,11,45,602.5,174.5,1.2,15.5,528.5,714.31,556.48
2016,2,9,12,0,717.0,140.0,1.1,16.0,566.0,762.0,587.97
2016,2,9,12,15,637.5,167.5,1.0,16.0,547.5,715.82,552.76
2016,2,9,12,30,558.0,195.0,0.9,16.0,529.0,664.66,513.96
2016,2,9,12,45,517.5,208.0,0.85,16.0,516.0,632.9,490.15
2016,2,9,13,0,477.0,221.0,0.8,16.0,503.0,600.59,465.61
2016,2,9,13,15,471.0,217.5,0.75,16.0,491.5,575.71,447.17
2016,2,9,13,30,465.0,214.0,0.7,16.0,480.0,549.56,427.56
2016,2,9,13,45,683.5,147.0,0.7,16.0,522.5,604.97,470.52
2016,2,9,14,0,902.0,80.0,0.7,16.0,565.0,634.46,492.36
2016,2,9,14,15,683.5,127.5,0.65,16.0,484.5,524.84,408.46
2016,2,9,14,30,465.0,175.0,0.6,16.0,404.0,422.92,330.52
2016,2,9,14,45,454.0,165.5,0.6,16.0,377.0,383.48,299.93
2016,2,9,15,0,443.0,156.0,0.6,16.0,350.0,344.15,268.04
2016,2,9,15,15,435.5,142.5,0.55,15.5,319.0,302.62,233.88
2016,2,9,15,30,428.0,129.0,0.5,15.0,288.0,261.26,198.95
2016,2,9,15,45,579.5,94.5,0.5,15.0,282.0,244.32,177.73
2016,2,9,16,0,731.0,60.0,0.5,15.0,276.0,209.32,139.53
2016,2,9,16,15,680.0,55.0,0.45,14.5,229.5,152.98,92.76
2016,2,9,16,30,629.0,50.0,0.4,14.0,183.0,101.98,54.92
2016,2,9,16,45,548.0,42.5,0.4,14.0,137.5,50.75,25.86
2016,2,9,17,0,467.0,35.0,0.4,14.0,92.0,27.38,18.1
2016,2,9,17,15,319.0,24.0,0.45,13.5,55.0,19.13,8.75
2016,2,9,17,30,171.0,13.0,0.5,13.0,18.0,12.39,0.0
2016,2,9,17,45,85.5,6.5,0.6,13.0,9.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.15,12.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,14.5,1.2,9.0,14.5,13.82,0.0
2016,2,10,7,30,0.0,29.0,1.1,9.0,29.0,36.65,1.13
2016,2,10,7,45,205.5,36.5,1.05,9.5,66.0,170.63,131.63
2016,2,10,8,0,411.0,44.0,1.0,10.0,103.0,296.58,241.86
2016,2,10,8,15,476.5,52.5,0.95,10.5,145.5,362.1,298.84
2016,2,10,8,30,542.0,61.0,0.9,11.0,188.0,431.72,356.83
2016,2,10,8,45,575.0,70.5,0.9,11.5,229.5,484.85,399.46
2016,2,10,9,0,608.0,80.0,0.9,12.0,271.0,538.48,440.7
2016,2,10,9,15,656.0,78.0,0.85,12.0,310.5,588.94,478.74
2016,2,10,9,30,704.0,76.0,0.8,12.0,350.0,639.46,514.35
2016,2,10,9,45,576.0,117.5,0.75,12.5,356.0,607.29,486.8
2016,2,10,10,0,448.0,159.0,0.7,13.0,362.0,560.98,448.05
2016,2,10,10,15,416.5,179.0,0.65,13.0,378.5,564.94,449.29
2016,2,10,10,30,385.0,199.0,0.6,13.0,395.0,552.99,438.51
2016,2,10,10,45,638.0,141.0,0.6,13.5,483.5,716.91,559.86
2016,2,10,11,0,891.0,83.0,0.6,14.0,572.0,851.62,648.39
2016,2,10,11,15,898.0,83.5,0.55,14.0,590.5,858.4,649.05
2016,2,10,11,30,905.0,84.0,0.5,14.0,609.0,861.64,649.46
2016,2,10,11,45,757.0,130.5,0.5,14.5,575.5,795.91,603.57
2016,2,10,12,0,609.0,177.0,0.5,15.0,542.0,715.78,547.08
2016,2,10,12,15,553.0,198.0,0.5,15.5,530.5,678.16,519.43
2016,2,10,12,30,497.0,219.0,0.5,16.0,519.0,644.13,493.44
2016,2,10,12,45,707.5,150.5,0.5,16.5,574.0,722.98,551.71
2016,2,10,13,0,918.0,82.0,0.5,17.0,629.0,776.65,586.87
2016,2,10,13,15,913.0,81.5,0.45,17.0,616.0,745.16,564.22
2016,2,10,13,30,908.0,81.0,0.4,17.0,603.0,710.86,540.87
2016,2,10,13,45,634.5,152.0,0.4,17.0,511.5,580.41,445.44
2016,2,10,14,0,361.0,223.0,0.4,17.0,420.0,449.35,347.81
2016,2,10,14,15,378.5,207.5,0.35,17.0,404.5,425.77,330.93
2016,2,10,14,30,396.0,192.0,0.3,17.0,389.0,399.96,310.76
2016,2,10,14,45,551.0,141.5,0.3,17.5,396.0,407.03,314.4
2016,2,10,15,0,706.0,91.0,0.3,18.0,403.0,395.84,301.85
2016,2,10,15,15,474.0,122.0,0.25,17.5,323.5,298.46,226.97
2016,2,10,15,30,242.0,153.0,0.2,17.0,244.0,223.11,170.69
2016,2,10,15,45,229.5,136.5,0.2,16.5,214.5,188.48,142.56
2016,2,10,16,0,217.0,120.0,0.2,16.0,185.0,155.15,114.94
2016,2,10,16,15,201.0,101.5,0.25,15.5,154.0,120.99,87.03
2016,2,10,16,30,185.0,83.0,0.3,15.0,123.0,88.83,61.69
2016,2,10,16,45,159.0,64.5,0.35,14.5,93.0,58.48,40.16
2016,2,10,17,0,133.0,46.0,0.4,14.0,63.0,37.14,26.6
2016,2,10,17,15,66.5,29.5,0.45,13.5,38.0,24.25,13.19
2016,2,10,17,30,0.0,13.0,0.5,13.0,13.0,12.39,0.0
2016,2,10,17,45,0.0,6.5,0.6,13.0,6.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,11,7,15,91.0,10.0,1.35,9.5,15.0,45.05,0.0
2016,2,11,7,30,182.0,20.0,1.3,10.0,30.0,121.3,34.71
2016,2,11,7,45,278.5,33.0,1.3,10.5,66.0,201.87,156.93
2016,2,11,8,0,375.0,46.0,1.3,11.0,102.0,280.64,228.95
2016,2,11,8,15,432.0,57.0,1.2,11.5,143.0,342.79,283.26
2016,2,11,8,30,489.0,68.0,1.1,12.0,184.0,408.55,338.08
2016,2,11,8,45,524.5,77.5,1.05,12.5,225.0,461.53,380.54
2016,2,11,9,0,560.0,87.0,1.0,13.0,266.0,515.28,421.77
2016,2,11,9,15,596.0,90.5,0.9,13.0,304.0,562.79,457.23
2016,2,11,9,30,632.0,94.0,0.8,13.0,342.0,610.08,490.95
2016,2,11,9,45,647.5,100.5,0.7,13.5,376.0,644.59,512.61
2016,2,11,10,0,663.0,107.0,0.6,14.0,410.0,677.28,532.37
2016,2,11,10,15,653.0,119.0,0.55,14.0,435.0,693.68,541.76
2016,2,11,10,30,643.0,131.0,0.5,14.0,460.0,706.88,549.06
2016,2,11,10,45,641.0,140.0,0.5,14.5,481.5,720.25,556.27
2016,2,11,11,0,639.0,149.0,0.5,15.0,503.0,730.77,561.52
2016,2,11,11,15,631.5,157.5,0.45,15.0,517.0,733.24,561.57
2016,2,11,11,30,624.0,166.0,0.4,15.0,531.0,732.86,559.62
2016,2,11,11,45,622.0,171.0,0.4,15.5,540.5,730.6,556.32
2016,2,11,12,0,620.0,176.0,0.4,16.0,550.0,725.66,551.27
2016,2,11,12,15,573.0,193.0,0.4,16.0,540.0,690.42,525.69
2016,2,11,12,30,526.0,210.0,0.4,16.0,530.0,658.8,502.74
2016,2,11,12,45,517.0,211.5,0.4,16.0,524.0,639.16,488.93
2016,2,11,13,0,508.0,213.0,0.4,16.0,518.0,617.91,473.72
2016,2,11,13,15,485.0,216.0,0.45,16.0,502.5,586.74,451.74
2016,2,11,13,30,462.0,219.0,0.5,16.0,487.0,555.1,429.2
2016,2,11,13,45,640.0,162.0,0.55,16.0,520.0,595.8,461.53
2016,2,11,14,0,818.0,105.0,0.6,16.0,553.0,617.01,477.89
2016,2,11,14,15,730.5,116.5,0.65,15.5,502.0,543.85,423.74
2016,2,11,14,30,643.0,128.0,0.7,15.0,451.0,474.73,372.12
2016,2,11,14,45,511.5,148.5,0.8,15.0,394.5,396.46,311.76
2016,2,11,15,0,380.0,169.0,0.9,15.0,338.0,328.37,258.39
2016,2,11,15,15,402.0,149.0,0.9,14.5,314.0,298.18,233.1
2016,2,11,15,30,424.0,129.0,0.9,14.0,290.0,261.9,201.54
2016,2,11,15,45,391.5,120.5,0.95,13.5,255.5,218.89,165.08
2016,2,11,16,0,359.0,112.0,1.0,13.0,221.0,178.99,131.18
2016,2,11,16,15,328.0,96.5,1.0,12.5,184.0,136.43,95.73
2016,2,11,16,30,297.0,81.0,1.0,12.0,147.0,97.39,65.08
2016,2,11,16,45,254.5,64.0,1.05,11.5,111.0,60.34,39.93
2016,2,11,17,0,212.0,47.0,1.1,11.0,75.0,36.26,26.23
2016,2,11,17,15,106.0,31.5,1.1,10.5,45.5,25.84,15.13
2016,2,11,17,30,0.0,16.0,1.1,10.0,16.0,15.25,0.0
2016,2,11,17,45,0.0,8.0,1.15,10.0,8.0,7.63,0.0
2016,2,11,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,7,15,88.5,10.5,1.05,10.0,16.0,44.73,0.0
2016,2,12,7,30,177.0,21.0,1.0,10.0,32.0,121.8,49.01
2016,2,12,7,45,271.5,34.0,0.95,10.5,67.5,200.19,156.56
2016,2,12,8,0,366.0,47.0,0.9,11.0,103.0,277.94,226.55
2016,2,12,8,15,418.5,58.5,0.95,11.5,143.5,337.84,278.84
2016,2,12,8,30,471.0,70.0,1.0,12.0,184.0,401.02,331.8
2016,2,12,8,45,504.0,80.5,1.05,12.5,224.0,452.94,373.77
2016,2,12,9,0,537.0,91.0,1.1,13.0,264.0,505.51,414.71
2016,2,12,9,15,566.0,97.0,1.15,13.0,302.0,550.37,449.32
2016,2,12,9,30,595.0,103.0,1.2,13.0,340.0,594.75,482.77
2016,2,12,9,45,592.0,116.0,1.25,13.5,370.0,621.51,500.88
2016,2,12,10,0,589.0,129.0,1.3,14.0,400.0,645.62,516.79
