Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,17,0,560.0,46.0,1.4,12.0,143.0,34.96,25.55
2016,2,22,17,15,445.5,36.5,1.4,11.5,97.5,28.6,19.4
2016,2,22,17,30,331.0,27.0,1.4,11.0,52.0,21.99,11.18
2016,2,22,17,45,165.5,13.5,1.45,11.0,26.0,12.87,0.0
2016,2,22,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,7,15,218.0,16.0,1.0,9.0,39.0,127.99,43.41
2016,2,23,7,30,436.0,32.0,1.0,9.0,78.0,269.89,211.2
2016,2,23,7,45,535.0,39.5,1.0,9.5,126.0,351.23,286.09
2016,2,23,8,0,634.0,47.0,1.0,10.0,174.0,436.25,359.17
2016,2,23,8,15,691.0,52.5,1.05,10.5,224.5,505.92,417.16
2016,2,23,8,30,748.0,58.0,1.1,11.0,275.0,578.21,474.57
2016,2,23,8,45,788.0,61.5,1.2,11.5,324.5,638.46,520.06
2016,2,23,9,0,828.0,65.0,1.3,12.0,374.0,698.96,563.42
2016,2,23,9,15,853.0,68.0,1.25,12.0,419.0,747.27,596.15
2016,2,23,9,30,878.0,71.0,1.2,12.0,464.0,794.02,626.97
2016,2,23,9,45,896.0,73.0,1.2,12.5,504.0,825.04,645.54
2016,2,23,10,0,914.0,75.0,1.2,13.0,544.0,860.22,666.89
2016,2,23,10,15,926.0,77.0,1.2,13.0,577.5,887.52,683.74
2016,2,23,10,30,938.0,79.0,1.2,13.0,611.0,911.58,698.43
2016,2,23,10,45,944.0,81.5,1.2,13.5,637.5,927.58,706.42
2016,2,23,11,0,950.0,84.0,1.2,14.0,664.0,939.87,712.09
2016,2,23,11,15,955.0,85.0,1.2,14.0,682.5,945.71,714.95
2016,2,23,11,30,960.0,86.0,1.2,14.0,701.0,947.71,715.5
2016,2,23,11,45,960.5,87.0,1.2,14.5,711.5,941.9,709.76
2016,2,23,12,0,961.0,88.0,1.2,15.0,722.0,932.25,701.76
2016,2,23,12,15,961.5,88.5,1.15,15.0,725.0,918.24,691.55
2016,2,23,12,30,962.0,89.0,1.1,15.0,728.0,900.49,679.04
2016,2,23,12,45,949.0,93.0,1.1,15.0,720.0,872.07,660.32
2016,2,23,13,0,936.0,97.0,1.1,15.0,712.0,840.64,639.68
2016,2,23,13,15,931.5,96.5,1.05,15.5,698.5,808.03,616.34
2016,2,23,13,30,927.0,96.0,1.0,16.0,685.0,772.48,591.01
2016,2,23,13,45,917.0,95.5,0.95,16.5,662.5,730.41,560.92
2016,2,23,14,0,907.0,95.0,0.9,17.0,640.0,686.19,527.44
2016,2,23,14,15,895.5,93.5,0.9,16.5,611.5,639.92,494.26
2016,2,23,14,30,884.0,92.0,0.9,16.0,583.0,589.75,457.19
2016,2,23,14,45,690.0,130.0,0.9,16.0,499.0,484.91,377.26
2016,2,23,15,0,496.0,168.0,0.9,16.0,415.0,392.83,306.21
2016,2,23,15,15,496.5,152.5,0.9,15.5,383.0,349.17,271.27
2016,2,23,15,30,497.0,137.0,0.9,15.0,351.0,304.78,234.13
2016,2,23,15,45,457.0,131.5,0.9,14.5,312.5,256.99,194.12
2016,2,23,16,0,417.0,126.0,0.9,14.0,274.0,213.01,157.07
2016,2,23,16,15,519.5,97.0,0.9,13.0,254.5,177.86,122.09
2016,2,23,16,30,622.0,68.0,0.9,12.0,235.0,131.41,78.88
2016,2,23,16,45,538.5,61.5,0.95,11.5,185.5,80.7,45.95
2016,2,23,17,0,455.0,55.0,1.0,11.0,136.0,42.84,32.72
2016,2,23,17,15,342.5,42.5,1.0,10.5,92.5,33.97,24.28
2016,2,23,17,30,230.0,30.0,1.0,10.0,49.0,23.59,13.02
2016,2,23,17,45,115.0,15.0,1.0,10.0,24.5,14.3,0.0
2016,2,23,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,7,15,181.0,17.0,0.75,10.0,37.0,115.38,52.51
2016,2,24,7,30,362.0,34.0,0.7,10.0,74.0,238.16,187.0
2016,2,24,7,45,459.5,42.5,0.65,10.5,120.0,316.87,257.52
2016,2,24,8,0,557.0,51.0,0.6,11.0,166.0,403.96,330.86
2016,2,24,8,15,615.0,57.5,0.6,11.0,214.0,471.73,386.86
2016,2,24,8,30,673.0,64.0,0.6,11.0,262.0,542.69,442.99
2016,2,24,8,45,508.5,102.0,0.6,11.5,266.0,494.99,403.65
2016,2,24,9,0,344.0,140.0,0.6,12.0,270.0,425.23,347.06
2016,2,24,9,15,578.0,108.5,0.55,12.0,357.0,593.61,478.42
2016,2,24,9,30,812.0,77.0,0.5,12.0,444.0,752.12,589.07
2016,2,24,9,45,670.5,122.5,0.45,12.5,442.5,714.87,557.14
2016,2,24,10,0,529.0,168.0,0.4,13.0,441.0,656.7,511.95
2016,2,24,10,15,375.5,215.5,0.35,13.0,415.5,574.66,448.92
2016,2,24,10,30,222.0,263.0,0.3,13.0,390.0,486.99,380.62
2016,2,24,10,45,560.5,175.5,0.3,13.5,515.5,709.2,547.75
2016,2,24,11,0,899.0,88.0,0.3,14.0,641.0,902.56,673.29
2016,2,24,11,15,651.5,178.5,0.25,14.0,586.0,798.76,599.64
2016,2,24,11,30,404.0,269.0,0.2,14.0,531.0,659.57,499.42
2016,2,24,11,45,303.0,294.5,0.2,14.5,493.0,594.6,452.12
2016,2,24,12,0,202.0,320.0,0.2,15.0,455.0,517.47,394.57
2016,2,24,12,15,277.0,308.0,0.2,15.0,493.5,573.5,436.94
2016,2,24,12,30,352.0,296.0,0.2,15.0,532.0,614.21,466.34
2016,2,24,12,45,477.5,251.0,0.2,15.0,568.5,666.43,504.8
2016,2,24,13,0,603.0,206.0,0.2,15.0,605.0,701.71,530.88
2016,2,24,13,15,749.0,150.0,0.25,15.0,635.5,736.56,557.43
2016,2,24,13,30,895.0,94.0,0.3,15.0,666.0,749.65,567.48
2016,2,24,13,45,601.5,181.5,0.35,15.0,561.0,610.01,467.03
2016,2,24,14,0,308.0,269.0,0.4,15.0,456.0,472.13,364.81
2016,2,24,14,15,582.5,179.0,0.45,15.0,512.0,537.2,417.53
2016,2,24,14,30,857.0,89.0,0.5,15.0,568.0,573.58,444.46
2016,2,24,14,45,840.0,87.0,0.6,15.0,533.5,520.1,403.09
2016,2,24,15,0,823.0,85.0,0.7,15.0,499.0,466.26,360.8
2016,2,24,15,15,801.5,82.5,0.75,14.5,458.5,410.05,315.26
2016,2,24,15,30,780.0,80.0,0.8,14.0,418.0,354.55,268.54
2016,2,24,15,45,751.0,76.0,0.9,14.0,374.0,296.42,218.15
2016,2,24,16,0,722.0,72.0,1.0,14.0,330.0,240.5,168.78
2016,2,24,16,15,679.0,67.0,1.05,13.5,282.5,181.33,118.11
2016,2,24,16,30,636.0,62.0,1.1,13.0,235.0,128.61,75.63
2016,2,24,16,45,574.0,54.5,1.2,12.5,187.5,77.28,41.43
2016,2,24,17,0,512.0,47.0,1.3,12.0,140.0,35.38,25.99
2016,2,24,17,15,404.5,37.5,1.35,11.5,96.5,29.08,19.95
2016,2,24,17,30,297.0,28.0,1.4,11.0,53.0,22.54,12.52
2016,2,24,17,45,148.5,14.0,1.5,11.0,26.5,13.34,0.0
2016,2,24,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,7,15,162.5,19.5,0.75,9.5,38.0,112.56,61.17
2016,2,25,7,30,325.0,39.0,0.7,10.0,76.0,226.42,178.98
2016,2,25,7,45,417.0,49.5,0.7,10.5,121.0,303.64,247.63
2016,2,25,8,0,509.0,60.0,0.7,11.0,166.0,388.61,319.45
2016,2,25,8,15,505.0,75.5,0.7,11.0,203.5,426.69,351.71
2016,2,25,8,30,501.0,91.0,0.7,11.0,241.0,459.67,378.61
2016,2,25,8,45,559.0,91.5,0.7,11.5,285.0,523.94,428.31
2016,2,25,9,0,617.0,92.0,0.7,12.0,329.0,586.58,474.72
2016,2,25,9,15,445.0,141.5,0.65,12.5,322.5,527.46,424.56
2016,2,25,9,30,273.0,191.0,0.6,13.0,316.0,448.59,359.92
2016,2,25,9,45,299.0,204.5,0.6,13.5,352.0,490.4,391.2
2016,2,25,10,0,325.0,218.0,0.6,14.0,388.0,532.21,420.57
2016,2,25,10,15,264.5,242.5,0.6,14.0,386.5,512.77,403.16
2016,2,25,10,30,204.0,267.0,0.6,14.0,385.0,476.35,374.06
2016,2,25,10,45,543.0,181.5,0.65,14.5,514.0,702.36,545.38
2016,2,25,11,0,882.0,96.0,0.7,15.0,643.0,899.61,676.66
2016,2,25,11,15,745.5,147.5,0.7,15.0,619.5,849.6,639.57
2016,2,25,11,30,609.0,199.0,0.7,15.0,596.0,781.12,592.63
2016,2,25,11,45,609.0,203.0,0.7,15.5,605.5,778.95,590.38
2016,2,25,12,0,609.0,207.0,0.7,16.0,615.0,774.05,585.43
2016,2,25,12,15,511.0,244.5,0.65,16.0,588.0,715.35,541.83
2016,2,25,12,30,413.0,282.0,0.6,16.0,561.0,650.49,494.37
2016,2,25,12,45,655.5,191.0,0.6,16.0,629.0,752.9,571.26
2016,2,25,13,0,898.0,100.0,0.6,16.0,697.0,818.93,615.87
2016,2,25,13,15,893.5,99.0,0.6,16.0,684.0,786.73,593.6
2016,2,25,13,30,889.0,98.0,0.6,16.0,671.0,751.72,570.75
2016,2,25,13,45,876.0,99.5,0.65,16.0,649.0,713.9,546.14
2016,2,25,14,0,863.0,101.0,0.7,16.0,627.0,670.63,515.71
2016,2,25,14,15,715.5,137.5,0.75,15.5,560.5,580.56,450.33
2016,2,25,14,30,568.0,174.0,0.8,15.0,494.0,495.81,387.53
2016,2,25,14,45,684.5,134.5,0.85,15.0,497.5,489.26,382.44
2016,2,25,15,0,801.0,95.0,0.9,15.0,501.0,467.71,363.53
2016,2,25,15,15,553.5,135.5,0.9,14.5,405.5,358.17,278.43
2016,2,25,15,30,306.0,176.0,0.9,14.0,310.0,273.14,213.21
2016,2,25,15,45,279.0,160.0,0.95,14.0,272.5,230.32,178.05
2016,2,25,16,0,252.0,144.0,1.0,14.0,235.0,190.4,144.77
2016,2,25,16,15,436.0,105.5,1.05,13.5,236.5,171.84,120.72
2016,2,25,16,30,620.0,67.0,1.1,13.0,238.0,132.16,79.26
2016,2,25,16,45,559.5,59.0,1.15,12.5,190.5,81.25,44.98
2016,2,25,17,0,499.0,51.0,1.2,12.0,143.0,38.72,29.0
2016,2,25,17,15,395.0,40.5,1.2,12.0,99.5,31.66,22.23
2016,2,25,17,30,291.0,30.0,1.2,12.0,56.0,24.28,14.2
2016,2,25,17,45,145.5,15.0,1.3,12.0,28.0,12.0,0.0
2016,2,25,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,5.0,1.25,9.0,5.0,0.0,0.0
2016,2,26,7,0,0.0,10.0,1.3,9.0,10.0,9.53,0.0
2016,2,26,7,15,123.5,26.0,1.25,9.0,40.5,104.59,63.36
2016,2,26,7,30,247.0,42.0,1.2,9.0,71.0,193.63,154.77
2016,2,26,7,45,308.5,57.5,1.15,9.5,111.5,255.79,211.0
2016,2,26,8,0,370.0,73.0,1.1,10.0,152.0,323.41,269.5
2016,2,26,8,15,411.5,86.0,1.1,10.0,194.5,380.13,317.68
2016,2,26,8,30,453.0,99.0,1.1,10.0,237.0,439.31,366.12
2016,2,26,8,45,498.5,104.0,1.1,10.5,278.5,493.29,408.4
2016,2,26,9,0,544.0,109.0,1.1,11.0,320.0,554.35,454.52
2016,2,26,9,15,435.0,147.0,1.1,11.0,328.0,527.56,430.55
2016,2,26,9,30,326.0,185.0,1.1,11.0,336.0,483.82,394.06
2016,2,26,9,45,383.5,190.5,1.15,11.5,382.5,543.26,439.66
2016,2,26,10,0,441.0,196.0,1.2,12.0,429.0,618.0,494.24
2016,2,26,10,15,388.5,222.5,1.2,12.0,437.0,595.88,474.93
2016,2,26,10,30,336.0,249.0,1.2,12.0,445.0,584.12,463.92
2016,2,26,10,45,454.5,224.0,1.25,12.5,501.0,674.08,531.43
2016,2,26,11,0,573.0,199.0,1.3,13.0,557.0,751.47,587.37
2016,2,26,11,15,544.0,216.5,1.3,13.0,564.5,743.99,579.49
2016,2,26,11,30,515.0,234.0,1.3,13.0,572.0,733.76,570.76
2016,2,26,11,45,467.0,257.5,1.35,13.0,567.5,710.86,553.12
2016,2,26,12,0,419.0,281.0,1.4,13.0,563.0,675.16,526.65
2016,2,26,12,15,651.5,190.5,1.45,13.0,632.0,783.29,610.04
2016,2,26,12,30,884.0,100.0,1.5,13.0,701.0,855.34,660.04
2016,2,26,12,45,883.0,99.0,1.55,13.0,695.0,832.5,644.04
2016,2,26,13,0,882.0,98.0,1.6,13.0,689.0,806.46,626.89
2016,2,26,13,15,610.5,192.5,1.65,12.5,598.0,679.05,534.95
2016,2,26,13,30,339.0,287.0,1.7,12.0,507.0,544.11,431.49
2016,2,26,13,45,332.0,278.5,1.75,12.0,488.5,514.8,410.47
2016,2,26,14,0,325.0,270.0,1.8,12.0,470.0,485.09,387.98
2016,2,26,14,15,168.0,233.5,1.85,12.0,336.5,331.47,267.19
2016,2,26,14,30,11.0,197.0,1.9,12.0,203.0,190.95,153.24
2016,2,26,14,45,5.5,167.0,1.95,12.0,170.0,158.8,127.57
2016,2,26,15,0,0.0,137.0,2.0,12.0,137.0,127.58,102.08
2016,2,26,15,15,2.0,143.0,1.95,11.5,144.0,133.58,107.58
2016,2,26,15,30,4.0,149.0,1.9,11.0,151.0,139.07,112.6
2016,2,26,15,45,2.0,91.0,1.85,10.5,92.0,85.04,67.46
2016,2,26,16,0,0.0,33.0,1.8,10.0,33.0,30.63,21.01
2016,2,26,16,15,0.0,28.5,1.7,10.0,28.5,26.44,17.44
2016,2,26,16,30,0.0,24.0,1.6,10.0,24.0,22.25,13.8
2016,2,26,16,45,0.0,19.0,1.55,10.0,19.0,17.61,9.71
2016,2,26,17,0,0.0,14.0,1.5,10.0,14.0,12.97,6.09
2016,2,26,17,15,0.0,9.5,1.45,9.5,9.5,8.79,2.19
2016,2,26,17,30,0.0,5.0,1.4,9.0,5.0,4.62,0.0
2016,2,26,17,45,0.0,2.5,1.4,9.0,2.5,2.31,0.0
2016,2,26,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,8.0,1.75,7.5,8.0,0.0,0.0
2016,2,27,7,0,0.0,16.0,1.7,8.0,16.0,15.25,0.0
2016,2,27,7,15,226.0,25.0,1.7,8.0,53.0,150.31,100.27
2016,2,27,7,30,452.0,34.0,1.7,8.0,90.0,284.82,230.24
2016,2,27,7,45,533.0,42.0,1.7,8.5,137.5,359.35,298.01
2016,2,27,8,0,614.0,50.0,1.7,9.0,185.0,440.65,368.32
2016,2,27,8,15,666.5,55.5,1.65,9.0,234.0,502.91,421.17
2016,2,27,8,30,719.0,61.0,1.6,9.0,283.0,571.96,476.93
2016,2,27,8,45,519.5,105.5,1.6,9.5,279.5,511.33,425.74
2016,2,27,9,0,320.0,150.0,1.6,10.0,276.0,422.27,351.3
2016,2,27,9,15,367.5,160.5,1.55,10.5,320.5,479.51,396.48
2016,2,27,9,30,415.0,171.0,1.5,11.0,365.0,552.06,450.73
2016,2,27,9,45,646.0,124.0,1.5,11.5,454.5,702.67,564.97
2016,2,27,10,0,877.0,77.0,1.5,12.0,544.0,842.72,661.62
2016,2,27,10,15,890.0,79.0,1.45,12.0,577.5,870.31,677.13
2016,2,27,10,30,903.0,81.0,1.4,12.0,611.0,894.81,691.74
2016,2,27,10,45,916.0,80.5,1.35,12.5,638.5,913.02,700.71
2016,2,27,11,0,929.0,80.0,1.3,13.0,666.0,927.78,707.41
2016,2,27,11,15,772.0,140.5,1.25,13.5,637.0,869.47,664.82
2016,2,27,11,30,615.0,201.0,1.2,14.0,608.0,792.06,609.09
2016,2,27,11,45,630.5,200.0,1.2,14.5,623.0,798.24,612.91
2016,2,27,12,0,646.0,199.0,1.2,15.0,638.0,801.38,613.65
2016,2,27,12,15,543.0,238.5,1.2,14.5,608.5,738.86,568.36
2016,2,27,12,30,440.0,278.0,1.2,14.0,579.0,680.58,525.92
2016,2,27,12,45,496.5,253.5,1.2,14.0,591.0,687.82,533.03
2016,2,27,13,0,553.0,229.0,1.2,14.0,603.0,690.54,536.09
2016,2,27,13,15,445.5,259.5,1.2,14.0,557.0,620.02,482.88
2016,2,27,13,30,338.0,290.0,1.2,14.0,511.0,547.01,427.87
2016,2,27,13,45,402.5,262.5,1.25,14.5,517.5,547.76,429.82
2016,2,27,14,0,467.0,235.0,1.3,15.0,524.0,549.13,430.97
2016,2,27,14,15,666.5,163.0,1.3,14.5,555.5,579.06,455.83
2016,2,27,14,30,866.0,91.0,1.3,14.0,587.0,586.09,461.88
2016,2,27,14,45,860.5,85.5,1.35,14.0,553.5,534.24,420.63
2016,2,27,15,0,855.0,80.0,1.4,14.0,520.0,480.94,377.28
2016,2,27,15,15,835.0,77.5,1.45,14.0,479.5,423.42,329.11
2016,2,27,15,30,815.0,75.0,1.5,14.0,439.0,366.41,279.77
2016,2,27,15,45,793.5,70.5,1.55,14.0,395.0,307.82,227.88
2016,2,27,16,0,772.0,66.0,1.6,14.0,351.0,250.55,176.32
2016,2,27,16,15,732.5,61.5,1.6,13.5,302.5,191.54,124.87
2016,2,27,16,30,693.0,57.0,1.6,13.0,254.0,136.55,79.73
2016,2,27,16,45,631.0,51.5,1.65,12.5,205.0,83.52,43.93
2016,2,27,17,0,569.0,46.0,1.7,12.0,156.0,34.67,25.43
2016,2,27,17,15,467.5,37.5,1.75,11.5,110.0,28.62,19.69
2016,2,27,17,30,366.0,29.0,1.8,11.0,64.0,22.99,13.68
2016,2,27,17,45,183.0,14.5,1.85,11.0,32.0,11.31,0.0
2016,2,27,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,4.0,0.95,7.5,4.0,0.0,0.0
2016,2,28,7,0,0.0,8.0,0.9,8.0,8.0,7.63,0.0
2016,2,28,7,15,11.0,26.5,0.85,8.0,28.0,34.9,20.56
2016,2,28,7,30,22.0,45.0,0.8,8.0,48.0,62.59,47.52
2016,2,28,7,45,35.0,66.0,0.8,8.5,73.0,94.51,76.0
2016,2,28,8,0,48.0,87.0,0.8,9.0,98.0,126.76,104.34
2016,2,28,8,15,58.0,108.0,0.8,9.0,124.0,157.79,131.2
2016,2,28,8,30,68.0,129.0,0.8,9.0,150.0,189.29,157.88
2016,2,28,8,45,76.5,148.0,0.85,9.5,175.5,217.54,181.01
2016,2,28,9,0,85.0,167.0,0.9,10.0,201.0,246.19,203.98
2016,2,28,9,15,42.5,151.5,0.95,10.0,168.5,192.95,158.67
2016,2,28,9,30,0.0,136.0,1.0,10.0,136.0,131.8,106.35
2016,2,28,9,45,17.5,176.0,1.05,10.5,185.5,188.12,153.25
2016,2,28,10,0,35.0,216.0,1.1,11.0,235.0,258.7,210.05
2016,2,28,10,15,66.5,244.0,1.1,11.0,282.5,317.07,256.6
2016,2,28,10,30,98.0,272.0,1.1,11.0,330.0,375.98,302.64
2016,2,28,10,45,166.0,285.0,1.15,11.5,388.5,463.23,370.08
2016,2,28,11,0,234.0,298.0,1.2,12.0,447.0,537.08,425.52
2016,2,28,11,15,268.0,301.5,1.25,12.0,476.5,582.37,458.71
2016,2,28,11,30,302.0,305.0,1.3,12.0,506.0,612.82,481.24
2016,2,28,11,45,217.5,318.5,1.4,12.0,464.5,535.26,421.96
2016,2,28,12,0,133.0,332.0,1.5,12.0,423.0,471.2,372.2
2016,2,28,12,15,175.5,332.5,1.6,12.0,453.0,503.29,398.33
2016,2,28,12,30,218.0,333.0,1.7,12.0,483.0,533.29,421.98
2016,2,28,12,45,200.0,331.5,1.8,12.5,469.0,509.02,402.68
2016,2,28,13,0,182.0,330.0,1.9,13.0,455.0,484.89,383.8
2016,2,28,13,15,160.0,323.0,1.95,13.0,431.0,452.31,358.92
2016,2,28,13,30,138.0,316.0,2.0,13.0,407.0,420.66,334.6
2016,2,28,13,45,283.5,282.5,2.1,13.0,462.0,486.26,388.49
2016,2,28,14,0,429.0,249.0,2.2,13.0,517.0,538.82,430.44
2016,2,28,14,15,350.5,253.5,2.25,13.0,466.0,467.98,374.69
2016,2,28,14,30,272.0,258.0,2.3,13.0,415.0,408.59,327.78
2016,2,28,14,45,328.0,231.0,2.35,13.0,409.0,395.04,317.35
2016,2,28,15,0,384.0,204.0,2.4,13.0,403.0,375.79,301.19
2016,2,28,15,15,520.5,154.0,2.45,12.5,401.5,364.7,290.23
2016,2,28,15,30,657.0,104.0,2.5,12.0,400.0,337.35,263.45
2016,2,28,15,45,508.5,119.5,2.55,12.0,334.5,265.31,203.66
2016,2,28,16,0,360.0,135.0,2.6,12.0,269.0,210.13,159.4
2016,2,28,16,15,330.0,122.0,2.55,11.5,232.5,168.99,124.38
2016,2,28,16,30,300.0,109.0,2.5,11.0,196.0,131.13,93.42
2016,2,28,16,45,442.5,79.0,2.5,10.5,180.0,92.35,58.26
2016,2,28,17,0,585.0,49.0,2.5,10.0,164.0,38.11,28.76
2016,2,28,17,15,485.0,40.0,2.55,9.5,117.0,30.72,21.77
2016,2,28,17,30,385.0,31.0,2.6,9.0,70.0,24.73,15.46
2016,2,28,17,45,192.5,15.5,2.65,8.5,35.0,12.12,0.0
2016,2,28,18,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,6,45,86.5,7.0,1.65,8.5,10.0,6.67,0.0
2016,2,29,7,0,173.0,14.0,1.6,9.0,20.0,96.58,0.0
2016,2,29,7,15,319.0,25.5,1.55,9.5,59.5,197.3,146.84
2016,2,29,7,30,465.0,37.0,1.5,10.0,99.0,298.68,241.97
2016,2,29,7,45,548.5,44.5,1.5,10.5,148.0,375.56,310.05
2016,2,29,8,0,632.0,52.0,1.5,11.0,197.0,455.11,377.63
2016,2,29,8,15,682.0,57.5,1.5,11.0,246.5,521.51,432.57
2016,2,29,8,30,732.0,63.0,1.5,11.0,296.0,590.02,486.92
2016,2,29,8,45,759.0,68.5,1.5,11.5,343.0,643.71,525.58
2016,2,29,9,0,786.0,74.0,1.5,12.0,390.0,696.82,562.45
2016,2,29,9,15,809.5,77.0,1.4,12.5,434.0,743.2,592.32
2016,2,29,9,30,833.0,80.0,1.3,13.0,478.0,788.01,620.1
2016,2,29,9,45,849.5,82.5,1.25,13.5,516.5,824.47,641.84
2016,2,29,10,0,866.0,85.0,1.2,14.0,555.0,858.41,661.46
2016,2,29,10,15,877.5,87.0,1.1,14.5,587.5,877.17,669.66
2016,2,29,10,30,889.0,89.0,1.0,15.0,620.0,900.12,680.68
2016,2,29,10,45,907.0,86.0,0.95,15.5,647.5,919.66,690.06
2016,2,29,11,0,925.0,83.0,0.9,16.0,675.0,935.88,697.25
2016,2,29,11,15,930.0,83.5,0.85,16.0,693.5,940.94,698.53
2016,2,29,11,30,935.0,84.0,0.8,16.0,712.0,942.24,697.66
2016,2,29,11,45,941.5,82.5,0.75,16.5,723.0,938.76,692.59
2016,2,29,12,0,948.0,81.0,0.7,17.0,734.0,931.44,685.28
2016,2,29,12,15,700.0,179.0,0.7,17.0,662.0,819.74,611.97
2016,2,29,12,30,452.0,277.0,0.7,17.0,590.0,692.61,521.62
2016,2,29,12,45,527.0,247.0,0.7,17.0,609.5,709.44,536.54
2016,2,29,13,0,602.0,217.0,0.7,17.0,629.0,720.69,545.6
2016,2,29,13,15,510.0,245.5,0.7,17.0,590.0,657.99,499.85
2016,2,29,13,30,418.0,274.0,0.7,17.0,551.0,590.9,451.36
2016,2,29,13,45,647.5,186.5,0.7,17.0,600.0,654.68,501.14
2016,2,29,14,0,877.0,99.0,0.7,17.0,649.0,687.06,525.94
2016,2,29,14,15,866.0,97.0,0.7,17.0,621.0,638.77,490.04
2016,2,29,14,30,855.0,95.0,0.7,17.0,593.0,589.04,453.1
2016,2,29,14,45,837.0,94.0,0.7,17.0,557.5,535.48,412.16
2016,2,29,15,0,819.0,93.0,0.7,17.0,522.0,481.65,369.72
2016,2,29,15,15,593.5,133.5,0.65,16.5,431.5,379.72,291.47
2016,2,29,15,30,368.0,174.0,0.6,16.0,341.0,295.98,227.62
2016,2,29,15,45,406.5,148.5,0.6,15.5,316.0,261.71,198.22
2016,2,29,16,0,445.0,123.0,0.6,15.0,291.0,221.59,162.46
2016,2,29,16,15,407.0,113.5,0.6,14.5,251.0,176.4,124.92
2016,2,29,16,30,369.0,104.0,0.6,14.0,211.0,135.39,92.29
2016,2,29,16,45,332.5,87.5,0.6,13.5,171.0,93.03,61.56
2016,2,29,17,0,296.0,71.0,0.6,13.0,131.0,55.22,43.65
2016,2,29,17,15,236.0,54.0,0.6,12.5,93.0,41.2,30.84
2016,2,29,17,30,176.0,37.0,0.6,12.0,55.0,28.72,18.98
2016,2,29,17,45,88.0,18.5,0.6,11.5,27.5,14.48,0.87
2016,2,29,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,10.0,0.95,9.0,10.0,9.53,0.0
2016,3,1,7,0,0.0,20.0,0.9,9.0,20.0,21.11,0.0
2016,3,1,7,15,172.5,32.0,0.9,9.5,56.0,139.06,104.73
2016,3,1,7,30,345.0,44.0,0.9,10.0,92.0,248.25,201.49
2016,3,1,7,45,409.5,56.0,0.9,10.5,135.5,314.81,259.86
2016,3,1,8,0,474.0,68.0,0.9,11.0,179.0,386.64,320.41
2016,3,1,8,15,512.5,78.5,1.0,11.5,223.5,444.78,368.08
2016,3,1,8,30,551.0,89.0,1.1,12.0,268.0,504.6,415.33
2016,3,1,8,45,595.5,91.5,1.2,12.5,311.5,560.68,458.45
2016,3,1,9,0,640.0,94.0,1.3,13.0,355.0,617.7,500.53
2016,3,1,9,15,743.0,85.0,1.4,13.0,419.5,703.17,562.75
2016,3,1,9,30,846.0,76.0,1.5,13.0,484.0,796.21,628.45
2016,3,1,9,45,873.5,74.5,1.6,13.0,525.5,830.17,650.95
2016,3,1,10,0,901.0,73.0,1.7,13.0,567.0,869.04,677.44
2016,3,1,10,15,911.0,74.5,1.7,13.0,599.0,893.92,692.83
2016,3,1,10,30,921.0,76.0,1.7,13.0,631.0,915.53,706.11
2016,3,1,10,45,930.0,76.5,1.75,13.0,657.0,931.58,716.33
2016,3,1,11,0,939.0,77.0,1.8,13.0,683.0,944.04,724.27
2016,3,1,11,15,642.5,189.0,1.75,13.0,609.0,814.97,633.38
2016,3,1,11,30,346.0,301.0,1.7,13.0,535.0,649.45,507.56
2016,3,1,11,45,176.5,254.0,1.7,13.0,373.5,427.75,340.52
2016,3,1,12,0,7.0,207.0,1.7,13.0,212.0,204.38,161.65
2016,3,1,12,15,38.0,264.0,1.7,13.0,291.0,298.71,238.09
2016,3,1,12,30,69.0,321.0,1.7,13.0,370.0,383.66,304.16
2016,3,1,12,45,35.5,243.5,1.7,13.5,268.5,270.86,214.97
2016,3,1,13,0,2.0,166.0,1.7,14.0,167.0,158.25,124.47
2016,3,1,13,15,1.0,163.0,1.75,13.5,164.0,154.33,121.87
2016,3,1,13,30,0.0,160.0,1.8,13.0,161.0,150.49,119.08
2016,3,1,13,45,0.0,140.0,1.85,13.0,140.5,131.22,103.52
2016,3,1,14,0,0.0,120.0,1.9,13.0,120.0,112.16,88.05
2016,3,1,14,15,21.0,182.0,1.9,13.0,194.5,183.68,147.18
2016,3,1,14,30,42.0,244.0,1.9,13.0,269.0,256.46,205.92
2016,3,1,14,45,33.5,224.0,1.9,13.0,243.0,229.21,183.96
2016,3,1,15,0,25.0,204.0,1.9,13.0,217.0,201.44,161.82
2016,3,1,15,15,12.5,166.0,1.85,12.5,172.5,159.06,127.8
2016,3,1,15,30,0.0,128.0,1.8,12.0,128.0,118.52,94.86
2016,3,1,15,45,0.0,108.0,1.75,12.0,108.0,99.93,79.6
2016,3,1,16,0,0.0,88.0,1.7,12.0,88.0,81.52,64.26
2016,3,1,16,15,0.0,76.5,1.6,11.5,76.5,70.88,55.48
2016,3,1,16,30,0.0,65.0,1.5,11.0,65.0,60.29,46.58
2016,3,1,16,45,0.0,52.5,1.45,11.0,52.5,48.81,36.65
2016,3,1,17,0,0.0,40.0,1.4,11.0,40.0,37.15,27.9
2016,3,1,17,15,0.0,29.0,1.3,11.0,29.0,26.91,18.39
2016,3,1,17,30,0.0,18.0,1.2,11.0,18.0,16.69,8.79
2016,3,1,17,45,0.0,9.0,1.1,11.0,9.0,8.33,0.0
2016,3,1,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,6,45,112.0,8.0,1.2,10.5,13.0,46.28,0.0
2016,3,2,7,0,224.0,16.0,1.2,11.0,26.0,122.48,6.83
2016,3,2,7,15,359.5,26.0,1.2,11.0,67.0,217.41,166.24
2016,3,2,7,30,495.0,36.0,1.2,11.0,108.0,315.01,255.11
2016,3,2,7,45,573.0,42.5,1.3,11.5,156.5,385.84,317.73
2016,3,2,8,0,651.0,49.0,1.4,12.0,205.0,467.1,386.08
2016,3,2,8,15,423.5,91.5,1.4,12.0,201.5,401.03,332.97
2016,3,2,8,30,196.0,134.0,1.4,12.0,198.0,291.8,242.47
2016,3,2,8,45,203.0,154.0,1.4,12.5,229.0,325.99,270.1
2016,3,2,9,0,210.0,174.0,1.4,13.0,260.0,359.94,296.04
2016,3,2,9,15,117.0,180.5,1.4,13.0,229.5,297.93,243.54
2016,3,2,9,30,24.0,187.0,1.4,13.0,199.0,206.14,166.47
2016,3,2,9,45,122.5,219.0,1.45,13.5,286.0,349.77,283.72
2016,3,2,10,0,221.0,251.0,1.5,14.0,373.0,472.81,379.16
2016,3,2,10,15,324.0,245.5,1.55,14.0,436.5,571.61,454.46
2016,3,2,10,30,427.0,240.0,1.6,14.0,500.0,672.3,529.08
2016,3,2,10,45,492.5,227.5,1.65,14.0,539.0,719.41,563.28
2016,3,2,11,0,558.0,215.0,1.7,14.0,578.0,765.16,596.65
2016,3,2,11,15,449.5,260.0,1.7,14.0,557.5,714.67,556.34
2016,3,2,11,30,341.0,305.0,1.7,14.0,537.0,650.04,506.69
2016,3,2,11,45,302.5,318.5,1.75,14.0,527.0,625.03,487.84
2016,3,2,12,0,264.0,332.0,1.8,14.0,517.0,599.11,467.89
2016,3,2,12,15,283.0,329.5,1.8,14.0,528.5,605.42,473.0
2016,3,2,12,30,302.0,327.0,1.8,14.0,540.0,609.96,476.56
2016,3,2,12,45,203.0,329.5,1.85,14.0,472.5,509.94,400.53
2016,3,2,13,0,104.0,332.0,1.9,14.0,405.0,415.62,327.57
2016,3,2,13,15,100.0,328.5,1.9,13.5,397.5,403.55,319.44
2016,3,2,13,30,96.0,325.0,1.9,13.0,390.0,391.43,310.77
2016,3,2,13,45,66.0,293.5,1.9,13.0,338.0,332.73,264.93
2016,3,2,14,0,36.0,262.0,1.9,13.0,286.0,277.02,221.04
2016,3,2,14,15,62.0,265.0,1.9,12.5,303.0,292.8,234.88
2016,3,2,14,30,88.0,268.0,1.9,12.0,320.0,305.85,246.08
2016,3,2,14,45,81.0,250.5,1.95,12.0,296.0,279.14,224.87
2016,3,2,15,0,74.0,233.0,2.0,12.0,272.0,253.22,204.25
2016,3,2,15,15,45.5,202.0,2.0,12.0,225.5,206.75,166.82
2016,3,2,15,30,17.0,171.0,2.0,12.0,179.0,163.71,132.06
2016,3,2,15,45,8.5,122.5,2.0,12.0,126.5,115.66,92.54
2016,3,2,16,0,0.0,74.0,2.0,12.0,74.0,68.86,53.48
2016,3,2,16,15,0.0,64.0,1.95,11.5,64.0,59.53,45.77
2016,3,2,16,30,0.0,54.0,1.9,11.0,54.0,50.19,37.89
2016,3,2,16,45,0.0,44.0,1.9,11.0,44.0,40.87,29.82
2016,3,2,17,0,0.0,34.0,1.9,11.0,34.0,31.56,22.88
2016,3,2,17,15,0.0,24.5,1.95,10.5,24.5,22.72,14.7
2016,3,2,17,30,0.0,15.0,2.0,10.0,15.0,13.9,6.46
2016,3,2,17,45,0.0,7.5,2.05,10.0,7.5,6.94,0.0
2016,3,2,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,7.5,0.35,10.5,7.5,7.15,0.0
2016,3,3,7,0,0.0,15.0,0.3,11.0,15.0,13.92,0.0
2016,3,3,7,15,14.0,34.0,0.25,11.0,36.0,44.68,31.01
2016,3,3,7,30,28.0,53.0,0.2,11.0,57.0,73.85,57.21
2016,3,3,7,45,41.0,74.0,0.15,11.0,82.5,105.81,85.22
2016,3,3,8,0,54.0,95.0,0.1,11.0,108.0,138.34,113.18
2016,3,3,8,15,62.5,116.0,0.1,11.0,134.5,168.7,138.66
2016,3,3,8,30,71.0,137.0,0.1,11.0,161.0,199.44,163.84
2016,3,3,8,45,77.5,157.0,0.15,11.5,186.5,227.78,186.27
2016,3,3,9,0,84.0,177.0,0.2,12.0,212.0,256.32,208.39
2016,3,3,9,15,144.0,197.5,0.25,12.0,265.0,340.31,275.32
2016,3,3,9,30,204.0,218.0,0.3,12.0,318.0,415.41,333.13
2016,3,3,9,45,196.0,237.0,0.4,12.0,339.5,433.56,345.57
2016,3,3,10,0,188.0,256.0,0.5,12.0,361.0,450.48,357.65
2016,3,3,10,15,260.5,261.0,0.5,12.0,415.5,534.52,420.74
2016,3,3,10,30,333.0,266.0,0.5,12.0,470.0,605.97,472.45
2016,3,3,10,45,286.0,287.5,0.55,12.0,468.0,588.75,457.48
2016,3,3,11,0,239.0,309.0,0.6,12.0,466.0,555.51,432.27
2016,3,3,11,15,271.0,312.5,0.7,12.0,495.0,599.53,465.47
2016,3,3,11,30,303.0,316.0,0.8,12.0,524.0,628.51,487.04
2016,3,3,11,45,304.0,320.0,0.9,12.0,531.5,628.49,487.28
2016,3,3,12,0,305.0,324.0,1.0,12.0,539.0,627.07,486.87
2016,3,3,12,15,248.5,335.5,0.9,12.0,511.0,570.64,443.62
2016,3,3,12,30,192.0,347.0,0.8,12.0,483.0,527.07,409.81
2016,3,3,12,45,106.0,303.5,0.75,12.0,378.5,401.89,315.21
2016,3,3,13,0,20.0,260.0,0.7,12.0,274.0,264.85,208.71
2016,3,3,13,15,20.0,255.5,0.55,12.0,269.5,259.13,204.84
2016,3,3,13,30,20.0,251.0,0.4,12.0,265.0,253.39,200.11
2016,3,3,13,45,12.0,217.5,0.3,12.0,226.0,213.89,168.92
2016,3,3,14,0,4.0,184.0,0.2,12.0,187.0,175.54,138.57
2016,3,3,14,15,14.5,207.0,0.25,12.0,216.0,203.39,161.5
2016,3,3,14,30,25.0,230.0,0.3,12.0,245.0,229.94,182.8
2016,3,3,14,45,57.0,234.5,0.4,12.0,266.0,251.37,200.32
2016,3,3,15,0,89.0,239.0,0.5,12.0,287.0,265.93,212.07
2016,3,3,15,15,56.5,208.5,0.5,11.5,238.5,217.32,173.81
2016,3,3,15,30,24.0,178.0,0.5,11.0,190.0,172.61,138.67
2016,3,3,15,45,227.5,154.0,0.5,11.0,244.0,211.92,166.41
2016,3,3,16,0,431.0,130.0,0.5,11.0,298.0,225.96,169.19
2016,3,3,16,15,400.5,119.0,0.45,11.0,259.0,181.43,130.89
2016,3,3,16,30,370.0,108.0,0.4,11.0,220.0,140.27,97.17
2016,3,3,16,45,475.0,80.5,0.35,11.0,198.0,98.91,61.39
2016,3,3,17,0,580.0,53.0,0.3,11.0,176.0,45.19,28.97
2016,3,3,17,15,485.5,44.0,0.25,10.5,128.0,33.4,24.35
2016,3,3,17,30,391.0,35.0,0.2,10.0,80.0,27.57,18.54
2016,3,3,17,45,195.5,17.5,0.2,10.0,40.0,13.39,3.38
2016,3,3,18,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
