Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,13,45,863.0,126.0,2.9,11.0,735.5,763.89,609.5
2016,3,14,14,0,850.0,127.0,3.0,11.0,712.0,718.51,576.08
2016,3,14,14,15,839.0,125.0,3.05,10.5,682.5,669.97,539.87
2016,3,14,14,30,828.0,123.0,3.1,10.0,653.0,620.1,501.55
2016,3,14,14,45,810.0,121.0,3.15,10.0,616.0,565.33,457.34
2016,3,14,15,0,792.0,119.0,3.2,10.0,579.0,510.48,411.8
2016,3,14,15,15,706.5,125.5,3.2,10.0,514.0,432.48,346.94
2016,3,14,15,30,621.0,132.0,3.2,10.0,449.0,363.4,288.45
2016,3,14,15,45,614.5,120.0,3.2,10.0,409.5,311.69,242.18
2016,3,14,16,0,608.0,108.0,3.2,10.0,370.0,260.08,195.06
2016,3,14,16,15,610.0,100.0,3.2,9.5,336.5,214.12,152.5
2016,3,14,16,30,612.0,92.0,3.2,9.0,303.0,167.49,110.83
2016,3,14,16,45,560.5,83.5,3.2,8.5,253.0,115.28,71.4
2016,3,14,17,0,509.0,75.0,3.2,8.0,203.0,69.42,46.11
2016,3,14,17,15,424.5,64.5,3.15,7.5,154.5,49.65,39.61
2016,3,14,17,30,340.0,54.0,3.1,7.0,106.0,41.34,31.64
2016,3,14,17,45,170.0,40.5,3.05,7.0,66.5,31.59,21.81
2016,3,14,18,0,0.0,27.0,3.0,7.0,27.0,23.61,3.56
2016,3,14,18,15,0.0,13.5,2.95,7.0,13.5,12.87,0.0
2016,3,14,18,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,15,6,45,187.0,17.0,2.3,6.5,38.0,109.11,59.64
2016,3,15,7,0,374.0,34.0,2.3,7.0,76.0,227.41,181.58
2016,3,15,7,15,470.5,43.0,2.25,7.5,124.0,305.53,253.41
2016,3,15,7,30,567.0,52.0,2.2,8.0,172.0,393.03,330.32
2016,3,15,7,45,630.5,57.5,2.2,8.5,224.0,465.02,391.97
2016,3,15,8,0,694.0,63.0,2.2,9.0,276.0,538.08,452.0
2016,3,15,8,15,733.0,67.5,2.2,9.5,327.0,600.61,501.1
2016,3,15,8,30,772.0,72.0,2.2,10.0,378.0,664.12,547.44
2016,3,15,8,45,801.0,75.0,2.2,10.5,426.5,718.7,585.56
2016,3,15,9,0,830.0,78.0,2.2,11.0,475.0,772.62,622.23
2016,3,15,9,15,849.0,80.5,2.2,11.0,519.5,816.57,651.97
2016,3,15,9,30,868.0,83.0,2.2,11.0,564.0,851.3,674.77
2016,3,15,9,45,883.0,84.5,2.2,11.5,603.0,886.0,696.16
2016,3,15,10,0,898.0,86.0,2.2,12.0,642.0,917.98,715.38
2016,3,15,10,15,908.0,87.5,2.2,12.0,674.0,942.4,730.58
2016,3,15,10,30,918.0,89.0,2.2,12.0,706.0,963.49,743.57
2016,3,15,10,45,924.5,90.5,2.25,12.5,731.5,977.79,751.2
2016,3,15,11,0,931.0,92.0,2.3,13.0,757.0,988.4,756.49
2016,3,15,11,15,935.5,92.5,2.3,13.0,774.5,992.19,758.17
2016,3,15,11,30,940.0,93.0,2.3,13.0,792.0,992.16,757.49
2016,3,15,11,45,941.0,94.0,2.35,13.5,801.5,985.55,751.71
2016,3,15,12,0,942.0,95.0,2.4,14.0,811.0,975.13,743.56
2016,3,15,12,15,942.0,95.0,2.45,14.0,812.5,958.94,733.01
2016,3,15,12,30,942.0,95.0,2.5,14.0,814.0,939.08,720.07
2016,3,15,12,45,941.5,94.5,2.6,14.0,807.5,914.68,704.48
2016,3,15,13,0,941.0,94.0,2.7,14.0,801.0,886.82,686.43
2016,3,15,13,15,937.0,93.0,2.8,14.0,786.5,852.31,663.56
2016,3,15,13,30,933.0,92.0,2.9,14.0,772.0,814.84,638.38
2016,3,15,13,45,926.5,91.5,3.0,14.0,749.5,773.27,609.96
2016,3,15,14,0,920.0,91.0,3.1,14.0,727.0,729.3,579.41
2016,3,15,14,15,911.0,89.5,3.15,14.0,697.5,680.52,542.5
2016,3,15,14,30,902.0,88.0,3.2,14.0,668.0,630.01,503.09
2016,3,15,14,45,890.0,86.0,3.25,14.0,632.0,575.88,459.75
2016,3,15,15,0,878.0,84.0,3.3,14.0,596.0,520.84,414.35
2016,3,15,15,15,861.5,81.5,3.3,13.5,554.5,462.67,365.66
2016,3,15,15,30,845.0,79.0,3.3,13.0,513.0,402.83,314.0
2016,3,15,15,45,821.5,76.0,3.35,13.0,466.5,341.93,259.62
2016,3,15,16,0,798.0,73.0,3.4,13.0,420.0,282.59,205.6
2016,3,15,16,15,766.0,69.5,3.4,12.5,370.5,222.84,152.02
2016,3,15,16,30,734.0,66.0,3.4,12.0,321.0,166.27,103.18
2016,3,15,16,45,684.5,61.0,3.45,11.5,269.5,110.26,61.16
2016,3,15,17,0,635.0,56.0,3.5,11.0,218.0,56.65,32.0
2016,3,15,17,15,560.0,49.0,3.5,10.5,168.0,35.84,26.74
2016,3,15,17,30,485.0,42.0,3.5,10.0,118.0,31.97,22.95
2016,3,15,17,45,351.5,31.0,3.5,9.5,75.0,24.22,15.33
2016,3,15,18,0,218.0,20.0,3.5,9.0,32.0,16.05,2.2
2016,3,15,18,15,109.0,10.0,3.45,9.0,16.0,9.53,0.0
2016,3,15,18,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,16,6,45,202.0,16.5,1.65,8.0,40.0,115.75,70.99
2016,3,16,7,0,404.0,33.0,1.6,9.0,80.0,240.61,191.46
2016,3,16,7,15,495.5,41.5,1.55,9.5,128.5,317.44,260.92
2016,3,16,7,30,587.0,50.0,1.5,10.0,177.0,403.15,334.89
2016,3,16,7,45,643.5,55.5,1.45,10.5,228.5,468.74,389.92
2016,3,16,8,0,700.0,61.0,1.4,11.0,280.0,541.75,448.07
2016,3,16,8,15,738.0,65.5,1.35,11.5,331.0,603.86,494.84
2016,3,16,8,30,776.0,70.0,1.3,12.0,382.0,666.89,538.92
2016,3,16,8,45,802.5,73.5,1.3,12.5,430.0,720.34,574.88
2016,3,16,9,0,829.0,77.0,1.3,13.0,478.0,772.94,609.31
2016,3,16,9,15,848.0,79.5,1.25,13.5,522.0,816.86,636.13
2016,3,16,9,30,867.0,82.0,1.2,14.0,566.0,851.58,656.05
2016,3,16,9,45,881.0,84.0,1.2,14.5,605.0,885.97,676.21
2016,3,16,10,0,895.0,86.0,1.2,15.0,644.0,917.59,694.26
2016,3,16,10,15,905.0,87.5,1.15,15.0,676.5,941.93,707.82
2016,3,16,10,30,915.0,89.0,1.1,15.0,709.0,962.94,719.21
2016,3,16,10,45,922.5,90.0,1.1,15.5,734.5,977.52,726.01
2016,3,16,11,0,930.0,91.0,1.1,16.0,760.0,988.44,730.62
2016,3,16,11,15,934.5,92.0,1.1,16.0,777.5,992.75,732.49
2016,3,16,11,30,939.0,93.0,1.1,16.0,795.0,993.23,732.14
2016,3,16,11,45,941.5,93.0,1.1,16.5,805.0,986.84,726.24
2016,3,16,12,0,944.0,93.0,1.1,17.0,815.0,976.63,718.13
2016,3,16,12,15,945.0,93.5,1.1,17.0,817.0,961.81,708.57
2016,3,16,12,30,946.0,94.0,1.1,17.0,819.0,943.26,696.77
2016,3,16,12,45,946.0,92.5,1.1,17.0,813.0,918.06,680.73
2016,3,16,13,0,946.0,91.0,1.1,17.0,807.0,889.4,662.49
2016,3,16,13,15,942.5,90.5,1.1,17.0,792.5,855.61,640.83
2016,3,16,13,30,939.0,90.0,1.1,17.0,778.0,818.82,617.06
2016,3,16,13,45,932.5,89.0,1.15,17.0,755.5,776.47,589.97
2016,3,16,14,0,926.0,88.0,1.2,17.0,733.0,731.7,560.83
2016,3,16,14,15,917.5,87.0,1.2,17.0,703.5,683.45,526.34
2016,3,16,14,30,909.0,86.0,1.2,17.0,674.0,633.4,489.18
2016,3,16,14,45,897.0,84.0,1.25,17.0,638.0,578.9,448.0
2016,3,16,15,0,885.0,82.0,1.3,17.0,602.0,523.47,404.61
2016,3,16,15,15,868.5,80.0,1.3,17.0,560.0,465.37,357.36
2016,3,16,15,30,852.0,78.0,1.3,17.0,518.0,405.52,307.2
2016,3,16,15,45,829.0,75.0,1.35,17.0,471.5,344.34,254.71
2016,3,16,16,0,806.0,72.0,1.4,17.0,425.0,284.66,202.22
2016,3,16,16,15,774.5,68.0,1.5,16.5,375.0,224.04,149.52
2016,3,16,16,30,743.0,64.0,1.6,16.0,325.0,166.53,101.04
2016,3,16,16,45,695.0,59.5,1.7,15.5,273.5,110.5,59.71
2016,3,16,17,0,647.0,55.0,1.8,15.0,222.0,60.18,33.83
2016,3,16,17,15,573.5,48.0,1.9,14.0,171.5,34.87,25.51
2016,3,16,17,30,500.0,41.0,2.0,13.0,121.0,30.95,21.79
2016,3,16,17,45,368.5,31.0,2.15,12.5,77.5,24.08,15.09
2016,3,16,18,0,237.0,21.0,2.3,12.0,34.0,16.87,3.84
2016,3,16,18,15,118.5,10.5,2.25,11.5,17.0,10.01,0.0
2016,3,16,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,6,15,69.5,5.0,1.05,9.5,6.5,0.0,0.0
2016,3,17,6,30,139.0,10.0,1.1,10.0,13.0,56.29,0.0
2016,3,17,6,45,305.0,21.5,1.2,10.5,51.5,165.1,109.31
2016,3,17,7,0,471.0,33.0,1.3,11.0,90.0,271.61,214.95
2016,3,17,7,15,559.0,40.5,1.25,11.5,140.5,345.57,281.38
2016,3,17,7,30,647.0,48.0,1.2,12.0,191.0,432.01,354.7
2016,3,17,7,45,701.5,52.5,1.2,12.5,244.0,502.02,412.13
2016,3,17,8,0,756.0,57.0,1.2,13.0,297.0,575.26,469.35
2016,3,17,8,15,791.0,61.0,1.1,13.5,349.0,637.14,513.63
2016,3,17,8,30,826.0,65.0,1.0,14.0,401.0,699.55,555.25
2016,3,17,8,45,851.0,67.5,0.9,14.5,450.5,746.17,583.82
2016,3,17,9,0,876.0,70.0,0.8,15.0,500.0,797.72,614.86
2016,3,17,9,15,893.5,72.5,0.7,15.0,544.5,841.62,640.62
2016,3,17,9,30,911.0,75.0,0.6,15.0,589.0,883.33,664.25
2016,3,17,9,45,924.0,76.5,0.55,15.5,628.0,917.32,682.01
2016,3,17,10,0,937.0,78.0,0.5,16.0,667.0,948.35,697.64
2016,3,17,10,15,946.0,79.5,0.45,16.0,699.5,972.49,710.01
2016,3,17,10,30,955.0,81.0,0.4,16.0,732.0,993.12,720.23
2016,3,17,10,45,961.0,82.0,0.35,16.5,757.5,1006.64,724.73
2016,3,17,11,0,967.0,83.0,0.3,17.0,783.0,1016.34,727.07
2016,3,17,11,15,971.0,83.5,0.35,17.0,800.5,1019.63,729.36
2016,3,17,11,30,975.0,84.0,0.4,17.0,818.0,1018.95,729.5
2016,3,17,11,45,977.0,84.5,0.45,17.5,828.0,1012.4,724.88
2016,3,17,12,0,979.0,85.0,0.5,18.0,838.0,1001.88,718.04
2016,3,17,12,15,979.0,85.0,0.55,18.0,839.0,985.06,708.78
2016,3,17,12,30,979.0,85.0,0.6,18.0,840.0,964.43,697.26
2016,3,17,12,45,975.5,86.0,0.65,18.0,833.0,938.15,682.17
2016,3,17,13,0,972.0,87.0,0.7,18.0,826.0,908.41,664.83
2016,3,17,13,15,968.0,86.0,0.75,18.0,811.0,872.87,643.58
2016,3,17,13,30,964.0,85.0,0.8,18.0,796.0,834.26,620.11
2016,3,17,13,45,957.5,84.5,0.9,18.0,773.0,791.47,594.23
2016,3,17,14,0,951.0,84.0,1.0,18.0,750.0,746.18,566.05
2016,3,17,14,15,942.5,82.5,1.0,17.5,719.5,696.31,532.26
2016,3,17,14,30,934.0,81.0,1.0,17.0,689.0,644.6,495.31
2016,3,17,14,45,921.5,79.5,1.05,17.0,652.5,589.08,453.8
2016,3,17,15,0,909.0,78.0,1.1,17.0,616.0,532.62,410.02
2016,3,17,15,15,893.0,76.0,1.1,16.5,573.5,473.46,362.92
2016,3,17,15,30,877.0,74.0,1.1,16.0,531.0,414.29,313.95
2016,3,17,15,45,854.5,71.5,1.1,16.0,483.5,352.77,261.02
2016,3,17,16,0,832.0,69.0,1.1,16.0,436.0,289.8,205.82
2016,3,17,16,15,801.5,65.5,1.05,15.5,385.5,228.28,152.08
2016,3,17,16,30,771.0,62.0,1.0,15.0,335.0,169.71,102.53
2016,3,17,16,45,725.0,57.5,1.0,15.0,282.5,112.09,59.69
2016,3,17,17,0,679.0,53.0,1.0,15.0,230.0,59.89,32.56
2016,3,17,17,15,608.0,46.5,1.05,14.5,178.5,36.69,27.1
2016,3,17,17,30,537.0,40.0,1.1,14.0,127.0,29.98,20.9
2016,3,17,17,45,410.0,30.5,1.2,13.5,82.5,23.52,14.64
2016,3,17,18,0,283.0,21.0,1.3,13.0,38.0,16.76,4.79
2016,3,17,18,15,141.5,10.5,1.35,12.5,19.0,10.01,0.0
2016,3,17,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,7.5,2.1,7.5,7.5,0.0,0.0
2016,3,18,6,30,0.0,15.0,2.1,8.0,15.0,14.3,0.0
2016,3,18,6,45,217.0,26.0,2.15,8.5,53.5,138.15,96.69
2016,3,18,7,0,434.0,37.0,2.2,9.0,92.0,261.09,210.15
2016,3,18,7,15,523.5,45.5,2.15,9.5,142.5,339.34,280.63
2016,3,18,7,30,613.0,54.0,2.1,10.0,193.0,426.03,355.49
2016,3,18,7,45,382.5,93.5,2.1,10.5,188.0,360.37,302.28
2016,3,18,8,0,152.0,133.0,2.1,11.0,183.0,254.23,212.41
2016,3,18,8,15,163.0,154.0,2.1,11.0,215.0,291.13,243.28
2016,3,18,8,30,174.0,175.0,2.1,11.0,247.0,328.4,273.24
2016,3,18,8,45,133.0,195.5,2.1,11.5,254.5,325.11,268.11
2016,3,18,9,0,92.0,216.0,2.1,12.0,262.0,305.84,250.25
2016,3,18,9,15,77.5,231.5,2.05,12.0,272.5,311.64,253.69
2016,3,18,9,30,63.0,247.0,2.0,12.0,283.0,316.4,256.15
2016,3,18,9,45,138.5,272.0,2.0,12.5,358.0,425.2,342.48
2016,3,18,10,0,214.0,297.0,2.0,13.0,433.0,523.09,417.11
2016,3,18,10,15,563.0,200.0,1.95,13.0,581.5,765.08,603.3
2016,3,18,10,30,912.0,103.0,1.9,13.0,730.0,980.68,750.36
2016,3,18,10,45,920.0,104.0,1.9,13.5,755.5,995.46,755.21
2016,3,18,11,0,928.0,105.0,1.9,14.0,781.0,1006.59,760.13
2016,3,18,11,15,932.5,106.0,1.85,14.0,798.5,1010.62,761.22
2016,3,18,11,30,937.0,107.0,1.8,14.0,816.0,1010.81,759.99
2016,3,18,11,45,940.5,106.5,1.8,14.0,826.0,1004.55,755.41
2016,3,18,12,0,944.0,106.0,1.8,14.0,836.0,994.46,748.51
2016,3,18,12,15,944.0,106.0,1.8,14.0,837.5,977.89,737.48
2016,3,18,12,30,944.0,106.0,1.8,14.0,839.0,957.66,724.16
2016,3,18,12,45,942.5,105.5,1.85,14.0,832.0,932.01,707.92
2016,3,18,13,0,941.0,105.0,1.9,14.0,825.0,902.97,689.35
2016,3,18,13,15,936.5,104.5,1.95,14.0,810.0,868.24,666.77
2016,3,18,13,30,932.0,104.0,2.0,14.0,795.0,830.59,641.99
2016,3,18,13,45,925.5,103.0,2.05,14.0,772.0,788.21,613.63
2016,3,18,14,0,919.0,102.0,2.1,14.0,749.0,743.45,583.21
2016,3,18,14,15,909.0,100.0,2.1,13.5,718.5,693.25,546.86
2016,3,18,14,30,899.0,98.0,2.1,13.0,688.0,641.45,508.16
2016,3,18,14,45,884.0,97.0,2.1,13.0,650.5,586.49,464.87
2016,3,18,15,0,869.0,96.0,2.1,13.0,613.0,530.33,419.36
2016,3,18,15,15,716.5,125.5,2.05,12.5,532.0,439.74,346.92
2016,3,18,15,30,564.0,155.0,2.0,12.0,451.0,362.89,284.84
2016,3,18,15,45,668.5,120.5,2.0,12.0,440.5,332.3,254.68
2016,3,18,16,0,773.0,86.0,2.0,12.0,430.0,290.19,212.44
2016,3,18,16,15,738.0,81.5,1.95,11.5,379.0,227.2,156.79
2016,3,18,16,30,703.0,77.0,1.9,11.0,328.0,170.37,108.06
2016,3,18,16,45,650.0,71.5,1.85,11.0,276.0,114.89,66.1
2016,3,18,17,0,597.0,66.0,1.8,11.0,224.0,65.75,39.35
2016,3,18,17,15,520.5,57.5,1.75,10.5,173.5,42.56,32.87
2016,3,18,17,30,444.0,49.0,1.7,10.0,123.0,37.73,28.22
2016,3,18,17,45,321.5,36.5,1.65,9.5,80.0,28.83,19.63
2016,3,18,18,0,199.0,24.0,1.6,9.0,37.0,19.44,7.59
2016,3,18,18,15,99.5,12.0,1.55,9.0,18.5,11.44,0.0
2016,3,18,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,8.5,0.8,9.0,8.5,0.0,0.0
2016,3,19,6,30,0.0,17.0,0.8,9.0,17.0,16.2,0.0
2016,3,19,6,45,189.0,29.0,0.8,9.5,54.0,130.45,93.8
2016,3,19,7,0,378.0,41.0,0.8,10.0,91.0,241.44,193.22
2016,3,19,7,15,464.0,50.0,0.85,10.0,138.5,316.1,259.35
2016,3,19,7,30,550.0,59.0,0.9,10.0,186.0,398.77,330.07
2016,3,19,7,45,607.5,64.5,0.95,10.0,237.0,467.21,387.07
2016,3,19,8,0,665.0,70.0,1.0,10.0,288.0,539.45,444.95
2016,3,19,8,15,702.0,75.0,1.0,10.0,338.0,600.03,491.33
2016,3,19,8,30,739.0,80.0,1.0,10.0,388.0,658.35,533.03
2016,3,19,8,45,770.0,82.0,1.0,10.5,436.0,712.28,569.31
2016,3,19,9,0,801.0,84.0,1.0,11.0,484.0,765.72,604.24
2016,3,19,9,15,498.0,173.5,1.0,11.0,429.5,637.44,507.15
2016,3,19,9,30,195.0,263.0,1.0,11.0,375.0,463.16,369.66
2016,3,19,9,45,277.0,267.5,1.0,11.5,438.0,557.42,442.25
2016,3,19,10,0,359.0,272.0,1.0,12.0,501.0,640.55,502.15
2016,3,19,10,15,318.5,297.0,1.05,12.0,508.0,635.09,495.41
2016,3,19,10,30,278.0,322.0,1.1,12.0,515.0,626.76,487.63
2016,3,19,10,45,294.0,331.0,1.2,12.5,541.5,651.49,505.04
2016,3,19,11,0,310.0,340.0,1.3,13.0,568.0,674.98,521.13
2016,3,19,11,15,318.5,347.0,1.35,13.0,585.5,687.67,529.9
2016,3,19,11,30,327.0,354.0,1.4,13.0,603.0,698.77,537.7
2016,3,19,11,45,349.0,352.5,1.45,13.5,621.5,711.63,546.32
2016,3,19,12,0,371.0,351.0,1.5,14.0,640.0,722.55,553.54
2016,3,19,12,15,657.0,222.5,1.5,14.0,735.0,853.01,651.99
2016,3,19,12,30,943.0,94.0,1.5,14.0,830.0,945.52,713.33
2016,3,19,12,45,679.0,211.0,1.55,14.0,738.5,824.55,630.57
2016,3,19,13,0,415.0,328.0,1.6,14.0,647.0,687.75,529.43
2016,3,19,13,15,681.0,208.0,1.6,13.5,720.0,775.99,600.9
2016,3,19,13,30,947.0,88.0,1.6,13.0,793.0,827.05,638.69
2016,3,19,13,45,656.0,199.5,1.6,13.0,681.5,692.4,540.22
2016,3,19,14,0,365.0,311.0,1.6,13.0,570.0,560.25,438.75
2016,3,19,14,15,302.5,310.0,1.6,13.0,518.5,498.53,392.66
2016,3,19,14,30,240.0,309.0,1.6,13.0,467.0,438.33,346.52
2016,3,19,14,45,223.5,292.5,1.65,13.0,434.0,398.53,316.19
2016,3,19,15,0,207.0,276.0,1.7,13.0,401.0,360.12,286.3
2016,3,19,15,15,257.5,248.5,1.7,12.5,392.5,344.25,273.88
2016,3,19,15,30,308.0,221.0,1.7,12.0,384.0,321.38,254.64
2016,3,19,15,45,567.5,145.5,1.7,12.0,412.5,320.39,246.94
2016,3,19,16,0,827.0,70.0,1.7,12.0,441.0,291.01,211.31
2016,3,19,16,15,454.5,108.5,1.6,11.5,309.0,190.26,137.14
2016,3,19,16,30,82.0,147.0,1.5,11.0,177.0,140.19,110.28
2016,3,19,16,45,380.5,100.5,1.45,10.5,206.0,114.52,76.98
2016,3,19,17,0,679.0,54.0,1.4,10.0,235.0,62.08,34.31
2016,3,19,17,15,608.0,47.5,1.3,9.5,183.5,37.3,28.28
2016,3,19,17,30,537.0,41.0,1.2,9.0,132.0,30.56,21.96
2016,3,19,17,45,414.5,31.5,1.15,9.0,87.0,24.15,15.66
2016,3,19,18,0,292.0,22.0,1.1,9.0,42.0,17.43,6.91
2016,3,19,18,15,146.0,11.0,1.05,8.5,21.0,10.48,0.0
2016,3,19,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,1.0,3.15,9.0,1.0,0.95,0.0
2016,3,20,6,30,0.0,2.0,3.2,9.0,2.0,1.85,0.0
2016,3,20,6,45,0.0,7.0,3.25,9.0,7.0,6.48,0.0
2016,3,20,7,0,0.0,12.0,3.3,9.0,12.0,11.11,3.84
2016,3,20,7,15,0.0,18.0,3.35,9.0,18.0,16.68,8.83
2016,3,20,7,30,0.0,24.0,3.4,9.0,24.0,22.25,13.81
2016,3,20,7,45,0.0,30.5,3.5,9.5,30.5,28.3,19.08
2016,3,20,8,0,0.0,37.0,3.6,10.0,37.0,34.35,24.28
2016,3,20,8,15,0.0,43.5,3.65,10.0,43.5,40.41,29.46
2016,3,20,8,30,0.0,50.0,3.7,10.0,50.0,46.47,34.58
2016,3,20,8,45,0.0,56.5,3.75,10.5,56.5,52.54,39.59
2016,3,20,9,0,0.0,63.0,3.8,11.0,63.0,58.62,44.54
2016,3,20,9,15,0.0,112.0,3.8,11.0,112.0,105.61,84.07
2016,3,20,9,30,0.0,161.0,3.8,11.0,161.0,154.84,124.8
2016,3,20,9,45,0.5,162.5,3.8,11.5,163.0,156.18,125.31
2016,3,20,10,0,1.0,164.0,3.8,12.0,165.0,157.67,126.03
2016,3,20,10,15,0.5,142.0,3.7,12.0,142.5,134.93,107.06
2016,3,20,10,30,0.0,120.0,3.6,12.0,120.0,112.78,88.62
2016,3,20,10,45,0.0,74.0,3.55,12.0,74.0,69.01,52.23
2016,3,20,11,0,0.0,28.0,3.5,12.0,28.0,26.08,16.3
2016,3,20,11,15,0.0,49.0,3.45,12.0,49.0,45.68,32.71
2016,3,20,11,30,0.0,70.0,3.4,12.0,70.0,65.3,49.03
2016,3,20,11,45,0.0,72.5,3.35,12.5,72.5,67.65,50.83
2016,3,20,12,0,0.0,75.0,3.3,13.0,75.0,69.99,52.65
2016,3,20,12,15,0.0,59.5,3.15,12.5,59.5,55.5,40.73
2016,3,20,12,30,0.0,44.0,3.0,12.0,44.0,41.03,28.75
2016,3,20,12,45,0.0,73.0,2.95,12.0,73.0,68.12,51.33
2016,3,20,13,0,0.0,102.0,2.9,12.0,102.0,95.33,73.85
2016,3,20,13,15,2.5,141.0,2.75,12.0,143.0,134.21,105.89
2016,3,20,13,30,5.0,180.0,2.6,12.0,184.0,172.93,137.49
2016,3,20,13,45,4.5,177.5,2.5,12.0,181.0,169.74,134.92
2016,3,20,14,0,4.0,175.0,2.4,12.0,178.0,166.57,132.48
2016,3,20,14,15,10.5,207.0,2.35,12.0,214.0,200.35,160.17
2016,3,20,14,30,17.0,239.0,2.3,12.0,250.0,233.05,186.72
2016,3,20,14,45,124.0,257.5,2.25,12.0,332.5,311.33,250.57
2016,3,20,15,0,231.0,276.0,2.2,12.0,415.0,372.22,298.27
2016,3,20,15,15,330.0,236.5,2.15,12.0,420.0,366.12,292.12
2016,3,20,15,30,429.0,197.0,2.1,12.0,425.0,348.26,275.18
2016,3,20,15,45,615.5,138.5,2.05,12.0,434.0,332.05,255.71
2016,3,20,16,0,802.0,80.0,2.0,12.0,443.0,294.1,214.9
2016,3,20,16,15,771.5,76.0,1.9,11.5,392.5,233.68,160.91
2016,3,20,16,30,741.0,72.0,1.8,11.0,342.0,176.3,111.3
2016,3,20,16,45,689.5,68.0,1.75,11.0,289.5,116.77,65.78
2016,3,20,17,0,638.0,64.0,1.7,11.0,237.0,66.4,38.33
2016,3,20,17,15,565.5,56.5,1.6,10.5,185.5,41.42,31.88
2016,3,20,17,30,493.0,49.0,1.5,10.0,134.0,37.41,28.02
2016,3,20,17,45,373.5,37.5,1.45,10.0,89.0,29.46,20.28
2016,3,20,18,0,254.0,26.0,1.4,10.0,44.0,21.09,10.13
2016,3,20,18,15,127.0,13.0,1.35,9.5,22.0,12.39,0.0
2016,3,20,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.5,3.2,9.0,0.5,0.48,0.0
2016,3,21,6,30,0.0,1.0,3.3,9.0,1.0,0.92,0.0
2016,3,21,6,45,0.0,3.0,3.45,9.5,3.0,2.77,0.0
2016,3,21,7,0,0.0,5.0,3.6,10.0,5.0,4.62,0.0
2016,3,21,7,15,0.0,8.0,3.65,10.0,8.0,7.4,0.76
2016,3,21,7,30,0.0,11.0,3.7,10.0,11.0,10.19,3.23
2016,3,21,7,45,0.0,14.0,3.75,10.0,14.0,12.97,5.68
2016,3,21,8,0,0.0,17.0,3.8,10.0,17.0,15.76,8.1
2016,3,21,8,15,0.0,19.5,3.8,10.0,19.5,18.09,10.09
2016,3,21,8,30,0.0,22.0,3.8,10.0,22.0,20.42,12.06
2016,3,21,8,45,0.0,54.0,3.8,10.5,54.0,50.21,37.59
2016,3,21,9,0,0.0,86.0,3.8,11.0,86.0,80.11,62.77
2016,3,21,9,15,0.0,68.5,3.8,11.0,68.5,63.77,48.73
2016,3,21,9,30,0.0,51.0,3.8,11.0,51.0,47.46,34.78
2016,3,21,9,45,0.0,40.0,3.8,11.5,40.0,37.22,25.96
2016,3,21,10,0,0.0,29.0,3.8,12.0,29.0,26.98,17.2
2016,3,21,10,15,0.0,34.5,3.8,12.0,34.5,32.11,21.49
2016,3,21,10,30,0.0,40.0,3.8,12.0,40.0,37.25,25.76
2016,3,21,10,45,0.0,75.5,3.85,12.0,75.5,70.41,53.44
2016,3,21,11,0,0.0,111.0,3.9,12.0,111.0,104.02,81.21
2016,3,21,11,15,0.0,126.0,3.9,12.0,126.0,118.44,92.96
2016,3,21,11,30,0.0,141.0,3.9,12.0,141.0,132.86,104.7
2016,3,21,11,45,0.0,96.5,3.95,12.0,96.5,90.19,69.53
2016,3,21,12,0,0.0,52.0,4.0,12.0,52.0,48.5,34.96
2016,3,21,12,15,0.0,52.0,4.0,12.0,52.0,48.5,34.97
2016,3,21,12,30,0.0,52.0,4.0,12.0,52.0,48.5,34.97
2016,3,21,12,45,166.5,208.0,4.0,12.0,337.5,363.07,296.05
2016,3,21,13,0,333.0,364.0,4.0,12.0,623.0,656.06,522.03
2016,3,21,13,15,336.5,354.0,4.0,12.0,612.0,634.04,504.03
2016,3,21,13,30,340.0,344.0,4.0,12.0,601.0,610.77,486.77
2016,3,21,13,45,227.0,344.5,4.0,12.0,514.0,504.97,403.89
2016,3,21,14,0,114.0,345.0,4.0,12.0,427.0,409.22,327.64
2016,3,21,14,15,68.5,298.5,3.95,11.5,347.0,327.51,263.56
2016,3,21,14,30,23.0,252.0,3.9,11.0,267.0,248.74,200.53
2016,3,21,14,45,11.5,190.5,3.9,11.0,198.0,183.46,147.74
2016,3,21,15,0,0.0,129.0,3.9,11.0,129.0,119.97,95.52
2016,3,21,15,15,68.5,185.5,3.85,10.5,222.0,202.0,164.07
2016,3,21,15,30,137.0,242.0,3.8,10.0,315.0,272.67,221.29
2016,3,21,15,45,290.0,199.5,3.8,10.0,336.5,275.52,219.9
2016,3,21,16,0,443.0,157.0,3.8,10.0,358.0,259.89,200.43
2016,3,21,16,15,284.5,155.0,3.7,9.5,278.5,195.03,149.58
2016,3,21,16,30,126.0,153.0,3.6,9.0,199.0,149.65,117.51
2016,3,21,16,45,341.5,115.0,3.55,9.0,214.5,123.15,86.48
2016,3,21,17,0,557.0,77.0,3.5,9.0,230.0,75.53,47.95
2016,3,21,17,15,479.5,67.5,3.4,9.0,179.5,50.77,40.54
2016,3,21,17,30,402.0,58.0,3.3,9.0,129.0,45.46,35.36
2016,3,21,17,45,281.0,44.5,3.25,9.0,86.0,34.37,24.73
2016,3,21,18,0,160.0,31.0,3.2,9.0,43.0,24.43,13.25
2016,3,21,18,15,80.0,15.5,3.15,8.5,21.5,14.77,0.0
2016,3,21,18,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,22,6,15,73.5,10.0,2.55,6.5,13.5,31.42,0.0
2016,3,22,6,30,147.0,20.0,2.6,7.0,27.0,87.05,13.86
2016,3,22,6,45,289.0,32.5,2.65,7.5,68.0,177.68,137.18
2016,3,22,7,0,431.0,45.0,2.7,8.0,109.0,273.87,224.64
2016,3,22,7,15,515.0,53.5,2.7,8.0,159.5,350.64,294.07
2016,3,22,7,30,599.0,62.0,2.7,8.0,210.0,435.01,367.76
2016,3,22,7,45,415.0,98.0,2.75,8.0,212.0,389.49,330.79
2016,3,22,8,0,231.0,134.0,2.8,8.0,214.0,317.95,269.78
2016,3,22,8,15,507.0,107.5,2.75,8.0,316.5,501.27,424.85
2016,3,22,8,30,783.0,81.0,2.7,8.0,419.0,698.66,580.14
2016,3,22,8,45,521.5,151.0,2.7,8.5,387.0,602.51,499.47
2016,3,22,9,0,260.0,221.0,2.7,9.0,355.0,473.9,391.17
2016,3,22,9,15,319.5,229.5,2.7,9.0,408.5,540.26,444.41
2016,3,22,9,30,379.0,238.0,2.7,9.0,462.0,608.95,497.26
2016,3,22,9,45,349.0,263.5,2.7,9.5,479.5,618.42,500.84
2016,3,22,10,0,319.0,289.0,2.7,10.0,497.0,624.87,502.52
2016,3,22,10,15,307.0,307.5,2.7,10.0,515.5,637.4,510.36
2016,3,22,10,30,295.0,326.0,2.7,10.0,534.0,648.03,516.76
2016,3,22,10,45,332.5,328.5,2.75,10.5,571.0,686.14,544.51
2016,3,22,11,0,370.0,331.0,2.8,11.0,608.0,723.23,570.97
2016,3,22,11,15,667.0,212.0,2.85,11.0,724.0,893.45,701.26
2016,3,22,11,30,964.0,93.0,2.9,11.0,840.0,1028.16,793.51
2016,3,22,11,45,724.5,200.5,2.95,11.0,765.5,921.73,718.25
2016,3,22,12,0,485.0,308.0,3.0,11.0,691.0,795.11,623.53
2016,3,22,12,15,492.0,306.0,3.1,11.0,695.5,787.64,619.65
2016,3,22,12,30,499.0,304.0,3.2,11.0,700.0,777.83,613.09
2016,3,22,12,45,734.5,197.5,3.3,11.0,774.5,861.65,679.96
2016,3,22,13,0,970.0,91.0,3.4,11.0,849.0,918.31,720.73
2016,3,22,13,15,534.0,227.5,3.45,11.0,644.0,675.21,539.83
2016,3,22,13,30,98.0,364.0,3.5,11.0,439.0,429.61,342.52
2016,3,22,13,45,527.0,225.0,3.6,11.0,606.5,621.3,501.92
2016,3,22,14,0,956.0,86.0,3.7,11.0,774.0,757.75,609.76
2016,3,22,14,15,725.5,164.0,3.7,11.0,674.0,642.05,517.73
2016,3,22,14,30,495.0,242.0,3.7,11.0,574.0,536.56,432.81
2016,3,22,14,45,708.0,160.5,3.75,11.0,607.0,552.39,446.51
2016,3,22,15,0,921.0,79.0,3.8,11.0,640.0,544.66,438.72
2016,3,22,15,15,906.0,77.0,3.75,11.0,597.5,485.06,387.28
2016,3,22,15,30,891.0,75.0,3.7,11.0,555.0,425.35,334.47
2016,3,22,15,45,871.5,72.0,3.7,11.0,507.5,363.37,278.55
2016,3,22,16,0,852.0,69.0,3.7,11.0,460.0,302.37,222.38
2016,3,22,16,15,823.0,65.5,3.65,10.5,408.5,236.79,163.06
2016,3,22,16,30,794.0,62.0,3.6,10.0,357.0,176.97,110.38
2016,3,22,16,45,753.0,58.0,3.55,10.0,304.0,118.62,64.85
2016,3,22,17,0,712.0,54.0,3.5,10.0,251.0,65.06,34.99
2016,3,22,17,15,646.0,48.0,3.4,9.5,198.5,37.39,28.37
2016,3,22,17,30,580.0,42.0,3.3,9.0,146.0,33.96,25.05
2016,3,22,17,45,465.5,33.5,3.25,8.5,99.0,25.59,17.08
2016,3,22,18,0,351.0,25.0,3.2,8.0,52.0,19.88,10.19
2016,3,22,18,15,175.5,12.5,3.15,8.0,26.0,11.91,0.0
2016,3,22,18,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,16.0,2.25,4.5,16.0,15.25,0.0
2016,3,23,6,30,0.0,32.0,2.2,5.0,32.0,38.52,10.85
2016,3,23,6,45,248.0,37.0,2.2,6.0,75.0,165.8,129.99
2016,3,23,7,0,496.0,42.0,2.2,7.0,118.0,302.14,248.91
2016,3,23,7,15,574.0,49.5,2.1,7.5,170.0,378.02,316.65
2016,3,23,7,30,652.0,57.0,2.0,8.0,222.0,460.86,387.48
2016,3,23,7,45,701.5,62.5,1.9,8.5,275.5,526.55,441.52
2016,3,23,8,0,751.0,68.0,1.8,9.0,329.0,598.59,497.83
2016,3,23,8,15,784.0,72.0,1.75,9.5,381.5,659.32,542.04
2016,3,23,8,30,817.0,76.0,1.7,10.0,434.0,720.34,584.22
2016,3,23,8,45,841.0,79.0,1.7,11.0,483.0,772.93,618.19
2016,3,23,9,0,865.0,82.0,1.7,12.0,532.0,824.32,650.35
2016,3,23,9,15,882.0,84.5,1.65,12.0,576.5,860.49,672.89
2016,3,23,9,30,899.0,87.0,1.6,12.0,621.0,901.22,698.4
2016,3,23,9,45,911.5,89.0,1.6,12.5,660.0,934.77,717.94
2016,3,23,10,0,924.0,91.0,1.6,13.0,699.0,965.34,735.33
2016,3,23,10,15,933.0,92.5,1.65,13.0,731.5,988.84,750.03
2016,3,23,10,30,942.0,94.0,1.7,13.0,764.0,1008.85,762.57
2016,3,23,10,45,946.0,96.5,1.75,13.5,788.5,1021.56,768.99
2016,3,23,11,0,950.0,99.0,1.8,14.0,813.0,1030.42,773.08
2016,3,23,11,15,954.0,100.0,1.9,14.0,830.5,1033.7,775.83
2016,3,23,11,30,958.0,101.0,2.0,14.0,848.0,1033.05,776.16
2016,3,23,11,45,957.5,102.5,2.15,14.5,856.5,1024.73,770.76
2016,3,23,12,0,957.0,104.0,2.3,15.0,865.0,1012.56,762.87
2016,3,23,12,15,957.0,104.0,2.4,14.5,866.0,995.45,753.95
2016,3,23,12,30,957.0,104.0,2.5,14.0,867.0,974.62,742.51
2016,3,23,12,45,943.0,110.5,2.65,14.0,856.5,944.74,723.9
2016,3,23,13,0,929.0,117.0,2.8,14.0,846.0,911.91,703.08
2016,3,23,13,15,924.5,116.0,2.9,14.0,830.5,876.59,679.87
2016,3,23,13,30,920.0,115.0,3.0,14.0,815.0,838.41,654.38
2016,3,23,13,45,908.5,116.0,3.1,14.0,790.5,794.35,624.37
2016,3,23,14,0,897.0,117.0,3.2,14.0,766.0,748.31,592.32
2016,3,23,14,15,887.0,115.0,3.25,13.5,735.0,700.22,557.05
2016,3,23,14,30,877.0,113.0,3.3,13.0,704.0,648.34,517.89
2016,3,23,14,45,861.0,111.5,3.35,13.0,666.0,592.34,473.41
2016,3,23,15,0,845.0,110.0,3.4,13.0,628.0,535.96,427.31
2016,3,23,15,15,732.5,126.5,3.4,13.0,553.5,450.96,357.81
2016,3,23,15,30,620.0,143.0,3.4,13.0,479.0,377.72,296.99
2016,3,23,15,45,685.0,121.0,3.4,13.0,462.5,341.0,262.1
2016,3,23,16,0,750.0,99.0,3.4,13.0,446.0,296.2,218.59
2016,3,23,16,15,584.5,111.0,3.4,12.5,363.5,222.83,159.36
2016,3,23,16,30,419.0,123.0,3.4,12.0,281.0,167.16,117.83
2016,3,23,16,45,372.0,113.5,3.4,11.5,238.0,125.38,86.12
2016,3,23,17,0,325.0,104.0,3.4,11.0,195.0,89.24,63.95
2016,3,23,17,15,378.0,81.0,3.35,10.5,166.0,59.93,48.55
2016,3,23,17,30,431.0,58.0,3.3,10.0,137.0,45.02,34.89
2016,3,23,17,45,310.0,45.0,3.25,10.0,92.0,34.65,24.99
2016,3,23,18,0,189.0,32.0,3.2,10.0,47.0,25.13,14.62
2016,3,23,18,15,94.5,16.0,3.15,9.5,23.5,15.25,0.0
2016,3,23,18,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,24,6,15,76.5,11.0,2.6,7.5,15.5,33.69,0.0
2016,3,24,6,30,153.0,22.0,2.6,8.0,31.0,94.49,44.84
2016,3,24,6,45,249.0,38.5,2.65,8.5,70.5,168.44,131.94
2016,3,24,7,0,345.0,55.0,2.7,9.0,110.0,246.0,202.17
2016,3,24,7,15,424.5,66.5,2.7,9.5,159.0,318.54,266.67
2016,3,24,7,30,504.0,78.0,2.7,10.0,208.0,401.97,338.15
2016,3,24,7,45,534.0,92.5,2.75,10.5,257.0,462.34,388.28
2016,3,24,8,0,564.0,107.0,2.8,11.0,306.0,524.06,437.63
2016,3,24,8,15,604.0,114.5,2.8,11.0,356.5,586.37,486.73
2016,3,24,8,30,644.0,122.0,2.8,11.0,407.0,649.9,535.36
2016,3,24,8,45,667.5,130.0,2.8,11.5,454.0,701.76,572.27
2016,3,24,9,0,691.0,138.0,2.8,12.0,501.0,752.84,607.29
2016,3,24,9,15,713.5,143.0,2.75,12.0,545.0,798.56,638.51
2016,3,24,9,30,736.0,148.0,2.7,12.0,589.0,842.76,668.17
2016,3,24,9,45,767.5,145.0,2.7,12.5,630.0,884.09,694.48
2016,3,24,10,0,799.0,142.0,2.7,13.0,671.0,923.5,719.1
2016,3,24,10,15,811.0,145.0,2.7,13.0,703.5,943.92,731.62
2016,3,24,10,30,823.0,148.0,2.7,13.0,736.0,966.77,746.05
2016,3,24,10,45,825.0,153.5,2.75,13.5,760.0,979.44,752.58
2016,3,24,11,0,827.0,159.0,2.8,14.0,784.0,988.56,756.88
2016,3,24,11,15,832.5,160.0,2.85,14.0,801.0,992.68,759.35
2016,3,24,11,30,838.0,161.0,2.9,14.0,818.0,993.22,759.57
2016,3,24,11,45,842.5,161.0,2.95,14.5,828.0,988.15,754.73
2016,3,24,12,0,847.0,161.0,3.0,15.0,838.0,979.49,747.63
2016,3,24,12,15,847.5,161.0,3.05,15.0,838.5,963.56,737.1
2016,3,24,12,30,848.0,161.0,3.1,15.0,839.0,944.23,724.36
2016,3,24,12,45,879.5,141.5,3.15,15.0,840.0,928.64,714.28
2016,3,24,13,0,911.0,122.0,3.2,15.0,841.0,902.95,697.16
2016,3,24,13,15,906.5,121.5,3.25,15.0,826.0,868.59,673.98
2016,3,24,13,30,902.0,121.0,3.3,15.0,811.0,831.42,648.7
2016,3,24,13,45,892.5,121.0,3.35,15.0,787.0,788.4,619.01
2016,3,24,14,0,883.0,121.0,3.4,15.0,763.0,745.73,588.87
2016,3,24,14,15,873.5,119.5,3.45,15.0,733.0,696.69,551.93
2016,3,24,14,30,864.0,118.0,3.5,15.0,703.0,646.14,512.92
2016,3,24,14,45,840.5,119.5,3.6,15.0,664.0,589.37,468.15
2016,3,24,15,0,817.0,121.0,3.7,15.0,625.0,532.97,422.4
2016,3,24,15,15,799.0,117.5,3.75,14.5,582.5,475.09,374.81
2016,3,24,15,30,781.0,114.0,3.8,14.0,540.0,415.46,324.3
2016,3,24,15,45,759.5,108.5,3.85,14.0,493.5,355.46,271.53
2016,3,24,16,0,738.0,103.0,3.9,14.0,447.0,297.0,219.08
2016,3,24,16,15,705.0,97.5,3.95,13.5,396.5,237.81,166.72
2016,3,24,16,30,672.0,92.0,4.0,13.0,346.0,182.07,118.8
2016,3,24,16,45,641.0,82.0,4.05,12.5,295.5,126.35,75.26
2016,3,24,17,0,610.0,72.0,4.1,12.0,245.0,74.39,44.28
2016,3,24,17,15,542.5,63.0,4.05,11.5,194.0,46.24,36.1
