Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,17,30,475.0,54.0,4.0,11.0,143.0,41.16,31.32
2016,3,24,17,45,375.0,41.5,4.0,11.0,98.0,32.48,23.03
2016,3,24,18,0,275.0,29.0,4.0,11.0,53.0,23.33,13.39
2016,3,24,18,15,137.5,14.5,3.95,10.5,26.5,13.82,0.0
2016,3,24,18,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,4.3,6.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,25,6,15,92.0,12.5,4.0,7.0,18.0,40.08,0.0
2016,3,25,6,30,184.0,25.0,4.1,7.0,36.0,111.43,63.51
2016,3,25,6,45,325.5,36.0,4.25,7.5,80.0,199.19,158.36
2016,3,25,7,0,467.0,47.0,4.4,8.0,124.0,297.06,246.62
2016,3,25,7,15,542.5,55.0,4.45,8.5,175.0,371.35,313.84
2016,3,25,7,30,618.0,63.0,4.5,9.0,226.0,452.29,384.46
2016,3,25,7,45,675.0,67.0,4.6,9.5,279.5,522.74,444.23
2016,3,25,8,0,732.0,71.0,4.7,10.0,333.0,593.6,502.39
2016,3,25,8,15,765.0,75.0,4.7,10.5,384.5,653.62,548.28
2016,3,25,8,30,798.0,79.0,4.7,11.0,436.0,713.96,592.52
2016,3,25,8,45,822.0,82.0,4.7,11.5,484.5,765.86,629.17
2016,3,25,9,0,846.0,85.0,4.7,12.0,533.0,816.61,664.21
2016,3,25,9,15,863.5,87.5,4.65,12.0,577.5,859.67,693.86
2016,3,25,9,30,881.0,90.0,4.6,12.0,622.0,893.12,716.1
2016,3,25,9,45,889.0,95.0,4.6,12.5,660.0,925.58,736.5
2016,3,25,10,0,897.0,100.0,4.6,13.0,698.0,954.87,754.45
2016,3,25,10,15,906.0,101.5,4.55,13.5,730.0,977.75,767.31
2016,3,25,10,30,915.0,103.0,4.5,14.0,762.0,997.24,777.77
2016,3,25,10,45,920.5,105.0,4.5,14.5,786.5,1010.38,784.27
2016,3,25,11,0,926.0,107.0,4.5,15.0,811.0,1019.79,788.32
2016,3,25,11,15,930.0,107.5,4.45,15.0,827.5,1022.3,788.77
2016,3,25,11,30,934.0,108.0,4.4,15.0,844.0,1021.0,786.78
2016,3,25,11,45,938.0,107.0,4.35,15.0,853.5,1014.22,781.18
2016,3,25,12,0,942.0,106.0,4.3,15.0,863.0,1003.63,773.14
2016,3,25,12,15,941.5,106.0,4.3,15.0,863.0,986.14,760.95
2016,3,25,12,30,941.0,106.0,4.3,15.0,863.0,965.03,746.38
2016,3,25,12,45,942.5,103.5,4.35,15.5,856.5,939.53,727.84
2016,3,25,13,0,944.0,101.0,4.4,16.0,850.0,910.54,706.89
2016,3,25,13,15,939.5,100.0,4.45,16.0,834.0,874.79,682.47
2016,3,25,13,30,935.0,99.0,4.5,16.0,818.0,836.15,655.83
2016,3,25,13,45,927.5,98.5,4.55,16.0,794.0,793.06,625.73
2016,3,25,14,0,920.0,98.0,4.6,16.0,770.0,747.68,593.64
2016,3,25,14,15,911.0,96.5,4.65,15.5,739.5,698.27,557.61
2016,3,25,14,30,902.0,95.0,4.7,15.0,709.0,647.18,518.53
2016,3,25,14,45,885.0,95.0,4.8,15.0,671.0,591.6,473.93
2016,3,25,15,0,868.0,95.0,4.9,15.0,633.0,535.62,427.69
2016,3,25,15,15,851.0,92.0,4.95,14.5,590.0,475.27,377.31
2016,3,25,15,30,834.0,89.0,5.0,14.0,547.0,416.1,326.17
2016,3,25,15,45,808.0,87.0,5.05,14.0,499.5,355.38,271.91
2016,3,25,16,0,782.0,85.0,5.1,14.0,452.0,296.57,218.39
2016,3,25,16,15,751.0,81.0,5.1,13.5,401.5,237.04,164.91
2016,3,25,16,30,720.0,77.0,5.1,13.0,351.0,177.35,112.99
2016,3,25,16,45,675.0,71.5,5.1,12.5,299.0,121.29,69.51
2016,3,25,17,0,630.0,66.0,5.1,12.0,247.0,70.58,40.23
2016,3,25,17,15,562.5,58.5,5.1,11.5,196.0,42.25,32.51
2016,3,25,17,30,495.0,51.0,5.1,11.0,145.0,38.3,28.77
2016,3,25,17,45,389.0,40.5,5.1,11.0,100.0,31.39,22.1
2016,3,25,18,0,283.0,30.0,5.1,11.0,55.0,24.13,14.29
2016,3,25,18,15,141.5,15.0,5.05,10.5,27.5,11.96,0.0
2016,3,25,18,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,6,15,144.5,10.5,3.15,8.5,20.5,54.66,0.0
2016,3,26,6,30,289.0,21.0,3.2,9.0,41.0,147.97,93.26
2016,3,26,6,45,404.5,30.5,3.25,10.0,84.5,226.86,179.5
2016,3,26,7,0,520.0,40.0,3.3,11.0,128.0,315.18,258.55
2016,3,26,7,15,587.5,46.0,3.25,11.0,178.0,382.56,319.49
2016,3,26,7,30,655.0,52.0,3.2,11.0,228.0,458.99,385.6
2016,3,26,7,45,698.0,57.0,3.2,11.5,279.5,523.87,439.26
2016,3,26,8,0,741.0,62.0,3.2,12.0,331.0,590.91,492.49
2016,3,26,8,15,771.0,65.5,3.2,12.5,381.0,648.44,534.64
2016,3,26,8,30,801.0,69.0,3.2,13.0,431.0,706.08,575.61
2016,3,26,8,45,822.0,71.5,3.25,13.5,478.0,748.62,604.48
2016,3,26,9,0,843.0,74.0,3.3,14.0,525.0,795.98,636.47
2016,3,26,9,15,859.0,76.5,3.35,14.0,568.0,837.43,664.83
2016,3,26,9,30,875.0,79.0,3.4,14.0,611.0,876.67,691.37
2016,3,26,9,45,886.5,80.5,3.45,14.5,648.5,908.13,710.88
2016,3,26,10,0,898.0,82.0,3.5,15.0,686.0,936.65,728.27
2016,3,26,10,15,906.5,83.5,3.55,15.0,717.0,959.21,742.82
2016,3,26,10,30,915.0,85.0,3.6,15.0,748.0,978.36,755.13
2016,3,26,10,45,915.0,89.5,3.65,15.5,771.0,989.21,760.38
2016,3,26,11,0,915.0,94.0,3.7,16.0,794.0,996.24,763.19
2016,3,26,11,15,919.0,95.0,3.75,16.0,811.0,999.38,764.93
2016,3,26,11,30,923.0,96.0,3.8,16.0,828.0,998.75,764.26
2016,3,26,11,45,913.5,103.0,3.85,16.0,834.0,988.01,756.8
2016,3,26,12,0,904.0,110.0,3.9,16.0,840.0,973.61,747.01
2016,3,26,12,15,904.5,110.0,3.9,16.0,841.5,957.57,735.89
2016,3,26,12,30,905.0,110.0,3.9,16.0,843.0,938.02,722.42
2016,3,26,12,45,761.0,188.5,3.9,16.0,800.5,878.91,681.17
2016,3,26,13,0,617.0,267.0,3.9,16.0,758.0,809.61,629.34
2016,3,26,13,15,726.0,203.5,3.9,15.5,771.5,813.16,636.56
2016,3,26,13,30,835.0,140.0,3.9,15.0,785.0,803.96,632.07
2016,3,26,13,45,726.5,186.0,3.9,15.0,735.5,735.72,581.02
2016,3,26,14,0,618.0,232.0,3.9,15.0,686.0,669.77,529.7
2016,3,26,14,15,626.0,216.0,3.85,15.0,660.5,628.55,498.7
2016,3,26,14,30,634.0,200.0,3.8,15.0,635.0,585.1,465.16
2016,3,26,14,45,464.5,238.5,3.8,15.0,548.0,488.49,388.52
2016,3,26,15,0,295.0,277.0,3.8,15.0,461.0,407.1,323.45
2016,3,26,15,15,346.5,245.5,3.75,14.5,447.5,382.42,303.83
2016,3,26,15,30,398.0,214.0,3.7,14.0,434.0,352.13,278.2
2016,3,26,15,45,299.5,209.0,3.65,14.0,366.5,287.55,225.81
2016,3,26,16,0,201.0,204.0,3.6,14.0,299.0,235.35,184.32
2016,3,26,16,15,336.5,161.5,3.55,13.5,299.5,212.88,160.11
2016,3,26,16,30,472.0,119.0,3.5,13.0,300.0,173.31,120.21
2016,3,26,16,45,434.0,107.5,3.5,12.5,255.5,127.59,84.84
2016,3,26,17,0,396.0,96.0,3.5,12.0,211.0,86.47,59.12
2016,3,26,17,15,352.0,80.5,3.4,11.5,168.0,59.11,47.67
2016,3,26,17,30,308.0,65.0,3.3,11.0,125.0,48.78,38.19
2016,3,26,17,45,228.5,49.0,3.25,11.0,86.0,37.49,27.55
2016,3,26,18,0,149.0,33.0,3.2,11.0,47.0,25.71,15.84
2016,3,26,18,15,74.5,16.5,3.15,11.0,23.5,13.01,0.0
2016,3,26,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,27,6,15,123.0,13.0,3.35,8.0,22.0,50.76,0.0
2016,3,27,6,30,246.0,26.0,3.4,8.0,44.0,140.05,94.41
2016,3,27,6,45,368.5,37.5,3.45,8.5,89.5,220.96,176.82
2016,3,27,7,0,491.0,49.0,3.5,9.0,135.0,313.55,259.75
2016,3,27,7,15,564.0,56.5,3.55,9.0,187.0,387.63,326.37
2016,3,27,7,30,637.0,64.0,3.6,9.0,239.0,468.0,396.11
2016,3,27,7,45,684.5,69.5,3.65,9.5,292.0,535.48,452.26
2016,3,27,8,0,732.0,75.0,3.7,10.0,345.0,602.27,505.9
2016,3,27,8,15,765.0,79.5,3.8,10.5,397.5,663.01,551.74
2016,3,27,8,30,798.0,84.0,3.9,11.0,450.0,724.04,596.08
2016,3,27,8,45,819.5,88.5,4.0,11.5,498.5,775.76,632.35
2016,3,27,9,0,841.0,93.0,4.1,12.0,547.0,826.13,667.01
2016,3,27,9,15,859.0,96.0,4.1,12.0,591.5,870.03,697.16
2016,3,27,9,30,877.0,99.0,4.1,12.0,636.0,911.73,725.42
2016,3,27,9,45,778.0,139.0,4.2,12.0,637.0,891.57,709.35
2016,3,27,10,0,679.0,179.0,4.3,12.0,638.0,858.53,684.73
2016,3,27,10,15,686.0,188.0,4.35,12.0,670.0,884.22,702.83
2016,3,27,10,30,693.0,197.0,4.4,12.0,702.0,907.03,718.46
2016,3,27,10,45,586.5,247.0,4.45,12.5,684.5,856.73,678.26
2016,3,27,11,0,480.0,297.0,4.5,13.0,667.0,807.26,637.38
2016,3,27,11,15,708.0,207.0,4.5,13.0,765.0,933.06,733.31
2016,3,27,11,30,936.0,117.0,4.5,13.0,863.0,1035.67,804.42
2016,3,27,11,45,768.5,199.0,4.5,13.0,816.0,967.23,755.07
2016,3,27,12,0,601.0,281.0,4.5,13.0,769.0,878.65,689.35
2016,3,27,12,15,576.5,291.0,4.55,13.0,759.5,852.62,670.51
2016,3,27,12,30,552.0,301.0,4.6,13.0,750.0,824.83,649.88
2016,3,27,12,45,514.5,308.5,4.65,13.0,724.0,781.68,617.72
2016,3,27,13,0,477.0,316.0,4.7,13.0,698.0,738.24,585.13
2016,3,27,13,15,498.5,302.0,4.75,13.0,694.5,722.35,574.35
2016,3,27,13,30,520.0,288.0,4.8,13.0,691.0,703.49,561.0
2016,3,27,13,45,540.0,271.0,4.9,13.0,679.0,677.54,542.31
2016,3,27,14,0,560.0,254.0,5.0,13.0,667.0,648.61,520.96
2016,3,27,14,15,559.5,240.5,5.0,12.5,639.5,606.43,489.23
2016,3,27,14,30,559.0,227.0,5.0,12.0,612.0,563.04,455.84
2016,3,27,14,45,484.5,239.0,5.0,11.5,560.0,500.39,405.64
2016,3,27,15,0,410.0,251.0,5.0,11.0,508.0,442.39,358.63
2016,3,27,15,15,375.0,240.0,4.95,10.5,463.0,390.67,316.31
2016,3,27,15,30,340.0,229.0,4.9,10.0,418.0,342.2,276.03
2016,3,27,15,45,297.5,214.0,4.9,10.0,369.5,291.25,233.09
2016,3,27,16,0,255.0,199.0,4.9,10.0,321.0,245.01,194.09
2016,3,27,16,15,280.5,173.0,4.9,9.5,293.5,209.96,162.6
2016,3,27,16,30,306.0,147.0,4.9,9.0,266.0,172.19,128.7
2016,3,27,16,45,273.0,132.0,4.9,9.0,227.0,134.22,98.63
2016,3,27,17,0,240.0,117.0,4.9,9.0,188.0,100.24,75.4
2016,3,27,17,15,210.0,96.5,4.95,8.5,149.5,74.07,61.8
2016,3,27,17,30,180.0,76.0,5.0,8.0,111.0,59.48,48.34
2016,3,27,17,45,137.5,55.0,5.05,8.0,77.0,43.95,33.69
2016,3,27,18,0,95.0,34.0,5.1,8.0,43.0,27.85,18.05
2016,3,27,18,15,47.5,17.0,5.1,8.0,21.5,14.28,0.0
2016,3,27,18,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,5.1,7.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,5.0,6.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,5.35,6.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,5.1,5.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.75,5.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,3,28,6,15,176.0,12.5,4.7,5.0,26.0,67.35,0.0
2016,3,28,6,30,352.0,25.0,4.7,5.0,52.0,180.73,129.41
2016,3,28,6,45,469.5,33.5,4.75,5.5,100.0,260.44,212.2
2016,3,28,7,0,587.0,42.0,4.8,6.0,148.0,349.43,294.18
2016,3,28,7,15,654.0,48.0,4.8,6.5,201.5,423.93,362.02
2016,3,28,7,30,721.0,54.0,4.8,7.0,255.0,503.8,431.79
2016,3,28,7,45,765.0,58.0,4.8,7.5,309.5,571.47,488.87
2016,3,28,8,0,809.0,62.0,4.8,8.0,364.0,641.18,544.91
2016,3,28,8,15,838.0,65.0,4.8,8.0,417.0,700.34,590.15
2016,3,28,8,30,867.0,68.0,4.8,8.0,470.0,753.24,629.5
2016,3,28,8,45,888.5,70.5,4.8,8.5,519.5,804.71,665.81
2016,3,28,9,0,910.0,73.0,4.8,9.0,569.0,854.72,700.28
2016,3,28,9,15,925.0,75.0,4.75,9.0,613.5,896.69,729.14
2016,3,28,9,30,940.0,77.0,4.7,9.0,658.0,936.14,755.85
2016,3,28,9,45,951.5,78.5,4.7,9.5,697.0,969.01,776.46
2016,3,28,10,0,963.0,80.0,4.7,10.0,736.0,998.7,794.65
2016,3,28,10,15,971.0,81.5,4.7,10.0,768.0,1021.68,809.49
2016,3,28,10,30,979.0,83.0,4.7,10.0,800.0,1040.97,821.81
2016,3,28,10,45,984.0,84.0,4.75,10.5,825.0,1052.97,828.0
2016,3,28,11,0,989.0,85.0,4.8,11.0,850.0,1061.01,831.58
2016,3,28,11,15,992.0,85.5,4.8,11.0,866.5,1062.53,831.83
2016,3,28,11,30,995.0,86.0,4.8,11.0,883.0,1059.99,829.44
2016,3,28,11,45,995.0,87.0,4.8,11.0,891.5,1051.07,822.75
2016,3,28,12,0,995.0,88.0,4.8,11.0,900.0,1038.15,813.43
2016,3,28,12,15,994.5,88.0,4.8,11.0,900.0,1019.76,800.39
2016,3,28,12,30,994.0,88.0,4.8,11.0,900.0,997.56,784.76
2016,3,28,12,45,977.5,95.5,4.8,11.0,888.5,965.45,762.11
2016,3,28,13,0,961.0,103.0,4.8,11.0,877.0,930.4,737.36
2016,3,28,13,15,956.5,102.5,4.75,11.0,860.5,894.43,711.52
2016,3,28,13,30,952.0,102.0,4.7,11.0,844.0,855.51,683.46
2016,3,28,13,45,943.0,102.5,4.7,11.0,819.5,811.46,651.79
2016,3,28,14,0,934.0,103.0,4.7,11.0,795.0,765.19,618.21
2016,3,28,14,15,925.0,101.0,4.65,11.0,763.5,714.49,579.13
2016,3,28,14,30,916.0,99.0,4.6,11.0,732.0,662.1,537.16
2016,3,28,14,45,902.5,97.5,4.6,11.0,694.5,606.21,491.58
2016,3,28,15,0,889.0,96.0,4.6,11.0,657.0,549.56,444.14
2016,3,28,15,15,873.0,93.5,4.6,11.0,613.5,488.82,392.12
2016,3,28,15,30,857.0,91.0,4.6,11.0,570.0,429.21,339.48
2016,3,28,15,45,836.0,87.5,4.6,11.0,522.0,367.4,283.79
2016,3,28,16,0,815.0,84.0,4.6,11.0,474.0,306.92,228.22
2016,3,28,16,15,787.0,72.5,4.6,10.5,416.0,239.28,167.25
2016,3,28,16,30,759.0,61.0,4.6,10.0,358.0,174.58,110.17
2016,3,28,16,45,689.5,66.0,4.6,10.0,306.5,123.23,70.9
2016,3,28,17,0,620.0,71.0,4.6,10.0,255.0,75.98,44.5
2016,3,28,17,15,578.5,61.5,4.55,9.5,207.0,44.3,34.68
2016,3,28,17,30,537.0,52.0,4.5,9.0,159.0,38.74,29.49
2016,3,28,17,45,428.5,42.0,4.5,8.5,111.5,32.3,23.29
2016,3,28,18,0,320.0,32.0,4.5,8.0,64.0,25.56,16.28
2016,3,28,18,15,160.0,16.0,4.45,7.5,32.0,12.58,0.0
2016,3,28,18,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,29,6,15,190.5,12.5,2.4,5.5,28.5,72.48,0.0
2016,3,29,6,30,381.0,25.0,2.4,6.0,57.0,192.71,141.24
2016,3,29,6,45,497.5,33.0,2.4,6.5,105.5,269.64,218.43
2016,3,29,7,0,614.0,41.0,2.4,7.0,154.0,363.21,302.42
2016,3,29,7,15,676.5,46.5,2.35,7.5,208.0,436.15,367.02
2016,3,29,7,30,739.0,52.0,2.3,8.0,262.0,514.0,432.71
2016,3,29,7,45,781.0,55.5,2.25,8.5,316.5,580.64,486.57
2016,3,29,8,0,823.0,59.0,2.2,9.0,371.0,649.12,538.65
2016,3,29,8,15,850.0,62.0,2.15,9.5,423.5,701.7,575.29
2016,3,29,8,30,877.0,65.0,2.1,10.0,476.0,759.31,614.61
2016,3,29,8,45,895.5,68.0,2.05,10.5,524.5,809.38,647.21
2016,3,29,9,0,914.0,71.0,2.0,11.0,573.0,857.74,677.8
2016,3,29,9,15,928.0,73.0,1.9,11.0,617.5,898.94,703.38
2016,3,29,9,30,942.0,75.0,1.8,11.0,662.0,937.57,726.72
2016,3,29,9,45,951.0,77.5,1.7,11.5,700.0,969.35,743.62
2016,3,29,10,0,960.0,80.0,1.6,12.0,738.0,997.83,758.02
2016,3,29,10,15,967.5,81.0,1.55,12.0,769.5,1019.63,769.97
2016,3,29,10,30,975.0,82.0,1.5,12.0,801.0,1037.77,779.58
2016,3,29,10,45,978.5,84.0,1.45,12.5,825.0,1049.37,783.57
2016,3,29,11,0,982.0,86.0,1.4,13.0,849.0,1057.0,785.14
2016,3,29,11,15,985.0,86.5,1.4,13.0,865.5,1058.44,785.24
2016,3,29,11,30,988.0,87.0,1.4,13.0,882.0,1055.85,783.0
2016,3,29,11,45,545.5,245.5,1.4,13.0,685.5,800.22,610.07
2016,3,29,12,0,103.0,404.0,1.4,13.0,489.0,505.04,388.74
2016,3,29,12,15,167.5,407.0,1.45,13.0,544.5,574.27,443.73
2016,3,29,12,30,232.0,410.0,1.5,13.0,600.0,628.69,484.38
2016,3,29,12,45,603.5,251.5,1.6,13.0,740.5,805.76,620.66
2016,3,29,13,0,975.0,93.0,1.7,13.0,881.0,933.06,709.7
2016,3,29,13,15,970.5,92.5,1.75,13.0,865.0,896.7,684.55
2016,3,29,13,30,966.0,92.0,1.8,13.0,849.0,857.35,659.05
2016,3,29,13,45,956.5,92.5,1.9,13.0,824.0,812.46,629.86
2016,3,29,14,0,947.0,93.0,2.0,13.0,799.0,765.35,598.58
2016,3,29,14,15,938.5,92.0,2.05,13.0,768.0,715.46,563.17
2016,3,29,14,30,930.0,91.0,2.1,13.0,737.0,663.78,524.2
2016,3,29,14,45,913.5,90.5,2.15,13.0,698.0,606.52,479.79
2016,3,29,15,0,897.0,90.0,2.2,13.0,659.0,548.77,433.56
2016,3,29,15,15,881.0,88.0,2.25,12.5,615.5,489.68,385.42
2016,3,29,15,30,865.0,86.0,2.3,12.0,572.0,428.42,333.76
2016,3,29,15,45,838.0,84.5,2.35,12.0,523.0,365.97,279.0
2016,3,29,16,0,811.0,83.0,2.4,12.0,474.0,305.5,224.72
2016,3,29,16,15,780.5,79.0,2.35,11.5,422.5,244.3,170.05
2016,3,29,16,30,750.0,75.0,2.3,11.0,371.0,186.15,119.35
2016,3,29,16,45,701.5,71.0,2.3,11.0,317.0,125.87,72.07
2016,3,29,17,0,653.0,67.0,2.3,11.0,263.0,74.53,41.89
2016,3,29,17,15,587.5,60.0,2.25,10.0,211.0,42.9,33.36
2016,3,29,17,30,522.0,53.0,2.2,9.0,159.0,39.42,30.16
2016,3,29,17,45,410.0,43.5,2.2,8.5,111.5,33.48,24.41
2016,3,29,18,0,298.0,34.0,2.2,8.0,64.0,27.3,17.94
2016,3,29,18,15,149.0,17.0,2.15,8.0,32.0,13.39,0.0
2016,3,29,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,6,15,124.5,16.0,1.05,7.0,27.0,67.12,0.0
2016,3,30,6,30,249.0,32.0,1.0,7.0,54.0,150.58,111.85
2016,3,30,6,45,362.0,43.0,0.95,7.5,99.5,227.26,183.32
2016,3,30,7,0,475.0,54.0,0.9,8.0,145.0,315.56,260.39
2016,3,30,7,15,544.0,62.0,0.85,8.5,196.5,387.91,322.21
2016,3,30,7,30,613.0,70.0,0.8,9.0,248.0,466.11,385.93
2016,3,30,7,45,660.5,75.5,0.8,9.5,300.5,532.8,438.14
2016,3,30,8,0,708.0,81.0,0.8,10.0,353.0,602.12,490.16
2016,3,30,8,15,740.5,85.5,0.8,10.5,404.5,657.99,529.12
2016,3,30,8,30,773.0,90.0,0.8,11.0,456.0,717.76,569.15
2016,3,30,8,45,797.5,93.0,0.8,11.5,504.0,769.2,602.04
2016,3,30,9,0,822.0,96.0,0.8,12.0,552.0,819.54,633.44
2016,3,30,9,15,839.5,99.0,0.85,12.0,595.5,862.34,661.09
2016,3,30,9,30,857.0,102.0,0.9,12.0,639.0,902.96,687.12
2016,3,30,9,45,870.0,104.0,0.95,12.5,677.5,935.81,706.53
2016,3,30,10,0,883.0,106.0,1.0,13.0,716.0,957.64,718.67
2016,3,30,10,15,892.5,108.0,1.1,13.0,747.5,981.02,734.29
2016,3,30,10,30,902.0,110.0,1.2,13.0,779.0,1001.04,747.76
2016,3,30,10,45,908.5,111.0,1.3,13.0,803.5,1013.54,756.45
2016,3,30,11,0,915.0,112.0,1.4,13.0,828.0,1022.38,762.97
2016,3,30,11,15,919.5,113.0,1.45,13.0,844.5,1025.54,765.09
2016,3,30,11,30,924.0,114.0,1.5,13.0,861.0,1024.92,764.96
2016,3,30,11,45,926.0,114.5,1.55,13.5,870.0,1017.56,759.19
2016,3,30,12,0,928.0,115.0,1.6,14.0,879.0,1006.44,751.17
2016,3,30,12,15,928.0,115.0,1.65,13.5,879.5,989.22,742.02
2016,3,30,12,30,928.0,115.0,1.7,13.0,880.0,968.44,730.55
2016,3,30,12,45,927.0,114.0,1.75,13.0,872.5,942.25,714.11
2016,3,30,13,0,926.0,113.0,1.8,13.0,865.0,912.75,695.4
2016,3,30,13,15,922.5,112.0,1.85,13.0,849.5,878.01,672.98
2016,3,30,13,30,919.0,111.0,1.9,13.0,834.0,840.38,648.38
2016,3,30,13,45,913.5,109.5,1.95,13.0,811.0,798.05,620.21
2016,3,30,14,0,908.0,108.0,2.0,13.0,788.0,753.36,590.01
2016,3,30,14,15,899.0,106.5,2.05,13.0,757.0,704.19,554.44
2016,3,30,14,30,890.0,105.0,2.1,13.0,726.0,653.39,516.12
2016,3,30,14,45,878.0,102.5,2.15,13.0,689.0,598.57,473.6
2016,3,30,15,0,866.0,100.0,2.2,13.0,652.0,541.99,428.37
2016,3,30,15,15,849.5,97.5,2.25,12.5,609.0,483.15,380.54
2016,3,30,15,30,833.0,95.0,2.3,12.0,566.0,424.57,331.11
2016,3,30,15,45,810.5,92.0,2.35,12.0,518.5,364.02,278.01
2016,3,30,16,0,788.0,89.0,2.4,12.0,471.0,305.01,225.02
2016,3,30,16,15,757.5,85.0,2.4,11.5,420.0,245.13,171.66
2016,3,30,16,30,727.0,81.0,2.4,11.0,369.0,184.83,119.29
2016,3,30,16,45,684.0,75.5,2.45,10.5,316.5,128.4,75.02
2016,3,30,17,0,641.0,70.0,2.5,10.0,264.0,77.08,44.24
2016,3,30,17,15,577.5,62.5,2.45,9.5,212.5,44.79,35.16
2016,3,30,17,30,514.0,55.0,2.4,9.0,161.0,40.99,31.59
2016,3,30,17,45,412.0,45.0,2.4,9.0,114.0,34.68,25.47
2016,3,30,18,0,310.0,35.0,2.4,9.0,67.0,28.09,18.66
2016,3,30,18,15,155.0,17.5,2.3,8.5,33.5,13.74,0.12
2016,3,30,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,6,15,160.0,15.5,1.65,8.0,30.5,80.83,0.0
2016,3,31,6,30,320.0,31.0,1.7,8.0,61.0,178.06,134.31
2016,3,31,6,45,429.0,40.5,1.75,8.5,108.0,254.81,206.08
2016,3,31,7,0,538.0,50.0,1.8,9.0,155.0,343.26,284.12
2016,3,31,7,15,603.0,56.5,1.8,9.5,207.5,414.89,346.26
2016,3,31,7,30,668.0,63.0,1.8,10.0,260.0,491.9,410.14
2016,3,31,7,45,713.0,67.5,1.8,10.5,313.5,555.46,460.87
2016,3,31,8,0,758.0,72.0,1.8,11.0,367.0,624.42,513.44
2016,3,31,8,15,788.0,76.0,1.75,11.0,418.5,683.49,555.56
2016,3,31,8,30,818.0,80.0,1.7,11.0,470.0,742.55,596.51
2016,3,31,8,45,840.0,82.5,1.7,11.5,518.5,792.91,629.43
2016,3,31,9,0,862.0,85.0,1.7,12.0,567.0,841.9,660.7
2016,3,31,9,15,877.5,87.5,1.7,12.0,611.0,876.34,682.46
2016,3,31,9,30,893.0,90.0,1.7,12.0,655.0,915.33,707.33
2016,3,31,9,45,904.5,92.0,1.7,12.5,692.5,947.44,725.88
2016,3,31,10,0,916.0,94.0,1.7,13.0,730.0,976.52,742.3
2016,3,31,10,15,924.5,95.5,1.75,13.0,761.5,998.93,756.31
2016,3,31,10,30,933.0,97.0,1.8,13.0,793.0,1017.84,768.16
2016,3,31,10,45,939.0,98.0,1.85,13.5,817.5,1030.13,774.34
2016,3,31,11,0,945.0,99.0,1.9,14.0,842.0,1038.64,778.23
2016,3,31,11,15,949.0,99.5,1.95,14.0,858.5,1040.81,779.57
2016,3,31,11,30,953.0,100.0,2.0,14.0,875.0,1039.09,778.57
2016,3,31,11,45,955.0,100.5,2.05,14.0,883.5,1031.54,773.9
2016,3,31,12,0,957.0,101.0,2.1,14.0,892.0,1020.14,766.85
2016,3,31,12,15,957.0,101.0,2.2,14.0,892.5,1002.52,756.39
2016,3,31,12,30,957.0,101.0,2.3,14.0,893.0,981.22,743.49
2016,3,31,12,45,959.0,98.0,2.4,14.0,886.0,954.97,727.19
2016,3,31,13,0,961.0,95.0,2.5,14.0,879.0,925.18,708.36
2016,3,31,13,15,957.5,94.5,2.55,14.0,863.5,889.97,685.2
2016,3,31,13,30,954.0,94.0,2.6,14.0,848.0,851.76,659.77
2016,3,31,13,45,947.5,93.5,2.65,14.0,824.0,808.46,630.5
2016,3,31,14,0,941.0,93.0,2.7,14.0,800.0,762.77,599.18
2016,3,31,14,15,933.5,91.5,2.7,13.5,770.0,713.25,564.38
2016,3,31,14,30,926.0,90.0,2.7,13.0,740.0,661.89,525.9
2016,3,31,14,45,914.5,88.5,2.75,13.0,702.5,606.66,482.5
2016,3,31,15,0,903.0,87.0,2.8,13.0,665.0,550.48,436.96
2016,3,31,15,15,889.0,85.0,2.8,12.5,622.5,491.99,388.7
2016,3,31,15,30,875.0,83.0,2.8,12.0,580.0,433.35,338.57
2016,3,31,15,45,855.0,80.0,2.85,12.0,532.5,369.01,281.9
2016,3,31,16,0,835.0,77.0,2.9,12.0,485.0,308.21,226.82
2016,3,31,16,15,808.0,73.5,2.85,11.5,434.0,246.84,171.51
2016,3,31,16,30,781.0,70.0,2.8,11.0,383.0,188.07,119.77
2016,3,31,16,45,742.0,66.0,2.8,11.0,330.0,130.47,74.08
2016,3,31,17,0,703.0,62.0,2.8,11.0,277.0,77.48,42.46
2016,3,31,17,15,644.0,56.0,2.65,10.5,224.0,39.46,30.2
2016,3,31,17,30,585.0,50.0,2.5,10.0,171.0,36.63,27.55
2016,3,31,17,45,486.0,41.5,2.45,9.5,122.5,31.46,22.57
2016,3,31,18,0,387.0,33.0,2.4,9.0,74.0,26.08,17.02
2016,3,31,18,15,193.5,16.5,2.3,8.5,37.0,12.75,0.87
2016,3,31,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,6,15,182.5,15.0,2.05,7.5,33.5,88.89,18.73
2016,4,1,6,30,365.0,30.0,2.1,8.0,67.0,195.08,149.13
2016,4,1,6,45,467.0,39.0,2.15,8.5,114.5,270.88,219.95
2016,4,1,7,0,569.0,48.0,2.2,9.0,162.0,357.59,296.84
2016,4,1,7,15,630.0,54.5,2.15,9.5,215.0,428.73,358.61
2016,4,1,7,30,691.0,61.0,2.1,10.0,268.0,501.95,419.48
2016,4,1,7,45,731.5,65.5,2.1,10.5,321.0,566.93,471.33
2016,4,1,8,0,772.0,70.0,2.1,11.0,374.0,633.62,521.96
2016,4,1,8,15,800.0,74.0,2.05,11.0,425.5,691.8,563.62
2016,4,1,8,30,828.0,78.0,2.0,11.0,477.0,749.78,604.02
2016,4,1,8,45,849.5,80.5,1.95,11.5,525.0,800.07,636.64
2016,4,1,9,0,871.0,83.0,1.9,12.0,573.0,842.07,662.61
2016,4,1,9,15,886.0,85.0,1.85,12.0,617.0,882.62,688.34
2016,4,1,9,30,901.0,87.0,1.8,12.0,661.0,920.78,712.03
2016,4,1,9,45,912.0,89.0,1.75,12.5,698.5,952.59,729.76
2016,4,1,10,0,923.0,91.0,1.7,13.0,736.0,981.31,745.24
2016,4,1,10,15,931.5,92.5,1.65,13.0,767.5,1003.79,757.82
2016,4,1,10,30,940.0,94.0,1.6,13.0,799.0,1022.75,768.12
2016,4,1,10,45,945.5,95.0,1.55,13.5,823.5,1034.56,772.38
2016,4,1,11,0,951.0,96.0,1.5,14.0,848.0,1042.57,774.33
2016,4,1,11,15,955.0,97.0,1.5,14.0,864.5,1045.25,775.27
2016,4,1,11,30,959.0,98.0,1.5,14.0,881.0,1044.01,773.91
2016,4,1,11,45,960.5,98.5,1.5,14.0,889.5,1035.88,768.29
2016,4,1,12,0,962.0,99.0,1.5,14.0,898.0,1023.88,760.39
2016,4,1,12,15,962.0,99.0,1.55,14.0,898.5,1006.14,749.71
2016,4,1,12,30,962.0,99.0,1.6,14.0,899.0,984.7,736.68
2016,4,1,12,45,959.5,99.0,1.65,14.0,891.0,957.44,719.8
2016,4,1,13,0,957.0,99.0,1.7,14.0,883.0,926.82,700.63
2016,4,1,13,15,953.5,98.5,1.75,14.0,867.5,891.64,678.25
2016,4,1,13,30,950.0,98.0,1.8,14.0,852.0,853.48,653.62
2016,4,1,13,45,943.5,97.0,1.9,14.0,828.0,809.76,625.31
2016,4,1,14,0,937.0,96.0,2.0,14.0,804.0,763.67,594.83
2016,4,1,14,15,929.0,95.0,2.05,13.5,773.5,714.43,561.09
2016,4,1,14,30,921.0,94.0,2.1,13.0,743.0,663.4,523.68
2016,4,1,14,45,909.5,92.5,2.2,13.0,705.5,608.35,481.25
2016,4,1,15,0,898.0,91.0,2.3,13.0,668.0,552.36,436.58
2016,4,1,15,15,883.0,88.5,2.3,12.5,625.0,493.15,388.22
2016,4,1,15,30,868.0,86.0,2.3,12.0,582.0,433.94,338.06
2016,4,1,15,45,847.0,83.5,2.3,12.0,534.5,370.08,282.13
2016,4,1,16,0,826.0,81.0,2.3,12.0,487.0,309.88,227.89
2016,4,1,16,15,798.5,77.0,2.25,11.5,435.5,248.45,172.87
2016,4,1,16,30,771.0,73.0,2.2,11.0,384.0,189.7,121.4
2016,4,1,16,45,731.0,68.5,2.2,11.0,331.0,132.14,75.81
2016,4,1,17,0,691.0,64.0,2.2,11.0,278.0,79.35,44.04
2016,4,1,17,15,631.5,58.0,2.15,10.5,225.5,40.9,31.51
2016,4,1,17,30,572.0,52.0,2.1,10.0,173.0,38.16,28.96
2016,4,1,17,45,473.5,43.0,2.05,9.5,124.0,32.62,23.65
2016,4,1,18,0,375.0,34.0,2.0,9.0,75.0,26.84,17.78
2016,4,1,18,15,187.5,17.0,1.95,8.5,37.5,13.1,2.0
2016,4,1,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,2,6,15,180.5,16.0,1.4,7.5,35.0,90.93,33.98
2016,4,2,6,30,361.0,32.0,1.3,8.0,70.0,196.68,151.52
2016,4,2,6,45,458.0,42.0,1.2,8.5,118.0,271.65,220.15
2016,4,2,7,0,555.0,52.0,1.1,9.0,166.0,356.92,294.33
2016,4,2,7,15,616.5,58.5,1.05,9.5,218.5,427.86,354.42
2016,4,2,7,30,678.0,65.0,1.0,10.0,271.0,503.74,415.6
2016,4,2,7,45,710.5,72.0,0.95,10.5,323.0,565.82,463.11
2016,4,2,8,0,743.0,79.0,0.9,11.0,375.0,625.92,507.04
2016,4,2,8,15,772.5,83.5,0.85,11.0,426.5,684.68,547.45
2016,4,2,8,30,802.0,88.0,0.8,11.0,478.0,743.39,586.52
2016,4,2,8,45,814.0,95.0,0.8,11.5,524.5,790.33,615.86
2016,4,2,9,0,826.0,102.0,0.8,12.0,571.0,835.24,643.28
2016,4,2,9,15,705.5,148.0,0.85,12.0,570.0,811.01,625.05
2016,4,2,9,30,585.0,194.0,0.9,12.0,569.0,765.47,592.44
2016,4,2,9,45,611.0,200.0,0.95,12.5,611.5,813.72,625.08
2016,4,2,10,0,637.0,206.0,1.0,13.0,654.0,855.29,651.43
2016,4,2,10,15,604.0,231.5,1.05,13.0,671.0,858.68,651.81
2016,4,2,10,30,571.0,257.0,1.1,13.0,688.0,855.41,648.26
2016,4,2,10,45,742.0,188.0,1.15,13.5,766.0,954.48,715.28
2016,4,2,11,0,913.0,119.0,1.2,14.0,844.0,1032.09,763.12
2016,4,2,11,15,917.0,119.5,1.2,14.0,860.5,1033.96,762.52
2016,4,2,11,30,921.0,120.0,1.2,14.0,877.0,1032.07,760.77
2016,4,2,11,45,928.5,117.5,1.3,14.0,886.5,1026.59,758.78
2016,4,2,12,0,936.0,115.0,1.4,14.0,896.0,1017.29,754.39
2016,4,2,12,15,936.0,115.0,1.4,14.0,896.5,999.76,743.05
2016,4,2,12,30,936.0,115.0,1.4,14.0,897.0,978.63,729.53
2016,4,2,12,45,938.5,112.0,1.4,14.0,890.0,953.16,713.23
2016,4,2,13,0,941.0,109.0,1.4,14.0,883.0,924.19,694.66
2016,4,2,13,15,793.5,179.5,1.4,14.0,824.0,845.73,642.56
2016,4,2,13,30,646.0,250.0,1.4,14.0,765.0,769.18,588.01
2016,4,2,13,45,784.0,177.5,1.4,14.0,784.5,774.01,595.23
2016,4,2,14,0,922.0,105.0,1.4,14.0,804.0,762.57,588.76
2016,4,2,14,15,914.0,103.5,1.4,14.0,773.5,713.39,553.63
2016,4,2,14,30,906.0,102.0,1.4,14.0,743.0,662.47,515.85
2016,4,2,14,45,893.0,100.5,1.4,14.0,705.5,607.21,473.72
2016,4,2,15,0,880.0,99.0,1.4,14.0,668.0,551.19,429.69
2016,4,2,15,15,864.5,96.5,1.4,13.5,625.0,490.94,381.72
2016,4,2,15,30,849.0,94.0,1.4,13.0,582.0,431.92,332.83
2016,4,2,15,45,822.5,92.5,1.45,13.0,533.5,370.42,280.04
2016,4,2,16,0,796.0,91.0,1.5,13.0,485.0,310.89,227.59
2016,4,2,16,15,767.0,87.0,1.5,12.5,434.0,250.84,174.72
2016,4,2,16,30,738.0,83.0,1.5,12.0,383.0,190.09,122.39
2016,4,2,16,45,691.5,78.5,1.55,12.0,329.5,133.39,78.07
2016,4,2,17,0,645.0,74.0,1.6,12.0,276.0,82.23,47.24
2016,4,2,17,15,584.0,66.5,1.6,11.5,223.5,47.65,37.46
2016,4,2,17,30,523.0,59.0,1.6,11.0,171.0,44.0,34.1
2016,4,2,17,45,423.5,48.5,1.6,10.5,123.0,37.38,27.83
2016,4,2,18,0,324.0,38.0,1.6,10.0,75.0,30.44,20.92
2016,4,2,18,15,162.0,19.0,1.6,9.5,37.5,14.8,3.8
2016,4,2,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,6,15,177.5,17.5,1.65,7.5,37.0,93.34,45.34
2016,4,3,6,30,355.0,35.0,1.6,8.0,74.0,198.5,154.34
2016,4,3,6,45,454.5,45.0,1.55,8.5,123.0,274.72,223.68
2016,4,3,7,0,554.0,55.0,1.5,9.0,172.0,361.38,299.32
2016,4,3,7,15,616.0,62.0,1.45,9.5,225.5,433.37,360.55
2016,4,3,7,30,678.0,69.0,1.4,10.0,279.0,510.32,422.97
2016,4,3,7,45,722.0,74.0,1.35,10.5,333.0,577.49,474.96
2016,4,3,8,0,766.0,79.0,1.3,11.0,387.0,643.77,523.83
2016,4,3,8,15,795.0,83.0,1.25,11.0,439.5,702.55,564.58
2016,4,3,8,30,824.0,87.0,1.2,11.0,492.0,761.16,604.04
2016,4,3,8,45,846.5,89.5,1.2,11.5,541.0,812.13,636.49
2016,4,3,9,0,869.0,92.0,1.2,12.0,590.0,861.7,667.3
2016,4,3,9,15,884.5,94.5,1.2,12.0,634.0,896.05,688.36
2016,4,3,9,30,900.0,97.0,1.2,12.0,678.0,935.03,712.56
2016,4,3,9,45,911.0,99.5,1.25,12.5,716.0,967.18,731.43
2016,4,3,10,0,922.0,102.0,1.3,13.0,754.0,996.24,748.25
2016,4,3,10,15,930.5,103.5,1.3,13.0,785.5,1018.47,761.09
2016,4,3,10,30,939.0,105.0,1.3,13.0,817.0,1037.17,771.79
2016,4,3,10,45,940.5,108.5,1.35,13.5,840.5,1047.59,776.77
2016,4,3,11,0,942.0,112.0,1.4,14.0,864.0,1054.13,779.49
2016,4,3,11,15,946.0,113.0,1.45,14.0,880.5,1056.5,781.16
2016,4,3,11,30,950.0,114.0,1.5,14.0,897.0,1055.0,780.51
2016,4,3,11,45,942.0,120.0,1.6,14.0,903.5,1043.31,774.3
2016,4,3,12,0,934.0,126.0,1.7,14.0,910.0,1027.9,765.78
2016,4,3,12,15,933.5,126.5,1.75,14.0,909.5,1010.27,755.09
2016,4,3,12,30,933.0,127.0,1.8,14.0,909.0,989.07,742.08
2016,4,3,12,45,928.5,127.5,1.9,14.0,900.5,960.85,725.03
2016,4,3,13,0,924.0,128.0,2.0,14.0,892.0,929.48,705.73
2016,4,3,13,15,919.5,127.0,2.05,14.0,875.0,893.65,682.64
2016,4,3,13,30,915.0,126.0,2.1,14.0,858.0,855.04,657.42
2016,4,3,13,45,907.5,125.0,2.2,14.0,833.5,811.55,628.93
2016,4,3,14,0,900.0,124.0,2.3,14.0,809.0,765.89,598.43
2016,4,3,14,15,890.0,122.0,2.35,13.5,777.5,717.09,563.81
2016,4,3,14,30,880.0,120.0,2.4,13.0,746.0,664.64,525.3
2016,4,3,14,45,861.5,120.0,2.45,13.0,707.0,608.07,481.41
2016,4,3,15,0,843.0,120.0,2.5,13.0,668.0,551.41,436.09
2016,4,3,15,15,825.0,117.0,2.5,13.0,624.0,492.4,387.44
2016,4,3,15,30,807.0,114.0,2.5,13.0,580.0,433.92,337.71
2016,4,3,15,45,754.0,108.0,2.55,13.0,515.0,358.47,274.01
2016,4,3,16,0,701.0,102.0,2.6,13.0,450.0,290.73,215.53
2016,4,3,16,15,653.0,100.5,2.6,12.5,398.5,233.66,165.82
2016,4,3,16,30,605.0,99.0,2.6,12.0,347.0,181.86,121.79
2016,4,3,16,45,585.0,95.5,2.6,11.5,308.5,136.95,85.91
2016,4,3,17,0,565.0,92.0,2.6,11.0,270.0,94.54,59.94
2016,4,3,17,15,500.5,82.0,2.55,10.5,218.5,60.8,49.45
2016,4,3,17,30,436.0,72.0,2.5,10.0,167.0,53.64,42.93
2016,4,3,17,45,344.5,58.0,2.5,10.0,120.5,44.12,33.92
2016,4,3,18,0,253.0,44.0,2.5,10.0,74.0,34.18,24.24
2016,4,3,18,15,126.5,22.0,2.45,10.0,37.0,17.19,6.08
2016,4,3,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
