Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,4,6,15,179.5,19.0,3.75,8.0,39.5,97.43,54.9
2016,4,4,6,30,359.0,38.0,3.8,8.0,79.0,204.11,160.48
2016,4,4,6,45,462.5,48.0,3.85,8.5,129.0,282.86,232.54
2016,4,4,7,0,566.0,58.0,3.9,9.0,179.0,372.31,311.93
2016,4,4,7,15,628.0,64.5,3.95,9.0,233.5,444.56,375.75
2016,4,4,7,30,690.0,71.0,4.0,9.0,288.0,521.67,441.44
2016,4,4,7,45,727.5,77.0,4.1,9.5,342.0,586.47,494.3
2016,4,4,8,0,765.0,83.0,4.2,10.0,396.0,649.46,543.85
2016,4,4,8,15,794.0,87.0,4.2,10.5,448.0,708.26,586.56
2016,4,4,8,30,823.0,91.0,4.2,11.0,500.0,766.85,628.02
2016,4,4,8,45,843.5,94.5,4.2,11.5,548.5,817.33,662.41
2016,4,4,9,0,864.0,98.0,4.2,12.0,597.0,866.27,695.03
2016,4,4,9,15,879.5,101.0,4.1,12.0,641.0,908.36,722.94
2016,4,4,9,30,895.0,104.0,4.0,12.0,685.0,947.99,748.82
2016,4,4,9,45,908.0,105.0,3.9,12.5,723.5,972.28,762.12
2016,4,4,10,0,921.0,106.0,3.8,13.0,762.0,1001.37,778.79
2016,4,4,10,15,929.0,108.0,3.75,13.0,793.0,1023.56,792.3
2016,4,4,10,30,937.0,110.0,3.7,13.0,824.0,1042.21,803.45
2016,4,4,10,45,940.5,112.0,3.65,13.5,847.5,1052.78,807.64
2016,4,4,11,0,944.0,114.0,3.6,14.0,871.0,1059.52,809.39
2016,4,4,11,15,947.0,115.0,3.5,14.0,887.0,1060.83,808.7
2016,4,4,11,30,950.0,116.0,3.4,14.0,903.0,1058.25,805.57
2016,4,4,11,45,946.0,119.5,3.35,14.5,909.5,1047.67,796.14
2016,4,4,12,0,942.0,123.0,3.3,15.0,916.0,1033.34,784.41
2016,4,4,12,15,941.5,123.0,3.35,15.0,915.5,1015.04,772.45
2016,4,4,12,30,941.0,123.0,3.4,15.0,915.0,993.15,758.13
2016,4,4,12,45,939.0,122.0,3.45,15.5,906.5,965.43,738.44
2016,4,4,13,0,937.0,121.0,3.5,16.0,898.0,934.43,716.55
2016,4,4,13,15,932.0,120.0,3.75,15.5,881.0,897.8,694.5
2016,4,4,13,30,927.0,119.0,4.0,15.0,864.0,858.39,669.96
2016,4,4,13,45,918.0,119.0,4.25,15.0,839.0,814.32,640.31
2016,4,4,14,0,909.0,119.0,4.5,15.0,814.0,768.16,609.15
2016,4,4,14,15,899.5,117.0,4.65,14.5,782.5,717.89,573.02
2016,4,4,14,30,890.0,115.0,4.8,14.0,751.0,666.09,534.06
2016,4,4,14,45,881.0,111.0,5.0,14.0,713.5,611.15,490.57
2016,4,4,15,0,872.0,107.0,5.2,14.0,676.0,554.71,444.41
2016,4,4,15,15,855.0,104.0,5.15,13.5,632.0,494.72,394.18
2016,4,4,15,30,838.0,101.0,5.1,13.0,588.0,435.08,342.67
2016,4,4,15,45,818.0,97.0,5.1,13.0,540.0,374.12,288.2
2016,4,4,16,0,798.0,93.0,5.1,13.0,492.0,314.44,233.82
2016,4,4,16,15,767.5,89.0,4.95,12.5,440.0,253.91,179.26
2016,4,4,16,30,737.0,85.0,4.8,12.0,388.0,192.78,125.64
2016,4,4,16,45,693.5,79.5,4.7,12.0,334.5,135.59,80.01
2016,4,4,17,0,650.0,74.0,4.6,12.0,281.0,83.59,47.74
2016,4,4,17,15,588.0,67.0,4.5,11.5,228.5,47.73,37.52
2016,4,4,17,30,526.0,60.0,4.4,11.0,176.0,44.51,34.56
2016,4,4,17,45,436.0,49.5,4.3,10.5,128.0,37.95,28.36
2016,4,4,18,0,346.0,39.0,4.2,10.0,80.0,31.04,21.56
2016,4,4,18,15,196.0,24.5,4.15,10.0,45.5,19.23,8.15
2016,4,4,18,30,46.0,10.0,4.1,10.0,11.0,9.53,0.0
2016,4,4,18,45,23.0,5.0,4.1,10.0,5.5,0.0,0.0
2016,4,4,19,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,5,5,45,34.0,5.0,2.35,6.5,5.5,0.0,0.0
2016,4,5,6,0,68.0,10.0,2.2,7.0,11.0,28.72,0.0
2016,4,5,6,15,228.5,23.5,2.15,7.5,47.0,120.99,75.73
2016,4,5,6,30,389.0,37.0,2.1,8.0,83.0,216.0,170.21
2016,4,5,6,45,485.5,45.5,2.05,9.0,132.5,291.65,238.53
2016,4,5,7,0,582.0,54.0,2.0,10.0,182.0,377.18,312.75
2016,4,5,7,15,639.5,60.0,1.95,10.5,235.0,447.08,372.25
2016,4,5,7,30,697.0,66.0,1.9,11.0,288.0,518.45,430.43
2016,4,5,7,45,732.5,71.5,1.9,11.5,341.0,581.83,479.96
2016,4,5,8,0,768.0,77.0,1.9,12.0,394.0,646.44,527.88
2016,4,5,8,15,795.5,80.5,1.95,12.5,445.0,703.55,567.72
2016,4,5,8,30,823.0,84.0,2.0,13.0,496.0,760.36,606.38
2016,4,5,8,45,840.0,88.0,2.05,13.5,543.5,808.49,637.92
2016,4,5,9,0,857.0,92.0,2.1,14.0,591.0,854.88,667.73
2016,4,5,9,15,872.0,94.5,2.05,14.5,634.0,888.33,687.09
2016,4,5,9,30,887.0,97.0,2.0,15.0,677.0,926.45,709.45
2016,4,5,9,45,896.5,99.5,2.0,15.5,714.0,956.8,726.73
2016,4,5,10,0,906.0,102.0,2.0,16.0,751.0,984.04,741.88
2016,4,5,10,15,914.0,103.5,1.9,16.0,781.5,1005.43,753.21
2016,4,5,10,30,922.0,105.0,1.8,16.0,812.0,1023.35,762.23
2016,4,5,10,45,928.0,106.0,1.75,16.5,835.5,1035.15,766.58
2016,4,5,11,0,934.0,107.0,1.7,17.0,859.0,1043.22,768.65
2016,4,5,11,15,937.0,107.5,1.65,17.0,875.0,1044.0,767.63
2016,4,5,11,30,940.0,108.0,1.6,17.0,891.0,1040.97,764.37
2016,4,5,11,45,942.5,108.0,1.55,17.5,899.0,1033.08,756.78
2016,4,5,12,0,945.0,108.0,1.5,18.0,907.0,1021.41,746.98
2016,4,5,12,15,944.5,108.0,1.5,18.0,906.5,1003.16,735.35
2016,4,5,12,30,944.0,108.0,1.5,18.0,906.0,981.32,721.56
2016,4,5,12,45,943.5,106.5,1.5,18.0,898.0,954.45,704.57
2016,4,5,13,0,943.0,105.0,1.5,18.0,890.0,924.22,685.41
2016,4,5,13,15,938.5,104.0,1.5,18.0,873.5,887.94,662.2
2016,4,5,13,30,934.0,103.0,1.5,18.0,857.0,848.83,636.98
2016,4,5,13,45,928.0,102.0,1.55,18.0,833.0,805.92,609.53
2016,4,5,14,0,922.0,101.0,1.6,18.0,809.0,760.68,580.07
2016,4,5,14,15,913.5,99.5,1.6,18.0,778.0,711.16,545.62
2016,4,5,14,30,905.0,98.0,1.6,18.0,747.0,659.96,507.98
2016,4,5,14,45,893.0,96.0,1.65,18.0,709.5,604.86,466.7
2016,4,5,15,0,881.0,94.0,1.7,18.0,672.0,548.94,423.38
2016,4,5,15,15,866.0,91.5,1.75,18.0,629.0,490.61,376.69
2016,4,5,15,30,851.0,89.0,1.8,18.0,586.0,429.87,326.55
2016,4,5,15,45,830.0,86.5,1.85,18.0,538.5,369.3,274.97
2016,4,5,16,0,809.0,84.0,1.9,18.0,491.0,310.09,223.19
2016,4,5,16,15,781.0,80.0,1.9,17.5,440.0,249.55,170.47
2016,4,5,16,30,753.0,76.0,1.9,17.0,389.0,191.78,121.06
2016,4,5,16,45,713.0,71.5,1.95,16.5,336.5,135.29,77.19
2016,4,5,17,0,673.0,67.0,2.0,16.0,284.0,79.56,42.59
2016,4,5,17,15,615.0,61.0,2.0,15.0,231.5,42.71,32.53
2016,4,5,17,30,557.0,55.0,2.0,14.0,179.0,40.08,30.22
2016,4,5,17,45,463.0,46.0,2.05,13.5,130.5,34.65,25.14
2016,4,5,18,0,369.0,37.0,2.1,13.0,82.0,28.99,19.58
2016,4,5,18,15,220.0,23.5,2.05,12.5,47.0,18.66,8.17
2016,4,5,18,30,71.0,10.0,2.0,12.0,12.0,9.53,0.0
2016,4,5,18,45,35.5,5.0,1.95,12.0,6.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,6,5,45,46.0,5.5,1.55,10.5,6.5,0.0,0.0
2016,4,6,6,0,92.0,11.0,1.6,11.0,13.0,36.69,0.0
2016,4,6,6,15,248.0,24.0,1.65,11.5,50.0,130.12,85.2
2016,4,6,6,30,404.0,37.0,1.7,12.0,87.0,222.99,173.74
2016,4,6,6,45,495.5,46.0,1.75,12.5,137.0,297.98,240.68
2016,4,6,7,0,587.0,55.0,1.8,13.0,187.0,382.34,313.35
2016,4,6,7,15,645.0,61.5,1.75,13.0,241.0,453.52,373.48
2016,4,6,7,30,703.0,68.0,1.7,13.0,295.0,529.18,434.69
2016,4,6,7,45,742.0,73.0,1.7,13.5,349.0,591.56,482.71
2016,4,6,8,0,781.0,78.0,1.7,14.0,403.0,658.51,531.5
2016,4,6,8,15,808.5,81.5,1.65,14.5,455.5,716.16,570.21
2016,4,6,8,30,836.0,85.0,1.6,15.0,508.0,773.48,607.5
2016,4,6,8,45,856.0,88.5,1.6,16.0,556.5,823.92,638.2
2016,4,6,9,0,876.0,92.0,1.6,17.0,605.0,872.75,667.03
2016,4,6,9,15,891.0,94.5,1.6,17.0,649.0,906.72,687.74
2016,4,6,9,30,906.0,97.0,1.6,17.0,693.0,945.28,711.5
2016,4,6,9,45,917.0,98.5,1.65,17.5,731.0,976.24,729.32
2016,4,6,10,0,928.0,100.0,1.7,18.0,769.0,1004.1,745.11
2016,4,6,10,15,936.5,101.5,1.7,18.5,800.0,1026.24,756.46
2016,4,6,10,30,945.0,103.0,1.7,19.0,831.0,1044.84,765.59
2016,4,6,10,45,950.5,104.0,1.7,19.5,855.5,1056.25,770.23
2016,4,6,11,0,956.0,105.0,1.7,20.0,880.0,1063.84,772.64
2016,4,6,11,15,959.5,106.0,1.7,20.0,896.0,1065.58,773.0
2016,4,6,11,30,963.0,107.0,1.7,20.0,912.0,1063.4,771.1
2016,4,6,11,45,964.5,107.0,1.7,20.5,920.0,1054.28,763.55
2016,4,6,12,0,966.0,107.0,1.7,21.0,928.0,1041.3,753.79
2016,4,6,12,15,965.5,107.0,1.65,21.0,927.5,1022.64,741.3
2016,4,6,12,30,965.0,107.0,1.6,21.0,927.0,1000.31,726.64
2016,4,6,12,45,966.0,104.5,1.6,21.5,919.0,973.2,708.38
2016,4,6,13,0,967.0,102.0,1.6,22.0,911.0,942.58,687.95
2016,4,6,13,15,963.0,101.5,1.5,22.0,894.5,906.44,663.97
2016,4,6,13,30,959.0,101.0,1.4,22.0,878.0,867.35,638.06
2016,4,6,13,45,951.5,100.5,1.35,22.5,853.0,822.83,607.92
2016,4,6,14,0,944.0,100.0,1.3,23.0,828.0,776.02,576.17
2016,4,6,14,15,935.5,98.5,1.2,23.0,796.5,725.51,541.33
2016,4,6,14,30,927.0,97.0,1.1,23.0,765.0,673.27,503.32
2016,4,6,14,45,914.0,95.5,1.05,23.0,726.5,616.98,461.96
2016,4,6,15,0,901.0,94.0,1.0,23.0,688.0,559.91,418.82
2016,4,6,15,15,885.5,92.0,0.9,23.0,644.0,500.73,372.44
2016,4,6,15,30,870.0,90.0,0.8,23.0,600.0,439.12,322.93
2016,4,6,15,45,847.5,87.5,0.7,23.5,551.5,376.93,271.13
2016,4,6,16,0,825.0,85.0,0.6,24.0,503.0,316.25,219.57
2016,4,6,16,15,797.5,81.5,0.5,23.5,451.5,255.31,168.48
2016,4,6,16,30,770.0,78.0,0.4,23.0,400.0,197.07,120.48
2016,4,6,16,45,727.5,73.5,0.35,22.5,346.0,139.26,77.27
2016,4,6,17,0,685.0,69.0,0.3,22.0,292.0,82.37,43.03
2016,4,6,17,15,627.0,63.0,0.3,21.5,238.5,44.21,32.93
2016,4,6,17,30,569.0,57.0,0.3,21.0,185.0,41.65,30.74
2016,4,6,17,45,470.5,48.0,0.3,20.5,135.5,36.29,25.86
2016,4,6,18,0,372.0,39.0,0.3,20.0,86.0,30.71,20.51
2016,4,6,18,15,186.0,26.0,0.25,20.0,49.5,20.35,9.51
2016,4,6,18,30,0.0,13.0,0.2,20.0,13.0,12.39,0.0
2016,4,6,18,45,0.0,6.5,0.2,20.0,6.5,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,7,5,45,24.5,6.0,1.45,9.5,6.5,0.0,0.0
2016,4,7,6,0,49.0,12.0,1.4,10.0,13.0,25.53,0.0
2016,4,7,6,15,174.5,28.5,1.45,10.5,48.5,110.57,75.53
2016,4,7,6,30,300.0,45.0,1.5,11.0,84.0,189.88,149.22
2016,4,7,6,45,391.0,57.0,1.55,11.5,132.0,263.36,214.11
2016,4,7,7,0,482.0,69.0,1.6,12.0,180.0,345.73,284.87
2016,4,7,7,15,388.0,98.5,1.6,12.0,202.0,349.7,289.93
2016,4,7,7,30,294.0,128.0,1.6,12.0,224.0,335.57,278.71
2016,4,7,7,45,330.5,140.5,1.6,12.5,266.0,386.72,320.09
2016,4,7,8,0,367.0,153.0,1.6,13.0,308.0,452.33,370.93
2016,4,7,8,15,321.5,183.5,1.55,13.0,331.5,456.51,371.93
2016,4,7,8,30,276.0,214.0,1.5,13.0,355.0,467.43,377.92
2016,4,7,8,45,138.0,180.5,1.5,13.5,251.0,310.28,251.64
2016,4,7,9,0,0.0,147.0,1.5,14.0,147.0,140.13,110.41
2016,4,7,9,15,127.0,226.0,1.45,14.0,310.0,357.8,288.07
2016,4,7,9,30,254.0,305.0,1.4,14.0,473.0,579.09,454.9
2016,4,7,9,45,162.0,317.5,1.4,14.5,427.5,496.57,387.98
2016,4,7,10,0,70.0,330.0,1.4,15.0,382.0,409.45,319.13
2016,4,7,10,15,76.5,348.5,1.35,15.0,406.5,435.02,338.24
2016,4,7,10,30,83.0,367.0,1.3,15.0,431.0,460.29,356.19
2016,4,7,10,45,110.0,386.5,1.3,15.0,474.0,506.44,390.22
2016,4,7,11,0,137.0,406.0,1.3,15.0,517.0,565.65,432.82
2016,4,7,11,15,236.0,400.5,1.3,15.0,596.5,653.88,497.85
2016,4,7,11,30,335.0,395.0,1.3,15.0,676.0,752.95,567.98
2016,4,7,11,45,339.5,395.0,1.3,15.0,682.0,750.3,564.87
2016,4,7,12,0,344.0,395.0,1.3,15.0,688.0,746.0,561.83
2016,4,7,12,15,405.5,371.5,1.3,14.5,717.0,769.23,580.62
2016,4,7,12,30,467.0,348.0,1.3,14.0,746.0,797.34,602.14
2016,4,7,12,45,433.0,358.0,1.3,14.0,724.5,760.29,575.42
2016,4,7,13,0,399.0,368.0,1.3,14.0,703.0,717.08,545.08
2016,4,7,13,15,446.5,342.0,1.3,14.0,710.0,719.53,548.49
2016,4,7,13,30,494.0,316.0,1.3,14.0,717.0,711.58,544.13
2016,4,7,13,45,430.0,330.5,1.35,14.0,673.0,652.7,501.56
2016,4,7,14,0,366.0,345.0,1.4,14.0,629.0,594.34,459.17
2016,4,7,14,15,277.5,347.5,1.35,13.5,558.0,516.5,401.69
2016,4,7,14,30,189.0,350.0,1.3,13.0,487.0,444.0,347.32
2016,4,7,14,45,378.0,279.5,1.3,13.0,535.5,476.25,374.31
2016,4,7,15,0,567.0,209.0,1.3,13.0,584.0,488.61,383.37
2016,4,7,15,15,605.5,180.5,1.25,12.5,558.0,447.91,350.52
2016,4,7,15,30,644.0,152.0,1.2,12.0,532.0,400.88,311.54
2016,4,7,15,45,583.5,155.0,1.2,12.0,478.0,342.15,262.68
2016,4,7,16,0,523.0,158.0,1.2,12.0,424.0,288.39,217.53
2016,4,7,16,15,449.0,154.5,1.15,11.5,366.5,233.29,172.42
2016,4,7,16,30,375.0,151.0,1.1,11.0,309.0,186.63,135.43
2016,4,7,16,45,336.5,139.5,1.1,11.0,267.0,149.78,107.03
2016,4,7,17,0,298.0,128.0,1.1,11.0,225.0,114.13,83.33
2016,4,7,17,15,265.5,108.0,1.05,10.5,183.5,82.09,68.49
2016,4,7,17,30,233.0,88.0,1.0,10.0,142.0,68.17,56.03
2016,4,7,17,45,184.5,68.5,0.95,10.0,104.0,54.04,42.94
2016,4,7,18,0,136.0,49.0,0.9,10.0,66.0,39.41,29.15
2016,4,7,18,15,68.0,29.5,0.85,10.0,38.0,24.26,13.54
2016,4,7,18,30,0.0,10.0,0.8,10.0,10.0,9.53,0.0
2016,4,7,18,45,0.0,5.0,0.75,10.0,5.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,6.0,0.75,9.5,6.0,5.72,0.0
2016,4,8,6,0,0.0,12.0,0.8,10.0,12.0,11.44,0.0
2016,4,8,6,15,59.5,30.5,0.85,10.0,38.5,59.77,40.32
2016,4,8,6,30,119.0,49.0,0.9,10.0,65.0,114.4,89.68
2016,4,8,6,45,157.0,69.5,0.95,10.5,100.5,161.87,131.73
2016,4,8,7,0,195.0,90.0,1.0,11.0,136.0,212.94,176.07
2016,4,8,7,15,226.5,108.0,0.95,11.0,174.0,260.68,216.78
2016,4,8,7,30,258.0,126.0,0.9,11.0,212.0,311.17,258.52
2016,4,8,7,45,214.5,153.0,0.9,11.5,232.5,325.18,268.15
2016,4,8,8,0,171.0,180.0,0.9,12.0,253.0,323.32,264.78
2016,4,8,8,15,108.5,194.5,0.85,12.0,243.0,298.01,242.41
2016,4,8,8,30,46.0,209.0,0.8,12.0,233.0,255.62,206.25
2016,4,8,8,45,51.5,231.5,0.8,12.5,260.5,285.21,229.0
2016,4,8,9,0,57.0,254.0,0.8,13.0,288.0,314.94,251.02
2016,4,8,9,15,169.0,278.0,0.8,13.0,389.0,454.5,359.94
2016,4,8,9,30,281.0,302.0,0.8,13.0,490.0,600.38,467.3
2016,4,8,9,45,253.5,325.5,0.8,13.5,502.0,605.29,466.26
2016,4,8,10,0,226.0,349.0,0.8,14.0,514.0,593.64,455.34
2016,4,8,10,15,240.5,362.5,0.85,14.0,544.5,623.45,476.6
2016,4,8,10,30,255.0,376.0,0.9,14.0,575.0,666.47,506.25
2016,4,8,10,45,340.5,359.5,0.95,14.5,633.0,731.36,552.3
2016,4,8,11,0,426.0,343.0,1.0,15.0,691.0,807.55,604.41
2016,4,8,11,15,467.0,338.0,1.0,14.5,726.5,839.03,626.14
2016,4,8,11,30,508.0,333.0,1.0,14.0,762.0,868.02,646.7
2016,4,8,11,45,412.5,372.0,1.05,14.0,722.5,796.83,596.4
2016,4,8,12,0,317.0,411.0,1.1,14.0,683.0,736.79,553.72
2016,4,8,12,15,203.0,415.0,1.1,14.0,589.0,613.87,465.83
2016,4,8,12,30,89.0,419.0,1.1,14.0,495.0,495.99,379.04
2016,4,8,12,45,177.0,417.0,1.15,14.0,567.0,575.78,440.63
2016,4,8,13,0,265.0,415.0,1.2,14.0,639.0,647.99,493.75
2016,4,8,13,15,386.0,365.0,1.2,14.0,684.0,686.02,523.28
2016,4,8,13,30,507.0,315.0,1.2,14.0,729.0,721.01,550.22
2016,4,8,13,45,526.5,297.0,1.2,14.0,716.5,694.24,531.51
2016,4,8,14,0,546.0,279.0,1.2,14.0,704.0,664.61,511.09
2016,4,8,14,15,422.5,307.0,1.2,14.0,628.0,578.6,447.17
2016,4,8,14,30,299.0,335.0,1.2,14.0,552.0,500.5,388.5
2016,4,8,14,45,304.5,315.0,1.25,14.0,526.5,466.12,363.61
2016,4,8,15,0,310.0,295.0,1.3,14.0,501.0,430.89,337.03
2016,4,8,15,15,232.5,283.5,1.3,13.5,433.0,364.01,285.93
2016,4,8,15,30,155.0,272.0,1.3,13.0,365.0,305.35,240.94
2016,4,8,15,45,210.0,244.5,1.3,13.0,358.5,288.89,226.8
2016,4,8,16,0,265.0,217.0,1.3,13.0,352.0,263.9,204.39
2016,4,8,16,15,149.5,190.5,1.25,12.5,265.0,198.29,154.32
2016,4,8,16,30,34.0,164.0,1.2,12.0,178.0,147.82,117.76
2016,4,8,16,45,26.0,143.5,1.2,12.0,153.5,125.71,100.19
2016,4,8,17,0,18.0,123.0,1.2,12.0,129.0,108.6,86.71
2016,4,8,17,15,10.0,101.5,1.15,11.5,105.0,88.64,74.07
2016,4,8,17,30,2.0,80.0,1.1,11.0,81.0,70.63,58.01
2016,4,8,17,45,1.0,58.5,1.05,11.0,59.0,52.42,41.36
2016,4,8,18,0,0.0,37.0,1.0,11.0,37.0,33.93,24.28
2016,4,8,18,15,0.0,21.0,0.95,11.0,21.0,19.5,10.02
2016,4,8,18,30,0.0,5.0,0.9,11.0,5.0,4.77,0.0
2016,4,8,18,45,0.0,2.5,0.85,11.0,2.5,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.5,1.35,10.0,0.5,0.48,0.0
2016,4,9,6,0,0.0,1.0,1.4,10.0,1.0,0.92,0.0
2016,4,9,6,15,0.0,4.5,1.35,10.0,4.5,4.16,0.0
2016,4,9,6,30,0.0,8.0,1.3,10.0,8.0,7.4,0.66
2016,4,9,6,45,0.0,12.0,1.3,10.0,12.0,11.11,3.99
2016,4,9,7,0,0.0,16.0,1.3,10.0,16.0,14.82,7.3
2016,4,9,7,15,0.0,21.0,1.25,10.0,21.0,19.47,11.39
2016,4,9,7,30,0.0,26.0,1.2,10.0,26.0,24.12,15.43
2016,4,9,7,45,0.5,82.5,1.2,10.5,83.0,77.74,61.52
2016,4,9,8,0,1.0,139.0,1.2,11.0,140.0,136.02,110.21
2016,4,9,8,15,4.0,154.5,1.2,11.0,157.0,153.33,124.13
2016,4,9,8,30,7.0,170.0,1.2,11.0,174.0,170.89,138.22
2016,4,9,8,45,3.5,90.5,1.2,11.0,92.5,87.24,68.42
2016,4,9,9,0,0.0,11.0,1.2,11.0,11.0,10.22,3.08
2016,4,9,9,15,0.0,25.0,1.2,11.0,25.0,23.25,14.19
2016,4,9,9,30,0.0,39.0,1.2,11.0,39.0,36.3,25.2
2016,4,9,9,45,0.0,80.0,1.2,11.0,80.0,74.6,57.25
2016,4,9,10,0,0.0,121.0,1.2,11.0,121.0,113.68,89.39
2016,4,9,10,15,0.0,78.0,1.15,11.0,78.0,72.78,55.38
2016,4,9,10,30,0.0,35.0,1.1,11.0,35.0,32.62,21.85
2016,4,9,10,45,3.5,114.0,1.1,11.0,117.5,110.39,86.56
2016,4,9,11,0,7.0,193.0,1.1,11.0,200.0,190.28,151.03
2016,4,9,11,15,3.5,132.5,1.1,11.0,136.0,128.09,100.41
2016,4,9,11,30,0.0,72.0,1.1,11.0,72.0,67.25,50.48
2016,4,9,11,45,0.0,103.0,1.1,11.5,103.0,96.47,74.49
2016,4,9,12,0,0.0,134.0,1.1,12.0,134.0,125.91,98.2
2016,4,9,12,15,0.0,134.0,1.1,12.0,134.0,125.84,98.05
2016,4,9,12,30,0.0,134.0,1.1,12.0,134.0,125.76,97.99
2016,4,9,12,45,0.0,125.0,1.15,12.0,125.0,117.15,91.06
2016,4,9,13,0,0.0,116.0,1.2,12.0,116.0,108.59,84.17
2016,4,9,13,15,0.0,107.5,1.2,12.0,107.5,100.53,77.67
2016,4,9,13,30,0.0,99.0,1.2,12.0,99.0,92.51,71.19
2016,4,9,13,45,0.0,120.5,1.2,12.0,121.0,112.6,87.73
2016,4,9,14,0,0.0,142.0,1.2,12.0,143.0,132.6,104.08
2016,4,9,14,15,3.0,165.0,1.2,12.0,167.5,155.85,123.11
2016,4,9,14,30,6.0,188.0,1.2,12.0,192.0,178.57,141.6
2016,4,9,14,45,3.0,117.5,1.2,12.0,119.5,111.18,87.01
2016,4,9,15,0,0.0,47.0,1.2,12.0,47.0,43.76,31.29
2016,4,9,15,15,0.0,37.0,1.2,12.0,37.0,34.43,23.56
2016,4,9,15,30,0.0,27.0,1.2,12.0,27.0,25.1,15.74
2016,4,9,15,45,0.0,63.0,1.2,12.0,63.0,58.64,44.25
2016,4,9,16,0,0.0,99.0,1.2,12.0,99.0,91.89,72.35
2016,4,9,16,15,8.0,126.5,1.15,11.5,130.0,117.63,93.96
2016,4,9,16,30,16.0,154.0,1.1,11.0,161.0,140.33,112.95
2016,4,9,16,45,10.5,134.5,1.1,11.0,139.0,120.71,97.04
2016,4,9,17,0,5.0,115.0,1.1,11.0,117.0,101.94,81.78
2016,4,9,17,15,2.5,95.0,1.05,11.0,96.0,83.88,69.98
2016,4,9,17,30,0.0,75.0,1.0,11.0,75.0,66.91,54.72
2016,4,9,17,45,0.0,55.5,0.95,11.0,55.5,50.15,39.38
2016,4,9,18,0,0.0,36.0,0.9,11.0,36.0,33.17,23.67
2016,4,9,18,15,0.0,21.0,0.85,10.5,21.0,19.49,10.3
2016,4,9,18,30,0.0,6.0,0.8,10.0,6.0,5.72,0.0
2016,4,9,18,45,0.0,3.0,0.8,10.0,3.0,2.86,0.0
2016,4,9,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,3.5,1.65,8.5,3.5,3.34,0.0
2016,4,10,6,0,0.0,7.0,1.7,9.0,7.0,6.48,0.0
2016,4,10,6,15,0.0,20.5,1.7,9.0,20.5,19.02,9.84
2016,4,10,6,30,0.0,34.0,1.7,9.0,34.0,31.58,21.39
2016,4,10,6,45,0.0,51.0,1.75,9.5,51.0,48.39,36.25
2016,4,10,7,0,0.0,68.0,1.8,10.0,68.0,65.22,50.96
2016,4,10,7,15,0.0,86.5,1.8,10.0,86.5,83.59,66.82
2016,4,10,7,30,0.0,105.0,1.8,10.0,105.0,101.88,82.34
2016,4,10,7,45,0.0,83.5,1.8,10.5,83.5,78.36,61.91
2016,4,10,8,0,0.0,62.0,1.8,11.0,62.0,57.67,43.98
2016,4,10,8,15,0.0,101.5,1.8,11.0,101.5,95.54,75.94
2016,4,10,8,30,0.0,141.0,1.8,11.0,141.0,135.0,108.61
2016,4,10,8,45,3.5,165.5,1.8,11.5,167.5,162.31,130.62
2016,4,10,9,0,7.0,190.0,1.8,12.0,194.0,189.87,152.51
2016,4,10,9,15,6.5,191.5,1.85,12.0,195.5,190.32,152.39
2016,4,10,9,30,6.0,193.0,1.9,12.0,197.0,190.89,152.48
2016,4,10,9,45,22.0,249.5,1.95,12.0,265.5,263.17,210.62
2016,4,10,10,0,38.0,306.0,2.0,12.0,334.0,351.22,279.45
2016,4,10,10,15,31.0,302.0,2.05,12.0,325.5,338.74,268.69
2016,4,10,10,30,24.0,298.0,2.1,12.0,317.0,313.05,248.21
2016,4,10,10,45,14.0,231.5,2.15,12.5,242.5,235.46,186.48
2016,4,10,11,0,4.0,165.0,2.2,13.0,168.0,160.0,125.66
2016,4,10,11,15,7.0,193.0,2.25,13.0,199.0,190.02,149.93
2016,4,10,11,30,10.0,221.0,2.3,13.0,230.0,220.01,173.74
2016,4,10,11,45,15.5,267.5,2.4,13.0,281.0,270.45,213.54
2016,4,10,12,0,21.0,314.0,2.5,13.0,332.0,320.7,252.65
2016,4,10,12,15,19.0,303.5,2.55,12.5,320.0,307.34,242.5
2016,4,10,12,30,17.0,293.0,2.6,12.0,308.0,294.12,232.66
2016,4,10,12,45,14.0,259.0,2.7,12.0,271.5,257.49,203.99
2016,4,10,13,0,11.0,225.0,2.8,12.0,235.0,221.45,175.56
2016,4,10,13,15,10.5,222.5,2.8,12.0,231.5,217.88,172.88
2016,4,10,13,30,10.0,220.0,2.8,12.0,228.0,214.32,170.15
2016,4,10,13,45,9.5,214.0,2.85,12.0,221.5,207.48,164.84
2016,4,10,14,0,9.0,208.0,2.9,12.0,215.0,200.67,159.57
2016,4,10,14,15,4.5,165.5,2.85,11.5,169.0,157.32,124.84
2016,4,10,14,30,0.0,123.0,2.8,11.0,123.0,114.66,90.22
2016,4,10,14,45,17.5,197.0,2.8,11.0,208.5,192.66,154.7
2016,4,10,15,0,35.0,271.0,2.8,11.0,294.0,266.08,214.11
2016,4,10,15,15,26.0,242.0,2.8,11.0,259.0,233.53,187.97
2016,4,10,15,30,17.0,213.0,2.8,11.0,224.0,201.42,162.32
2016,4,10,15,45,8.5,127.5,2.8,11.0,133.0,120.81,96.31
2016,4,10,16,0,0.0,42.0,2.8,11.0,42.0,39.04,27.79
2016,4,10,16,15,0.0,46.0,2.75,10.5,46.0,42.76,31.19
2016,4,10,16,30,0.0,50.0,2.7,10.0,50.0,46.47,34.58
2016,4,10,16,45,0.0,43.5,2.7,10.0,43.5,40.41,29.45
2016,4,10,17,0,0.0,37.0,2.7,10.0,37.0,34.35,24.28
2016,4,10,17,15,0.0,30.0,2.65,10.0,30.0,27.83,19.74
2016,4,10,17,30,0.0,23.0,2.6,10.0,23.0,21.32,13.78
2016,4,10,17,45,0.0,17.0,2.55,10.0,17.0,15.75,8.6
2016,4,10,18,0,0.0,11.0,2.5,10.0,11.0,10.18,3.4
2016,4,10,18,15,0.0,6.5,2.45,9.5,6.5,6.01,0.0
2016,4,10,18,30,0.0,2.0,2.4,9.0,2.0,1.85,0.0
2016,4,10,18,45,0.0,1.0,2.35,9.0,1.0,0.95,0.0
2016,4,10,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,11,5,45,65.0,9.5,0.45,8.5,12.5,24.83,0.0
2016,4,11,6,0,130.0,19.0,0.4,9.0,25.0,69.74,10.94
2016,4,11,6,15,257.0,32.0,0.3,9.0,63.5,146.31,108.89
2016,4,11,6,30,384.0,45.0,0.2,9.0,102.0,228.44,181.33
2016,4,11,6,45,465.0,54.0,0.15,9.5,150.5,298.79,242.11
2016,4,11,7,0,546.0,63.0,0.1,10.0,199.0,377.16,307.12
2016,4,11,7,15,273.0,68.5,0.1,10.0,136.5,249.67,206.1
2016,4,11,7,30,0.0,74.0,0.1,10.0,74.0,69.25,53.71
2016,4,11,7,45,0.0,98.5,0.15,10.5,98.5,93.6,74.74
2016,4,11,8,0,0.0,123.0,0.2,11.0,123.0,118.07,94.7
2016,4,11,8,15,4.0,149.5,0.25,11.5,151.5,147.72,118.64
2016,4,11,8,30,8.0,176.0,0.3,12.0,180.0,177.71,142.36
2016,4,11,8,45,12.0,195.5,0.35,12.5,202.5,200.56,159.97
2016,4,11,9,0,16.0,215.0,0.4,13.0,225.0,223.62,177.56
2016,4,11,9,15,17.0,229.0,0.45,13.0,240.0,238.41,188.68
2016,4,11,9,30,18.0,243.0,0.5,13.0,255.0,253.21,199.82
2016,4,11,9,45,25.5,271.0,0.55,13.0,289.0,288.66,227.1
2016,4,11,10,0,33.0,299.0,0.6,13.0,323.0,338.45,264.74
2016,4,11,10,15,40.0,322.0,0.6,13.0,353.0,369.12,287.18
2016,4,11,10,30,47.0,345.0,0.6,13.0,383.0,399.6,309.37
2016,4,11,10,45,29.5,294.5,0.65,13.5,319.0,326.44,253.33
2016,4,11,11,0,12.0,244.0,0.7,14.0,255.0,245.44,190.95
2016,4,11,11,15,15.0,270.5,0.7,14.0,284.0,274.21,213.45
2016,4,11,11,30,18.0,297.0,0.7,14.0,313.0,302.8,234.96
2016,4,11,11,45,22.0,316.5,0.75,14.0,335.5,325.15,251.82
2016,4,11,12,0,26.0,336.0,0.8,14.0,358.0,357.86,276.36
2016,4,11,12,15,20.0,299.5,0.85,14.0,316.5,304.29,235.84
2016,4,11,12,30,14.0,263.0,0.9,14.0,275.0,262.2,203.99
2016,4,11,12,45,13.0,253.5,0.95,14.0,264.5,251.27,195.9
2016,4,11,13,0,12.0,244.0,1.0,14.0,254.0,240.42,187.68
2016,4,11,13,15,7.5,199.0,1.05,13.5,205.5,193.09,151.06
2016,4,11,13,30,3.0,154.0,1.1,13.0,157.0,146.54,114.46
2016,4,11,13,45,2.0,152.0,1.15,13.0,154.0,143.61,112.35
2016,4,11,14,0,1.0,150.0,1.2,13.0,151.0,140.77,110.19
2016,4,11,14,15,0.5,145.0,1.2,13.0,145.5,135.56,106.14
2016,4,11,14,30,0.0,140.0,1.2,13.0,140.0,130.41,102.16
2016,4,11,14,45,0.0,128.5,1.25,13.0,128.5,119.62,93.6
2016,4,11,15,0,0.0,117.0,1.3,13.0,117.0,108.9,85.06
2016,4,11,15,15,0.0,132.5,1.3,12.5,132.5,122.93,97.01
2016,4,11,15,30,0.0,148.0,1.3,12.0,148.0,136.63,108.7
2016,4,11,15,45,0.0,136.0,1.35,12.0,136.0,125.41,99.76
2016,4,11,16,0,0.0,124.0,1.4,12.0,124.0,114.24,90.85
2016,4,11,16,15,0.0,85.0,1.4,11.5,85.0,79.12,61.87
2016,4,11,16,30,0.0,46.0,1.4,11.0,46.0,42.75,31.22
2016,4,11,16,45,0.0,40.0,1.45,11.0,40.0,37.15,26.54
2016,4,11,17,0,0.0,34.0,1.5,11.0,34.0,31.56,21.78
2016,4,11,17,15,240.5,52.0,1.55,10.5,110.0,36.42,27.52
2016,4,11,17,30,481.0,70.0,1.6,10.0,186.0,51.92,41.54
2016,4,11,17,45,398.5,59.0,1.65,10.0,139.0,45.29,35.23
2016,4,11,18,0,316.0,48.0,1.7,10.0,92.0,36.84,27.1
2016,4,11,18,15,195.5,32.0,1.7,10.0,55.5,24.96,15.25
2016,4,11,18,30,75.0,16.0,1.7,10.0,19.0,12.6,0.0
2016,4,11,18,45,37.5,8.0,1.75,10.0,9.5,7.63,0.0
2016,4,11,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,12,5,45,56.0,10.0,2.8,8.5,13.0,23.25,0.0
2016,4,12,6,0,112.0,20.0,2.9,9.0,26.0,66.54,20.97
2016,4,12,6,15,227.0,35.0,2.95,9.0,64.0,137.99,104.28
2016,4,12,6,30,342.0,50.0,3.0,9.0,102.0,215.61,174.2
2016,4,12,6,45,429.5,59.0,3.1,9.5,150.5,288.64,239.48
2016,4,12,7,0,517.0,68.0,3.2,10.0,199.0,368.83,309.42
2016,4,12,7,15,326.0,105.0,3.25,10.0,194.5,324.95,273.89
2016,4,12,7,30,135.0,142.0,3.3,10.0,190.0,244.74,205.27
2016,4,12,7,45,72.0,147.5,3.35,10.5,173.5,202.67,168.6
2016,4,12,8,0,9.0,153.0,3.4,11.0,157.0,156.22,127.39
2016,4,12,8,15,27.0,184.5,3.45,11.5,198.5,212.43,173.97
2016,4,12,8,30,45.0,216.0,3.5,12.0,240.0,261.72,213.8
2016,4,12,8,45,429.0,160.0,3.55,12.5,420.5,556.16,457.59
2016,4,12,9,0,813.0,104.0,3.6,13.0,601.0,841.13,671.38
2016,4,12,9,15,563.0,203.5,3.65,13.0,559.0,750.68,599.94
2016,4,12,9,30,313.0,303.0,3.7,13.0,517.0,631.18,503.02
2016,4,12,9,45,304.5,323.5,3.8,13.5,540.5,651.0,516.39
2016,4,12,10,0,296.0,344.0,3.9,14.0,564.0,668.98,527.5
2016,4,12,10,15,296.0,359.0,3.95,14.0,587.0,687.35,540.07
2016,4,12,10,30,296.0,374.0,4.0,14.0,610.0,704.22,551.54
2016,4,12,10,45,303.5,380.0,4.05,14.0,627.5,717.14,560.57
2016,4,12,11,0,311.0,386.0,4.1,14.0,645.0,728.65,568.63
2016,4,12,11,15,608.5,255.0,4.1,14.0,772.5,896.19,698.42
2016,4,12,11,30,906.0,124.0,4.1,14.0,900.0,1030.62,792.15
2016,4,12,11,45,911.0,122.5,4.15,14.0,909.0,1023.41,786.06
2016,4,12,12,0,916.0,121.0,4.2,14.0,918.0,1012.52,778.71
2016,4,12,12,15,916.5,121.5,4.2,14.0,918.5,995.76,767.11
2016,4,12,12,30,917.0,122.0,4.2,14.0,919.0,975.51,753.21
2016,4,12,12,45,890.0,136.5,4.25,14.0,904.5,941.09,729.68
2016,4,12,13,0,863.0,151.0,4.3,14.0,890.0,910.41,709.0
2016,4,12,13,15,859.5,150.0,4.25,13.5,874.0,876.12,686.14
2016,4,12,13,30,856.0,149.0,4.2,13.0,858.0,839.22,661.26
2016,4,12,13,45,667.0,226.5,4.2,13.0,769.5,735.73,583.24
2016,4,12,14,0,478.0,304.0,4.2,13.0,681.0,639.3,507.34
2016,4,12,14,15,527.5,273.5,4.2,12.5,675.0,618.43,493.67
2016,4,12,14,30,577.0,243.0,4.2,12.0,669.0,592.13,474.73
2016,4,12,14,45,513.0,250.5,4.2,12.0,615.5,529.17,424.51
2016,4,12,15,0,449.0,258.0,4.2,12.0,562.0,471.28,377.8
2016,4,12,15,15,376.0,259.0,4.1,12.0,502.5,409.47,327.52
2016,4,12,15,30,303.0,260.0,4.0,12.0,443.0,355.02,283.03
2016,4,12,15,45,257.5,244.0,3.95,12.0,391.0,303.67,241.01
2016,4,12,16,0,212.0,228.0,3.9,12.0,339.0,260.0,205.26
2016,4,12,16,15,368.0,177.5,3.8,11.5,347.0,237.11,180.19
2016,4,12,16,30,524.0,127.0,3.7,11.0,355.0,194.86,136.89
2016,4,12,16,45,467.0,124.5,3.65,10.5,308.5,150.76,102.62
2016,4,12,17,0,410.0,122.0,3.6,10.0,262.0,113.27,78.93
2016,4,12,17,15,368.0,106.0,3.55,9.5,216.0,76.27,63.63
2016,4,12,17,30,326.0,90.0,3.5,9.0,170.0,66.28,54.65
2016,4,12,17,45,256.0,73.0,3.45,9.0,126.5,54.92,44.05
2016,4,12,18,0,186.0,56.0,3.4,9.0,83.0,44.74,34.25
2016,4,12,18,15,93.0,36.5,3.3,9.0,50.0,29.73,19.51
2016,4,12,18,30,0.0,17.0,3.2,9.0,17.0,15.61,0.0
2016,4,12,18,45,0.0,8.5,3.15,9.0,8.5,8.1,0.0
2016,4,12,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,13,5,45,61.0,11.5,1.95,7.5,15.0,26.05,0.0
2016,4,13,6,0,122.0,23.0,2.0,8.0,30.0,74.57,32.7
2016,4,13,6,15,243.0,38.0,2.0,8.0,70.0,147.88,113.18
2016,4,13,6,30,364.0,53.0,2.0,8.0,110.0,229.11,185.82
2016,4,13,6,45,447.0,63.0,2.05,8.5,160.0,302.17,250.82
2016,4,13,7,0,530.0,73.0,2.1,9.0,210.0,382.33,320.07
2016,4,13,7,15,583.5,80.5,2.1,9.5,262.5,450.19,376.97
2016,4,13,7,30,637.0,88.0,2.1,10.0,315.0,521.98,434.83
2016,4,13,7,45,679.5,92.5,2.15,10.5,368.0,586.32,484.98
2016,4,13,8,0,722.0,97.0,2.2,11.0,421.0,652.56,534.85
2016,4,13,8,15,749.0,101.5,2.15,11.0,471.0,708.46,574.32
2016,4,13,8,30,776.0,106.0,2.1,11.0,521.0,760.53,610.11
2016,4,13,8,45,797.0,109.0,2.05,11.5,568.0,808.92,641.31
2016,4,13,9,0,818.0,112.0,2.0,12.0,615.0,855.87,670.79
2016,4,13,9,15,833.0,114.5,1.95,12.0,657.0,895.14,695.55
2016,4,13,9,30,848.0,117.0,1.9,12.0,699.0,932.06,718.43
2016,4,13,9,45,863.5,117.5,1.85,12.5,736.5,964.57,736.71
2016,4,13,10,0,879.0,118.0,1.8,13.0,774.0,985.79,747.21
2016,4,13,10,15,887.5,119.5,1.75,13.0,804.5,1006.64,758.94
2016,4,13,10,30,896.0,121.0,1.7,13.0,835.0,1024.14,768.44
2016,4,13,10,45,897.5,124.5,1.7,13.0,857.0,1033.35,773.36
2016,4,13,11,0,899.0,128.0,1.7,13.0,879.0,1038.88,776.11
2016,4,13,11,15,903.0,129.0,1.65,13.0,894.5,1040.55,775.73
2016,4,13,11,30,907.0,130.0,1.6,13.0,910.0,1038.54,773.13
2016,4,13,11,45,903.5,134.0,1.6,13.5,916.5,1028.59,764.95
2016,4,13,12,0,900.0,138.0,1.6,14.0,923.0,1015.08,754.69
2016,4,13,12,15,900.0,138.0,1.6,14.0,922.5,997.42,743.26
2016,4,13,12,30,900.0,138.0,1.6,14.0,922.0,976.35,729.72
2016,4,13,12,45,897.0,138.0,1.6,14.0,913.5,949.28,712.26
2016,4,13,13,0,894.0,138.0,1.6,14.0,905.0,919.17,692.82
2016,4,13,13,15,890.0,137.0,1.6,13.5,889.0,884.37,671.4
2016,4,13,13,30,886.0,136.0,1.6,13.0,873.0,846.9,647.96
2016,4,13,13,45,872.5,139.0,1.6,13.0,847.5,806.65,621.17
2016,4,13,14,0,859.0,142.0,1.6,13.0,822.0,760.95,589.93
2016,4,13,14,15,850.5,140.0,1.65,12.5,791.5,712.53,556.27
2016,4,13,14,30,842.0,138.0,1.7,12.0,761.0,662.68,520.42
2016,4,13,14,45,826.5,136.5,1.75,12.0,723.5,608.08,478.84
2016,4,13,15,0,811.0,135.0,1.8,12.0,686.0,553.24,435.75
2016,4,13,15,15,794.5,131.5,1.85,11.5,643.0,496.16,390.24
2016,4,13,15,30,778.0,128.0,1.9,11.0,600.0,436.75,341.26
2016,4,13,15,45,570.0,166.5,1.95,11.0,497.5,348.21,270.15
2016,4,13,16,0,362.0,205.0,2.0,11.0,395.0,283.6,219.81
2016,4,13,16,15,319.5,189.5,2.05,10.5,345.5,235.35,180.22
2016,4,13,16,30,277.0,174.0,2.1,10.0,296.0,192.1,145.2
2016,4,13,16,45,242.5,159.5,2.2,10.0,256.5,155.63,116.55
2016,4,13,17,0,208.0,145.0,2.3,10.0,217.0,123.24,93.65
2016,4,13,17,15,186.0,122.5,2.25,9.5,179.0,96.0,81.29
2016,4,13,17,30,164.0,100.0,2.2,9.0,141.0,79.76,66.79
2016,4,13,17,45,123.5,78.5,2.2,9.0,105.0,63.68,51.94
2016,4,13,18,0,83.0,57.0,2.2,9.0,69.0,47.16,36.47
2016,4,13,18,15,41.5,36.0,2.15,9.0,42.0,30.58,20.43
2016,4,13,18,30,0.0,15.0,2.1,9.0,15.0,13.92,0.0
2016,4,13,18,45,0.0,7.5,2.1,9.0,7.5,7.15,0.0
2016,4,13,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
