Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,14,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,14,5,45,49.0,13.0,2.0,6.5,16.0,24.62,0.0
2016,4,14,6,0,98.0,26.0,2.0,7.0,32.0,66.9,34.4
2016,4,14,6,15,216.5,42.0,2.05,7.5,72.5,143.6,110.98
2016,4,14,6,30,335.0,58.0,2.1,8.0,113.0,223.68,181.98
2016,4,14,6,45,400.5,72.0,2.2,8.5,161.0,289.2,240.56
2016,4,14,7,0,466.0,86.0,2.3,9.0,209.0,361.35,303.16
2016,4,14,7,15,523.5,95.0,2.35,9.0,261.0,432.15,363.26
2016,4,14,7,30,581.0,104.0,2.4,9.0,313.0,505.58,423.67
2016,4,14,7,45,446.5,140.0,2.45,9.5,315.5,479.03,399.83
2016,4,14,8,0,312.0,176.0,2.5,10.0,318.0,431.13,358.46
2016,4,14,8,15,509.5,155.5,2.55,10.0,417.0,582.83,481.33
2016,4,14,8,30,707.0,135.0,2.6,10.0,516.0,743.59,604.05
2016,4,14,8,45,731.0,139.0,2.65,10.5,563.0,793.26,636.77
2016,4,14,9,0,755.0,143.0,2.7,11.0,610.0,841.88,669.09
2016,4,14,9,15,409.5,224.5,2.7,11.0,480.5,637.31,511.7
2016,4,14,9,30,64.0,306.0,2.7,11.0,351.0,376.92,301.79
2016,4,14,9,45,146.0,333.5,2.75,11.0,441.5,498.3,398.95
2016,4,14,10,0,228.0,361.0,2.8,11.0,532.0,608.34,483.07
2016,4,14,10,15,131.5,346.0,2.85,11.0,446.0,498.05,395.87
2016,4,14,10,30,35.0,331.0,2.9,11.0,360.0,371.77,295.37
2016,4,14,10,45,157.0,368.5,2.95,11.5,500.0,545.39,432.19
2016,4,14,11,0,279.0,406.0,3.0,12.0,640.0,718.17,560.57
2016,4,14,11,15,211.5,421.0,3.05,12.0,600.5,650.54,507.75
2016,4,14,11,30,144.0,436.0,3.1,12.0,561.0,595.36,464.93
2016,4,14,11,45,142.5,440.0,3.2,12.0,564.5,593.16,463.61
2016,4,14,12,0,141.0,444.0,3.3,12.0,568.0,590.22,461.47
2016,4,14,12,15,245.5,427.5,3.35,12.0,642.5,675.27,527.67
2016,4,14,12,30,350.0,411.0,3.4,12.0,717.0,744.99,581.07
2016,4,14,12,45,426.5,377.0,3.5,12.0,746.5,772.52,603.2
2016,4,14,13,0,503.0,343.0,3.6,12.0,776.0,788.7,617.36
2016,4,14,13,15,684.0,247.0,3.65,12.0,824.5,827.57,650.75
2016,4,14,13,30,865.0,151.0,3.7,12.0,873.0,849.04,668.55
2016,4,14,13,45,524.0,272.0,3.75,12.0,706.0,668.88,530.97
2016,4,14,14,0,183.0,393.0,3.8,12.0,539.0,503.92,399.27
2016,4,14,14,15,508.5,268.0,3.8,11.5,651.0,600.63,481.39
2016,4,14,14,30,834.0,143.0,3.8,11.0,763.0,662.72,532.83
2016,4,14,14,45,490.5,233.0,3.85,11.0,593.5,500.6,402.93
2016,4,14,15,0,147.0,323.0,3.9,11.0,424.0,369.83,296.98
2016,4,14,15,15,472.5,221.5,3.9,11.0,515.0,421.96,338.81
2016,4,14,15,30,798.0,120.0,3.9,11.0,606.0,441.01,348.62
2016,4,14,15,45,488.0,177.0,3.9,11.0,467.0,328.12,257.73
2016,4,14,16,0,178.0,234.0,3.9,11.0,328.0,254.84,202.59
2016,4,14,16,15,123.0,207.5,3.85,10.5,270.0,205.85,163.74
2016,4,14,16,30,68.0,181.0,3.8,10.0,212.0,167.4,134.07
2016,4,14,16,45,346.5,134.5,3.8,10.0,258.5,145.14,103.35
2016,4,14,17,0,625.0,88.0,3.8,10.0,305.0,99.66,59.93
2016,4,14,17,15,568.0,80.5,3.7,9.5,252.5,57.18,46.4
2016,4,14,17,30,511.0,73.0,3.6,9.0,200.0,54.05,43.62
2016,4,14,17,45,425.5,62.0,3.5,9.0,151.0,47.49,37.42
2016,4,14,18,0,340.0,51.0,3.4,9.0,102.0,39.04,29.28
2016,4,14,18,15,215.5,35.5,3.35,8.5,63.5,27.63,18.11
2016,4,14,18,30,91.0,20.0,3.3,8.0,25.0,15.77,0.0
2016,4,14,18,45,45.5,10.0,3.3,8.0,12.5,9.53,0.0
2016,4,14,19,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,15,5,45,112.5,12.0,3.1,5.0,19.5,39.79,0.0
2016,4,15,6,0,225.0,24.0,3.1,5.0,39.0,110.9,66.05
2016,4,15,6,15,350.0,36.0,3.0,5.5,83.0,186.87,146.45
2016,4,15,6,30,475.0,48.0,2.9,6.0,127.0,273.77,224.9
2016,4,15,6,45,547.5,56.5,2.85,6.5,179.0,345.16,289.59
2016,4,15,7,0,620.0,65.0,2.8,7.0,231.0,423.45,357.91
2016,4,15,7,15,669.5,71.0,2.7,7.5,285.0,491.7,415.41
2016,4,15,7,30,719.0,77.0,2.6,8.0,339.0,563.37,473.22
2016,4,15,7,45,753.0,82.0,2.55,9.0,392.5,623.31,518.79
2016,4,15,8,0,787.0,87.0,2.5,10.0,446.0,687.28,564.28
2016,4,15,8,15,812.0,90.5,2.4,10.5,497.5,743.15,602.24
2016,4,15,8,30,837.0,94.0,2.3,11.0,549.0,798.41,638.65
2016,4,15,8,45,858.5,96.0,2.25,11.5,597.5,848.02,670.36
2016,4,15,9,0,880.0,98.0,2.2,12.0,646.0,896.08,700.28
2016,4,15,9,15,893.5,100.0,2.1,12.0,688.5,927.63,718.93
2016,4,15,9,30,907.0,102.0,2.0,12.0,731.0,963.77,740.61
2016,4,15,9,45,922.0,101.5,1.95,12.5,769.5,995.7,758.29
2016,4,15,10,0,937.0,101.0,1.9,13.0,808.0,1024.69,773.82
2016,4,15,10,15,944.0,102.5,1.95,13.0,838.0,1044.91,786.32
2016,4,15,10,30,951.0,104.0,2.0,13.0,868.0,1061.52,796.65
2016,4,15,10,45,956.0,104.5,2.05,13.5,891.0,1071.34,801.19
2016,4,15,11,0,961.0,105.0,2.1,14.0,914.0,1077.34,803.44
2016,4,15,11,15,963.5,106.0,2.2,14.0,929.0,1077.52,804.23
2016,4,15,11,30,966.0,107.0,2.3,14.0,944.0,1073.81,802.63
2016,4,15,11,45,967.0,107.0,2.45,14.5,951.0,1063.69,796.05
2016,4,15,12,0,968.0,107.0,2.6,15.0,958.0,1049.75,787.0
2016,4,15,12,15,967.5,107.0,2.7,15.0,956.5,1030.65,775.46
2016,4,15,12,30,967.0,107.0,2.8,15.0,955.0,1007.93,761.49
2016,4,15,12,45,964.0,106.5,2.9,15.5,945.5,978.93,741.85
2016,4,15,13,0,961.0,106.0,3.0,16.0,936.0,946.68,719.95
2016,4,15,13,15,956.5,105.5,3.05,16.0,919.0,910.07,695.89
2016,4,15,13,30,952.0,105.0,3.1,16.0,902.0,870.61,669.67
2016,4,15,13,45,944.5,104.5,3.15,16.0,876.5,826.21,639.7
2016,4,15,14,0,937.0,104.0,3.2,16.0,851.0,779.58,607.83
2016,4,15,14,15,928.5,102.5,3.25,15.5,819.5,729.33,573.19
2016,4,15,14,30,920.0,101.0,3.3,15.0,788.0,677.43,534.82
2016,4,15,14,45,907.5,100.0,3.35,15.0,749.5,622.26,491.77
2016,4,15,15,0,895.0,99.0,3.4,15.0,711.0,566.31,446.81
2016,4,15,15,15,880.0,96.5,3.45,15.0,667.0,507.32,398.11
2016,4,15,15,30,865.0,94.0,3.5,15.0,623.0,445.66,345.85
2016,4,15,15,45,845.0,91.5,3.55,15.0,575.0,384.78,292.7
2016,4,15,16,0,825.0,89.0,3.6,15.0,527.0,325.15,239.38
2016,4,15,16,15,798.5,85.0,3.65,14.5,475.5,264.15,185.12
2016,4,15,16,30,772.0,81.0,3.7,14.0,424.0,205.76,133.9
2016,4,15,16,45,736.0,76.5,3.75,13.5,370.5,148.65,87.75
2016,4,15,17,0,700.0,72.0,3.8,13.0,317.0,91.57,49.66
2016,4,15,17,15,648.5,66.0,3.75,12.5,264.0,45.36,35.25
2016,4,15,17,30,597.0,60.0,3.7,12.0,211.0,42.86,33.06
2016,4,15,17,45,519.5,51.5,3.7,11.5,161.0,38.05,28.6
2016,4,15,18,0,442.0,43.0,3.7,11.0,111.0,33.0,23.72
2016,4,15,18,15,313.5,31.0,3.65,10.5,70.0,24.35,15.25
2016,4,15,18,30,185.0,19.0,3.6,10.0,29.0,15.2,0.31
2016,4,15,18,45,92.5,9.5,3.55,9.5,14.5,9.05,0.0
2016,4,15,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,16,5,45,118.5,12.5,0.75,9.5,21.0,42.04,0.0
2016,4,16,6,0,237.0,25.0,0.7,10.0,42.0,117.3,73.26
2016,4,16,6,15,352.0,36.5,0.7,10.5,85.0,188.89,145.06
2016,4,16,6,30,467.0,48.0,0.7,11.0,128.0,271.39,216.94
2016,4,16,6,45,539.5,56.5,0.7,12.0,179.5,342.44,277.75
2016,4,16,7,0,612.0,65.0,0.7,13.0,231.0,420.4,341.51
2016,4,16,7,15,660.0,71.0,0.65,13.5,284.5,487.39,394.24
2016,4,16,7,30,708.0,77.0,0.6,14.0,338.0,557.67,446.94
2016,4,16,7,45,738.5,82.5,0.55,14.5,390.5,615.35,487.94
2016,4,16,8,0,769.0,88.0,0.5,15.0,443.0,676.68,528.69
2016,4,16,8,15,793.5,92.0,0.5,15.0,493.5,731.97,564.9
2016,4,16,8,30,818.0,96.0,0.5,15.0,544.0,786.67,599.9
2016,4,16,8,45,831.5,101.0,0.55,15.5,590.5,832.33,627.84
2016,4,16,9,0,845.0,106.0,0.6,16.0,637.0,875.98,654.13
2016,4,16,9,15,859.0,108.5,0.6,16.5,678.5,914.94,676.01
2016,4,16,9,30,873.0,111.0,0.6,17.0,720.0,951.42,696.02
2016,4,16,9,45,891.0,109.5,0.65,17.5,758.0,976.31,709.61
2016,4,16,10,0,909.0,108.0,0.7,18.0,796.0,1006.45,726.65
2016,4,16,10,15,916.0,109.5,0.7,18.0,826.0,1026.15,737.3
2016,4,16,10,30,923.0,111.0,0.7,18.0,856.0,1042.37,746.01
2016,4,16,10,45,934.0,108.5,0.75,18.5,880.0,1054.6,752.19
2016,4,16,11,0,945.0,106.0,0.8,19.0,904.0,1063.2,756.3
2016,4,16,11,15,947.5,106.5,0.85,19.0,918.5,1062.82,756.51
2016,4,16,11,30,950.0,107.0,0.9,19.0,933.0,1058.62,754.64
2016,4,16,11,45,952.5,106.5,1.0,19.0,940.5,1049.56,750.98
2016,4,16,12,0,955.0,106.0,1.1,19.0,948.0,1036.72,745.02
2016,4,16,12,15,954.5,106.0,1.15,19.0,947.0,1017.82,734.3
2016,4,16,12,30,954.0,106.0,1.2,19.0,946.0,995.37,721.4
2016,4,16,12,45,953.0,105.0,1.3,19.0,937.0,967.98,706.14
2016,4,16,13,0,952.0,104.0,1.4,19.0,928.0,937.29,688.55
2016,4,16,13,15,948.0,103.0,1.45,19.0,911.5,900.9,666.26
2016,4,16,13,30,944.0,102.0,1.5,19.0,895.0,861.68,641.88
2016,4,16,13,45,937.0,102.0,1.55,19.0,870.5,818.48,614.5
2016,4,16,14,0,930.0,102.0,1.6,19.0,846.0,773.05,585.2
2016,4,16,14,15,922.0,100.5,1.6,18.5,814.5,723.48,552.47
2016,4,16,14,30,914.0,99.0,1.6,18.0,783.0,672.24,516.08
2016,4,16,14,45,893.0,102.0,1.65,18.0,743.5,616.19,474.26
2016,4,16,15,0,872.0,105.0,1.7,18.0,704.0,560.15,431.09
2016,4,16,15,15,857.5,102.5,1.65,18.0,661.5,500.53,383.48
2016,4,16,15,30,843.0,100.0,1.6,18.0,619.0,442.47,335.54
2016,4,16,15,45,803.5,104.5,1.6,18.5,568.0,382.11,284.35
2016,4,16,16,0,764.0,109.0,1.6,19.0,517.0,321.72,232.48
2016,4,16,16,15,616.5,126.0,1.55,18.5,435.0,252.61,177.99
2016,4,16,16,30,469.0,143.0,1.5,18.0,353.0,199.38,138.43
2016,4,16,16,45,417.5,137.5,1.45,17.5,307.0,156.61,106.18
2016,4,16,17,0,366.0,132.0,1.4,17.0,261.0,119.9,82.85
2016,4,16,17,15,335.5,113.5,1.3,16.5,217.0,81.25,66.18
2016,4,16,17,30,305.0,95.0,1.2,16.0,173.0,69.57,56.06
2016,4,16,17,45,254.0,77.0,1.1,16.0,132.0,60.37,47.7
2016,4,16,18,0,203.0,59.0,1.0,16.0,91.0,47.04,35.48
2016,4,16,18,15,130.5,40.0,1.0,16.0,57.5,32.5,21.85
2016,4,16,18,30,58.0,21.0,1.0,16.0,24.0,17.51,2.64
2016,4,16,18,45,29.0,10.5,1.0,16.0,12.0,10.01,0.0
2016,4,16,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,5,45,108.5,13.5,0.65,11.5,21.5,40.7,0.0
2016,4,17,6,0,217.0,27.0,0.7,12.0,43.0,114.73,74.58
2016,4,17,6,15,325.5,39.5,0.75,12.0,86.0,182.96,140.5
2016,4,17,6,30,434.0,52.0,0.8,12.0,129.0,262.6,209.94
2016,4,17,6,45,510.5,60.5,0.9,12.5,180.0,334.05,271.6
2016,4,17,7,0,587.0,69.0,1.0,13.0,231.0,412.8,337.17
2016,4,17,7,15,635.5,75.5,1.0,13.0,284.0,479.53,391.21
2016,4,17,7,30,684.0,82.0,1.0,13.0,337.0,549.6,445.79
2016,4,17,7,45,722.5,86.0,1.0,13.5,390.5,612.73,492.28
2016,4,17,8,0,761.0,90.0,1.0,14.0,444.0,674.4,535.09
2016,4,17,8,15,786.0,94.0,1.0,14.5,494.5,729.73,571.23
2016,4,17,8,30,811.0,98.0,1.0,15.0,545.0,784.52,606.07
2016,4,17,8,45,830.0,101.5,1.05,15.5,592.5,832.78,636.31
2016,4,17,9,0,849.0,105.0,1.1,16.0,640.0,879.41,665.0
2016,4,17,9,15,863.0,107.5,1.15,16.5,682.5,918.42,688.22
2016,4,17,9,30,877.0,110.0,1.2,17.0,725.0,947.03,704.48
2016,4,17,9,45,892.5,110.0,1.25,17.5,763.0,979.22,723.12
2016,4,17,10,0,908.0,110.0,1.3,18.0,801.0,1008.59,739.78
2016,4,17,10,15,915.5,111.5,1.3,18.0,831.0,1028.69,751.05
2016,4,17,10,30,923.0,113.0,1.3,18.0,861.0,1045.32,760.3
2016,4,17,10,45,928.0,114.5,1.35,18.5,884.0,1055.85,765.32
2016,4,17,11,0,933.0,116.0,1.4,19.0,907.0,1062.67,768.19
2016,4,17,11,15,936.5,116.5,1.45,19.0,922.0,1063.15,768.71
2016,4,17,11,30,940.0,117.0,1.5,19.0,937.0,1059.86,767.05
2016,4,17,11,45,940.5,118.0,1.55,19.5,944.0,1050.35,760.19
2016,4,17,12,0,941.0,119.0,1.6,20.0,951.0,1037.15,751.17
2016,4,17,12,15,940.5,119.0,1.55,20.0,950.0,1018.33,738.58
2016,4,17,12,30,940.0,119.0,1.5,20.0,949.0,996.01,723.92
2016,4,17,12,45,938.0,118.5,1.5,20.0,940.0,968.44,706.74
2016,4,17,13,0,936.0,118.0,1.5,20.0,931.0,937.66,687.51
2016,4,17,13,15,931.5,117.0,1.4,20.0,914.0,901.23,663.19
2016,4,17,13,30,927.0,116.0,1.3,20.0,897.0,862.06,637.06
2016,4,17,13,45,922.5,114.0,1.25,20.0,872.5,819.37,609.16
2016,4,17,14,0,918.0,112.0,1.2,20.0,848.0,774.33,579.48
2016,4,17,14,15,909.5,110.5,1.1,20.0,816.5,724.88,544.97
2016,4,17,14,30,901.0,109.0,1.0,20.0,785.0,673.82,507.59
2016,4,17,14,45,891.5,106.0,0.95,20.0,747.5,619.45,467.47
2016,4,17,15,0,882.0,103.0,0.9,20.0,710.0,564.08,425.46
2016,4,17,15,15,867.5,100.0,0.8,20.0,667.0,505.59,379.48
2016,4,17,15,30,853.0,97.0,0.7,20.0,624.0,444.42,330.23
2016,4,17,15,45,836.5,93.0,0.65,20.0,576.5,384.17,280.51
2016,4,17,16,0,820.0,89.0,0.6,20.0,529.0,324.81,230.15
2016,4,17,16,15,795.0,85.5,0.55,19.5,478.0,264.98,179.38
2016,4,17,16,30,770.0,82.0,0.5,19.0,427.0,207.57,131.1
2016,4,17,16,45,737.0,76.5,0.45,19.0,374.5,150.11,86.04
2016,4,17,17,0,704.0,71.0,0.4,19.0,322.0,96.55,51.64
2016,4,17,17,15,655.5,65.0,0.45,18.5,269.0,44.32,33.46
2016,4,17,17,30,607.0,59.0,0.5,18.0,216.0,41.77,31.34
2016,4,17,17,45,533.0,51.0,0.55,17.5,166.0,37.35,27.35
2016,4,17,18,0,459.0,43.0,0.6,17.0,116.0,32.72,22.97
2016,4,17,18,15,341.5,31.5,0.65,16.5,74.5,24.56,15.21
2016,4,17,18,30,224.0,20.0,0.7,16.0,33.0,15.93,3.06
2016,4,17,18,45,112.0,10.0,0.8,16.0,16.5,9.53,0.0
2016,4,17,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,45,137.5,13.5,0.6,13.0,24.5,48.45,0.0
2016,4,18,6,0,275.0,27.0,0.6,13.0,49.0,134.77,90.41
2016,4,18,6,15,385.0,38.5,0.55,13.5,94.0,204.85,156.57
2016,4,18,6,30,495.0,50.0,0.5,14.0,139.0,287.6,227.32
2016,4,18,6,45,561.0,58.5,0.5,14.5,190.5,357.3,286.3
2016,4,18,7,0,627.0,67.0,0.5,15.0,242.0,433.14,347.69
2016,4,18,7,15,674.0,73.0,0.5,15.5,296.5,500.42,399.9
2016,4,18,7,30,721.0,79.0,0.5,16.0,351.0,570.83,452.13
2016,4,18,7,45,751.0,84.5,0.5,17.0,403.5,628.73,492.17
2016,4,18,8,0,781.0,90.0,0.5,18.0,456.0,690.23,531.83
2016,4,18,8,15,805.5,94.0,0.5,18.5,507.5,745.95,566.64
2016,4,18,8,30,830.0,98.0,0.5,19.0,559.0,801.05,600.1
2016,4,18,8,45,847.5,101.5,0.55,20.0,606.0,848.66,627.52
2016,4,18,9,0,865.0,105.0,0.6,21.0,653.0,894.47,653.29
2016,4,18,9,15,878.5,107.0,0.6,21.0,695.5,932.85,675.42
2016,4,18,9,30,892.0,109.0,0.6,21.0,738.0,960.79,690.89
2016,4,18,9,45,906.5,109.0,0.65,21.0,775.5,992.3,709.78
2016,4,18,10,0,921.0,109.0,0.7,21.0,813.0,1020.9,726.81
2016,4,18,10,15,928.0,110.5,0.7,20.5,842.5,1040.63,738.73
2016,4,18,10,30,935.0,112.0,0.7,20.0,872.0,1056.84,748.72
2016,4,18,10,45,940.5,112.5,0.75,20.0,895.0,1066.81,754.88
2016,4,18,11,0,946.0,113.0,0.8,20.0,918.0,1073.04,758.99
2016,4,18,11,15,949.0,113.5,0.8,20.0,932.5,1072.98,758.28
2016,4,18,11,30,952.0,114.0,0.8,20.0,947.0,1069.09,755.49
2016,4,18,11,45,951.5,115.0,0.85,20.0,953.5,1058.48,749.95
2016,4,18,12,0,951.0,116.0,0.9,20.0,960.0,1044.15,742.29
2016,4,18,12,15,950.5,116.5,0.85,20.0,959.0,1025.67,730.01
2016,4,18,12,30,950.0,117.0,0.8,20.0,958.0,1003.64,715.68
2016,4,18,12,45,939.5,121.0,0.8,20.0,946.5,972.64,696.93
2016,4,18,13,0,929.0,125.0,0.8,20.0,935.0,938.79,676.43
2016,4,18,13,15,925.0,124.5,0.8,20.0,918.5,903.41,654.87
2016,4,18,13,30,921.0,124.0,0.8,20.0,902.0,865.28,631.37
2016,4,18,13,45,908.0,126.5,0.85,20.0,875.5,820.53,604.14
2016,4,18,14,0,895.0,129.0,0.9,20.0,849.0,774.05,575.32
2016,4,18,14,15,886.0,127.0,0.9,19.5,818.0,724.67,542.85
2016,4,18,14,30,877.0,125.0,0.9,19.0,787.0,674.15,508.1
2016,4,18,14,45,774.5,154.0,0.9,19.0,717.5,594.52,449.94
2016,4,18,15,0,672.0,183.0,0.9,19.0,648.0,523.49,396.97
2016,4,18,15,15,742.0,151.5,0.9,18.5,635.5,488.9,370.46
2016,4,18,15,30,812.0,120.0,0.9,18.0,623.0,448.65,337.31
2016,4,18,15,45,790.5,116.0,0.95,18.0,575.0,388.79,288.03
2016,4,18,16,0,769.0,112.0,1.0,18.0,527.0,326.85,235.94
2016,4,18,16,15,739.5,98.0,1.0,17.5,466.0,259.45,179.29
2016,4,18,16,30,710.0,84.0,1.0,17.0,405.0,198.98,128.39
2016,4,18,16,45,681.0,77.5,1.05,17.0,355.0,140.94,81.97
2016,4,18,17,0,652.0,71.0,1.1,17.0,305.0,89.93,48.18
2016,4,18,17,15,564.5,75.5,1.15,16.0,255.0,52.27,40.86
2016,4,18,17,30,477.0,80.0,1.2,15.0,205.0,59.4,47.36
2016,4,18,17,45,410.0,67.5,1.25,14.5,157.5,50.3,39.16
2016,4,18,18,0,343.0,55.0,1.3,14.0,110.0,41.9,31.35
2016,4,18,18,15,240.0,39.0,1.3,13.5,71.0,30.23,20.36
2016,4,18,18,30,137.0,23.0,1.3,13.0,32.0,18.08,5.41
2016,4,18,18,45,68.5,11.5,1.35,13.0,16.0,10.96,0.0
2016,4,18,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,19,5,45,122.5,15.0,0.9,12.0,25.5,46.28,0.0
2016,4,19,6,0,245.0,30.0,0.9,12.0,51.0,128.7,89.01
2016,4,19,6,15,353.5,42.5,0.85,12.0,95.5,198.0,153.26
2016,4,19,6,30,462.0,55.0,0.8,12.0,140.0,279.73,224.13
2016,4,19,6,45,541.0,62.0,0.75,12.5,193.0,352.6,286.12
2016,4,19,7,0,620.0,69.0,0.7,13.0,246.0,432.82,351.45
2016,4,19,7,15,666.5,75.0,0.65,13.5,299.5,499.52,403.42
2016,4,19,7,30,713.0,81.0,0.6,14.0,353.0,569.28,455.29
2016,4,19,7,45,753.0,84.0,0.6,15.0,407.5,630.78,498.55
2016,4,19,8,0,793.0,87.0,0.6,16.0,462.0,696.79,541.67
2016,4,19,8,15,816.5,90.5,0.65,16.5,513.0,751.59,576.87
2016,4,19,8,30,840.0,94.0,0.7,17.0,564.0,805.65,610.89
2016,4,19,8,45,855.5,98.0,0.75,17.5,610.5,852.43,639.36
2016,4,19,9,0,871.0,102.0,0.8,18.0,657.0,897.27,666.18
2016,4,19,9,15,884.0,104.5,0.85,18.0,699.5,928.36,685.04
2016,4,19,9,30,897.0,107.0,0.9,18.0,742.0,964.1,707.03
2016,4,19,9,45,900.0,113.0,0.95,18.5,777.0,991.42,722.16
2016,4,19,10,0,903.0,119.0,1.0,19.0,812.0,1015.29,735.18
2016,4,19,10,15,910.0,120.5,1.0,19.0,841.5,1034.64,745.82
2016,4,19,10,30,917.0,122.0,1.0,19.0,871.0,1050.51,754.43
2016,4,19,10,45,917.5,126.0,1.05,19.0,892.5,1058.99,759.65
2016,4,19,11,0,918.0,130.0,1.1,19.0,914.0,1063.7,762.77
2016,4,19,11,15,740.0,232.0,1.05,19.0,871.0,1005.25,724.68
2016,4,19,11,30,562.0,334.0,1.0,19.0,828.0,923.73,668.34
2016,4,19,11,45,514.0,352.5,1.0,19.0,807.0,885.98,643.55
2016,4,19,12,0,466.0,371.0,1.0,19.0,786.0,846.64,616.95
2016,4,19,12,15,481.0,368.5,1.0,19.0,796.5,845.37,616.81
2016,4,19,12,30,496.0,366.0,1.0,19.0,807.0,841.48,614.5
2016,4,19,12,45,440.5,378.0,1.05,19.0,767.0,785.41,576.94
2016,4,19,13,0,385.0,390.0,1.1,19.0,727.0,725.4,536.74
2016,4,19,13,15,403.5,373.5,1.15,18.5,721.0,707.78,527.61
2016,4,19,13,30,422.0,357.0,1.2,18.0,715.0,691.86,518.84
2016,4,19,13,45,354.5,371.0,1.25,18.0,666.0,628.68,474.05
2016,4,19,14,0,287.0,385.0,1.3,18.0,617.0,573.33,434.38
2016,4,19,14,15,294.5,367.0,1.35,17.5,597.5,544.16,415.28
2016,4,19,14,30,302.0,349.0,1.4,17.0,578.0,513.89,394.62
2016,4,19,14,45,241.0,339.5,1.45,17.0,517.0,450.14,347.23
2016,4,19,15,0,180.0,330.0,1.5,17.0,456.0,392.91,304.29
2016,4,19,15,15,131.0,304.0,1.5,16.5,392.5,333.54,259.77
2016,4,19,15,30,82.0,278.0,1.5,16.0,329.0,281.68,220.55
2016,4,19,15,45,123.5,259.5,1.55,15.5,330.0,270.74,212.04
2016,4,19,16,0,165.0,241.0,1.6,15.0,331.0,256.94,200.15
2016,4,19,16,15,118.5,214.5,1.6,14.5,276.0,210.64,164.28
2016,4,19,16,30,72.0,188.0,1.6,14.0,221.0,174.06,136.66
2016,4,19,16,45,117.0,167.0,1.6,14.0,213.0,151.4,116.49
2016,4,19,17,0,162.0,146.0,1.6,14.0,205.0,127.3,96.54
2016,4,19,17,15,140.0,126.0,1.55,13.5,171.5,98.63,82.28
2016,4,19,17,30,118.0,106.0,1.5,13.0,138.0,84.14,69.67
2016,4,19,17,45,103.5,83.5,1.45,12.5,107.0,67.59,54.85
2016,4,19,18,0,89.0,61.0,1.4,12.0,76.0,50.53,39.28
2016,4,19,18,15,50.5,41.5,1.3,11.5,49.5,35.1,24.83
2016,4,19,18,30,12.0,22.0,1.2,11.0,23.0,19.95,7.59
2016,4,19,18,45,6.0,11.0,1.15,11.0,11.5,10.48,0.0
2016,4,19,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,20,5,45,3.0,14.5,1.6,10.0,14.5,14.25,0.0
2016,4,20,6,0,6.0,29.0,1.7,10.0,29.0,30.22,18.41
2016,4,20,6,15,28.0,49.0,1.7,10.5,54.0,62.96,47.35
2016,4,20,6,30,50.0,69.0,1.7,11.0,79.0,95.24,75.72
2016,4,20,6,45,62.0,91.5,1.75,11.5,107.0,127.8,104.12
2016,4,20,7,0,74.0,114.0,1.8,12.0,135.0,161.26,132.72
2016,4,20,7,15,84.5,135.5,1.75,12.0,164.5,193.54,159.92
2016,4,20,7,30,95.0,157.0,1.7,12.0,194.0,226.62,187.2
2016,4,20,7,45,88.5,179.0,1.65,12.5,217.5,249.29,204.65
2016,4,20,8,0,82.0,201.0,1.6,13.0,241.0,271.1,220.95
2016,4,20,8,15,436.0,151.0,1.55,13.0,393.0,524.42,427.17
2016,4,20,8,30,790.0,101.0,1.5,13.0,545.0,774.16,611.07
2016,4,20,8,45,479.5,200.0,1.5,13.5,476.5,647.85,511.31
2016,4,20,9,0,169.0,299.0,1.5,14.0,408.0,474.22,373.5
2016,4,20,9,15,146.5,318.5,1.45,14.0,417.5,478.41,375.99
2016,4,20,9,30,124.0,338.0,1.4,14.0,427.0,480.73,375.75
2016,4,20,9,45,154.5,357.5,1.4,14.5,473.5,531.91,412.84
2016,4,20,10,0,185.0,377.0,1.4,15.0,520.0,583.45,449.03
2016,4,20,10,15,209.0,390.0,1.4,15.0,557.5,621.35,475.62
2016,4,20,10,30,233.0,403.0,1.4,15.0,595.0,658.78,501.68
2016,4,20,10,45,355.5,374.0,1.4,15.5,675.0,761.67,575.01
2016,4,20,11,0,478.0,345.0,1.4,16.0,755.0,862.59,643.74
2016,4,20,11,15,527.0,337.0,1.35,16.0,795.5,898.94,666.7
2016,4,20,11,30,576.0,329.0,1.3,16.0,836.0,932.5,688.25
2016,4,20,11,45,534.0,349.0,1.3,16.0,822.5,902.01,666.23
2016,4,20,12,0,492.0,369.0,1.3,16.0,809.0,869.67,643.75
2016,4,20,12,15,398.5,401.0,1.3,16.0,757.0,791.83,589.46
2016,4,20,12,30,305.0,433.0,1.3,16.0,705.0,724.23,541.45
2016,4,20,12,45,404.5,393.5,1.3,16.0,751.0,762.0,570.99
2016,4,20,13,0,504.0,354.0,1.3,16.0,797.0,799.63,598.66
2016,4,20,13,15,493.0,346.5,1.3,16.0,773.0,761.77,572.38
2016,4,20,13,30,482.0,339.0,1.3,16.0,749.0,723.12,546.1
2016,4,20,13,45,518.5,315.5,1.3,16.0,745.5,705.36,535.02
2016,4,20,14,0,555.0,292.0,1.3,16.0,742.0,683.53,520.52
2016,4,20,14,15,564.0,274.0,1.3,15.5,716.0,643.81,493.47
2016,4,20,14,30,573.0,256.0,1.3,15.0,690.0,602.17,464.4
2016,4,20,14,45,700.5,188.5,1.3,15.0,694.0,583.66,451.82
2016,4,20,15,0,828.0,121.0,1.3,15.0,698.0,551.95,427.61
2016,4,20,15,15,812.5,118.0,1.25,14.5,655.5,495.18,382.67
2016,4,20,15,30,797.0,115.0,1.2,14.0,613.0,438.75,336.63
2016,4,20,15,45,778.0,110.5,1.2,14.0,566.5,380.3,287.21
2016,4,20,16,0,759.0,106.0,1.2,14.0,520.0,323.14,237.56
2016,4,20,16,15,636.5,121.5,1.15,13.5,446.0,255.32,182.54
2016,4,20,16,30,514.0,137.0,1.1,13.0,372.0,204.37,143.0
2016,4,20,16,45,568.5,113.0,1.05,13.0,344.0,157.7,101.96
2016,4,20,17,0,623.0,89.0,1.0,13.0,316.0,103.96,61.26
2016,4,20,17,15,572.5,81.5,0.9,12.5,264.5,57.34,45.96
2016,4,20,17,30,522.0,74.0,0.8,12.0,213.0,53.74,42.9
2016,4,20,17,45,445.0,64.0,0.75,12.0,164.5,48.14,37.7
2016,4,20,18,0,368.0,54.0,0.7,12.0,116.0,40.99,30.91
2016,4,20,18,15,261.0,39.5,0.6,11.5,76.0,30.52,20.99
2016,4,20,18,30,154.0,25.0,0.5,11.0,36.0,19.63,8.15
2016,4,20,18,45,77.0,12.5,0.45,11.0,18.0,11.91,0.0
2016,4,20,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,10.5,1.3,10.5,10.5,9.73,0.0
2016,4,21,6,0,0.0,21.0,1.3,11.0,21.0,19.49,10.1
2016,4,21,6,15,0.0,38.5,1.3,11.0,38.5,36.4,25.27
2016,4,21,6,30,0.0,56.0,1.3,11.0,56.0,53.85,40.69
2016,4,21,6,45,0.0,76.0,1.35,11.0,76.0,73.88,58.15
2016,4,21,7,0,0.0,96.0,1.4,11.0,96.0,93.76,75.2
2016,4,21,7,15,4.5,115.0,1.4,11.0,117.0,115.13,93.29
2016,4,21,7,30,9.0,134.0,1.4,11.0,138.0,136.89,111.43
2016,4,21,7,45,43.0,168.0,1.45,11.5,188.5,204.66,167.87
2016,4,21,8,0,77.0,202.0,1.5,12.0,239.0,268.33,219.42
2016,4,21,8,15,68.5,221.0,1.5,12.0,256.5,284.05,230.78
2016,4,21,8,30,60.0,240.0,1.5,12.0,274.0,298.9,241.5
2016,4,21,8,45,99.5,270.0,1.5,12.5,332.5,366.29,294.27
2016,4,21,9,0,139.0,300.0,1.5,13.0,391.0,448.72,356.65
2016,4,21,9,15,90.0,299.0,1.5,13.0,359.5,391.49,310.31
2016,4,21,9,30,41.0,298.0,1.5,13.0,328.0,344.7,272.28
2016,4,21,9,45,202.5,320.5,1.55,13.5,476.0,536.27,421.57
2016,4,21,10,0,364.0,343.0,1.6,14.0,624.0,733.36,564.39
2016,4,21,10,15,240.0,374.0,1.65,14.0,562.5,647.83,497.6
2016,4,21,10,30,116.0,405.0,1.7,14.0,501.0,544.45,419.21
2016,4,21,10,45,69.0,361.0,1.75,14.5,418.5,434.67,337.0
2016,4,21,11,0,22.0,317.0,1.8,15.0,336.0,327.53,254.48
2016,4,21,11,15,18.5,298.0,1.8,15.0,314.5,304.3,236.95
2016,4,21,11,30,15.0,279.0,1.8,15.0,293.0,281.34,219.17
2016,4,21,11,45,16.0,280.5,1.85,15.0,295.5,283.09,220.62
2016,4,21,12,0,17.0,282.0,1.9,15.0,298.0,284.73,221.91
2016,4,21,12,15,16.5,283.0,1.95,15.0,298.0,284.33,221.6
2016,4,21,12,30,16.0,284.0,2.0,15.0,298.0,283.86,221.28
2016,4,21,12,45,31.5,337.5,2.05,15.0,365.5,355.38,276.56
2016,4,21,13,0,47.0,391.0,2.1,15.0,433.0,418.35,324.18
2016,4,21,13,15,33.0,345.5,2.1,15.0,375.0,358.43,278.54
2016,4,21,13,30,19.0,300.0,2.1,15.0,317.0,296.61,231.38
2016,4,21,13,45,97.5,352.0,2.15,15.0,432.0,406.93,318.27
2016,4,21,14,0,176.0,404.0,2.2,15.0,547.0,507.77,394.72
2016,4,21,14,15,213.5,383.5,2.2,14.5,550.5,502.32,391.69
2016,4,21,14,30,251.0,363.0,2.2,14.0,554.0,494.01,386.84
2016,4,21,14,45,168.0,342.0,2.2,14.0,467.5,409.8,322.12
2016,4,21,15,0,85.0,321.0,2.2,14.0,381.0,335.51,264.63
2016,4,21,15,15,45.5,254.5,2.2,13.5,286.5,251.76,199.83
2016,4,21,15,30,6.0,188.0,2.2,13.0,192.0,174.86,139.11
2016,4,21,15,45,21.5,202.5,2.2,13.0,215.0,191.75,153.14
2016,4,21,16,0,37.0,217.0,2.2,13.0,238.0,201.95,161.25
2016,4,21,16,15,46.5,201.5,2.2,13.0,225.0,186.49,148.49
2016,4,21,16,30,56.0,186.0,2.2,13.0,212.0,169.86,134.64
2016,4,21,16,45,28.0,99.0,2.2,13.0,112.0,92.21,71.56
2016,4,21,17,0,0.0,12.0,2.2,13.0,12.0,11.12,3.94
2016,4,21,17,15,0.0,10.0,2.15,12.5,10.0,9.26,2.74
2016,4,21,17,30,0.0,8.0,2.1,12.0,8.0,7.41,1.07
2016,4,21,17,45,0.0,6.0,2.1,12.0,6.0,5.55,0.0
2016,4,21,18,0,0.0,4.0,2.1,12.0,4.0,3.7,0.0
2016,4,21,18,15,0.0,2.5,2.1,11.5,2.5,2.31,0.0
2016,4,21,18,30,0.0,1.0,2.1,11.0,1.0,0.92,0.0
2016,4,21,18,45,0.0,0.5,2.1,11.0,0.5,0.48,0.0
2016,4,21,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,22,5,45,98.5,18.5,3.05,10.0,28.0,55.02,6.7
2016,4,22,6,0,197.0,37.0,3.1,10.0,56.0,121.56,89.03
2016,4,22,6,15,298.0,50.5,3.15,10.0,99.5,186.26,147.73
2016,4,22,6,30,399.0,64.0,3.2,10.0,143.0,262.56,215.52
2016,4,22,6,45,458.5,75.0,3.3,10.0,191.5,328.88,274.58
2016,4,22,7,0,518.0,86.0,3.4,10.0,240.0,399.12,335.48
2016,4,22,7,15,600.5,80.0,3.45,10.0,291.0,469.15,395.05
2016,4,22,7,30,683.0,74.0,3.5,10.0,342.0,544.63,457.52
2016,4,22,7,45,360.0,132.0,3.6,10.5,275.0,414.42,347.39
2016,4,22,8,0,37.0,190.0,3.7,11.0,208.0,224.66,184.21
2016,4,22,8,15,26.5,196.0,3.75,11.0,209.5,222.54,182.01
2016,4,22,8,30,16.0,202.0,3.8,11.0,211.0,209.92,170.74
2016,4,22,8,45,8.0,109.5,3.9,11.0,114.0,109.5,87.09
2016,4,22,9,0,0.0,17.0,4.0,11.0,17.0,15.81,7.78
2016,4,22,9,15,0.0,70.0,4.1,10.5,70.0,65.24,49.58
2016,4,22,9,30,0.0,123.0,4.2,10.0,123.0,115.6,91.63
2016,4,22,9,45,5.5,176.5,4.3,10.0,181.0,173.04,139.06
2016,4,22,10,0,11.0,230.0,4.4,10.0,239.0,231.34,186.48
2016,4,22,10,15,11.0,231.5,4.45,10.0,240.5,232.53,187.06
2016,4,22,10,30,11.0,233.0,4.5,10.0,242.0,233.72,187.8
2016,4,22,10,45,11.5,239.0,4.6,10.5,249.0,239.83,192.22
2016,4,22,11,0,12.0,245.0,4.7,11.0,256.0,245.88,196.58
2016,4,22,11,15,142.0,341.5,4.65,11.0,468.0,495.42,397.64
2016,4,22,11,30,272.0,438.0,4.6,11.0,680.0,733.72,578.69
2016,4,22,11,45,193.0,445.0,4.55,11.0,617.5,645.64,509.11
2016,4,22,12,0,114.0,452.0,4.5,11.0,555.0,569.98,449.52
2016,4,22,12,15,71.5,406.0,4.45,11.0,471.0,467.55,370.56
2016,4,22,12,30,29.0,360.0,4.4,11.0,387.0,378.02,300.12
2016,4,22,12,45,21.5,315.5,4.35,11.0,335.5,317.96,253.17
2016,4,22,13,0,14.0,271.0,4.3,11.0,284.0,267.49,213.2
2016,4,22,13,15,26.5,318.0,4.3,11.0,341.0,326.29,260.38
2016,4,22,13,30,39.0,365.0,4.3,11.0,398.0,378.33,301.47
2016,4,22,13,45,63.5,377.5,4.3,11.0,430.5,404.81,322.87
2016,4,22,14,0,88.0,390.0,4.3,11.0,463.0,428.62,342.1
2016,4,22,14,15,140.0,381.0,4.25,11.0,491.0,450.02,359.93
2016,4,22,14,30,192.0,372.0,4.2,11.0,519.0,463.9,371.49
2016,4,22,14,45,99.5,283.5,4.2,11.0,359.5,318.3,256.18
2016,4,22,15,0,7.0,195.0,4.2,11.0,200.0,183.76,147.21
2016,4,22,15,15,44.0,238.0,4.15,10.5,266.5,236.72,191.33
2016,4,22,15,30,81.0,281.0,4.1,10.0,333.0,283.79,229.62
2016,4,22,15,45,46.5,234.5,4.05,10.0,264.0,224.88,181.97
2016,4,22,16,0,12.0,188.0,4.0,10.0,195.0,173.73,140.82
2016,4,22,16,15,6.0,148.0,3.95,10.0,151.5,136.07,109.98
2016,4,22,16,30,0.0,108.0,3.9,10.0,108.0,99.27,79.5
2016,4,22,16,45,0.0,60.5,3.85,10.0,60.5,56.26,43.0
2016,4,22,17,0,0.0,13.0,3.8,10.0,13.0,12.05,4.84
2016,4,22,17,15,0.0,11.0,3.7,9.5,11.0,10.19,3.67
2016,4,22,17,30,0.0,9.0,3.6,9.0,9.0,8.33,1.98
2016,4,22,17,45,190.5,33.0,3.5,9.0,66.0,23.75,16.03
2016,4,22,18,0,381.0,57.0,3.4,9.0,123.0,43.21,33.32
2016,4,22,18,15,263.5,43.5,3.3,9.0,82.0,33.61,24.0
2016,4,22,18,30,146.0,30.0,3.2,9.0,41.0,23.63,12.34
2016,4,22,18,45,73.0,15.0,3.1,9.0,20.5,14.3,0.0
2016,4,22,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,5,45,146.5,16.5,2.05,8.5,31.5,67.88,19.21
2016,4,23,6,0,293.0,33.0,2.1,9.0,63.0,149.36,110.62
2016,4,23,6,15,393.0,43.5,2.1,9.0,108.0,217.07,172.64
2016,4,23,6,30,493.0,54.0,2.1,9.0,153.0,295.86,242.85
2016,4,23,6,45,545.0,63.5,2.15,9.5,202.5,360.12,299.63
2016,4,23,7,0,597.0,73.0,2.2,10.0,252.0,428.99,358.18
2016,4,23,7,15,641.0,79.0,2.2,10.0,304.0,493.15,411.48
2016,4,23,7,30,685.0,85.0,2.2,10.0,356.0,560.15,465.2
2016,4,23,7,45,711.5,91.0,2.2,10.5,406.5,617.39,508.62
2016,4,23,8,0,738.0,97.0,2.2,11.0,457.0,675.04,550.08
2016,4,23,8,15,762.0,101.0,2.2,11.0,506.5,725.37,585.39
2016,4,23,8,30,786.0,105.0,2.2,11.0,556.0,778.22,621.95
2016,4,23,8,45,802.5,109.0,2.2,11.5,601.0,823.77,651.38
2016,4,23,9,0,819.0,113.0,2.2,12.0,646.0,867.6,679.12
2016,4,23,9,15,832.5,115.5,2.2,12.0,687.0,904.97,703.22
2016,4,23,9,30,846.0,118.0,2.2,12.0,728.0,939.93,725.51
2016,4,23,9,45,867.0,114.5,2.25,12.5,765.5,964.44,739.71
2016,4,23,10,0,888.0,111.0,2.3,13.0,803.0,994.56,757.8
2016,4,23,10,15,516.5,261.5,2.3,13.0,668.0,811.42,627.05
2016,4,23,10,30,145.0,412.0,2.3,13.0,533.0,580.34,449.41
2016,4,23,10,45,338.0,373.5,2.3,13.5,663.5,743.26,573.61
2016,4,23,11,0,531.0,335.0,2.3,14.0,794.0,905.3,688.36
2016,4,23,11,15,722.0,228.0,2.3,13.5,863.5,983.84,745.69
2016,4,23,11,30,913.0,121.0,2.3,13.0,933.0,1039.77,783.24
2016,4,23,11,45,608.0,279.0,2.35,13.0,821.5,905.05,690.0
2016,4,23,12,0,303.0,437.0,2.4,13.0,710.0,747.16,571.32
2016,4,23,12,15,227.0,447.5,2.45,13.0,651.5,666.5,513.16
2016,4,23,12,30,151.0,458.0,2.5,13.0,593.0,597.53,461.48
2016,4,23,12,45,524.5,293.5,2.65,13.0,758.0,778.29,605.26
2016,4,23,13,0,898.0,129.0,2.8,13.0,923.0,916.99,706.97
2016,4,23,13,15,894.0,128.0,2.85,13.0,906.5,882.13,682.17
2016,4,23,13,30,890.0,127.0,2.9,13.0,890.0,844.64,656.96
2016,4,23,13,45,877.0,130.0,2.95,13.0,864.5,801.56,627.51
2016,4,23,14,0,864.0,133.0,3.0,13.0,839.0,756.85,596.57
2016,4,23,14,15,855.0,131.0,3.05,12.5,808.0,710.05,562.99
2016,4,23,14,30,846.0,129.0,3.1,12.0,777.0,659.99,525.74
2016,4,23,14,45,833.0,127.5,3.15,12.0,740.0,606.95,484.13
2016,4,23,15,0,820.0,126.0,3.2,12.0,703.0,553.45,440.95
2016,4,23,15,15,804.5,123.0,3.15,12.0,661.0,497.18,394.14
2016,4,23,15,30,789.0,120.0,3.1,12.0,619.0,441.28,346.31
2016,4,23,15,45,763.5,118.5,3.1,12.0,571.5,380.43,293.57
2016,4,23,16,0,738.0,117.0,3.1,12.0,524.0,324.31,243.58
2016,4,23,16,15,710.5,112.5,3.05,11.5,474.5,267.41,193.03
2016,4,23,16,30,683.0,108.0,3.0,11.0,425.0,213.32,145.48
2016,4,23,16,45,645.5,102.0,3.0,11.0,373.5,159.75,101.41
2016,4,23,17,0,608.0,96.0,3.0,11.0,322.0,110.68,67.49
2016,4,23,17,15,556.5,88.0,2.9,10.5,270.5,64.55,52.82
2016,4,23,17,30,505.0,80.0,2.8,10.0,219.0,58.37,47.4
2016,4,23,17,45,434.0,69.5,2.75,10.0,171.0,51.44,40.99
2016,4,23,18,0,363.0,59.0,2.7,10.0,123.0,44.67,34.52
2016,4,23,18,15,256.5,44.5,2.65,10.0,82.0,34.34,24.6
2016,4,23,18,30,150.0,30.0,2.6,10.0,41.0,23.57,12.71
2016,4,23,18,45,75.0,15.0,2.6,10.0,20.5,14.3,0.0
2016,4,23,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
