Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,24,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,24,5,45,130.5,19.5,3.9,8.5,33.0,66.24,25.64
2016,4,24,6,0,261.0,39.0,4.0,9.0,66.0,145.18,108.83
2016,4,24,6,15,361.5,51.0,4.0,9.0,112.0,213.3,170.88
2016,4,24,6,30,462.0,63.0,4.0,9.0,158.0,292.59,241.89
2016,4,24,6,45,529.5,71.5,4.05,9.5,210.0,362.15,303.58
2016,4,24,7,0,597.0,80.0,4.1,10.0,262.0,437.81,368.5
2016,4,24,7,15,642.0,86.5,4.1,10.0,315.0,503.33,423.76
2016,4,24,7,30,687.0,93.0,4.1,10.0,368.0,571.72,479.64
2016,4,24,7,45,724.0,97.0,4.1,10.5,421.5,634.08,528.18
2016,4,24,8,0,761.0,101.0,4.1,11.0,475.0,697.67,575.26
2016,4,24,8,15,622.5,148.5,4.1,11.5,475.5,674.32,553.04
2016,4,24,8,30,484.0,196.0,4.1,12.0,476.0,632.22,515.71
2016,4,24,8,45,669.0,153.5,4.1,12.5,573.0,765.0,617.61
2016,4,24,9,0,854.0,111.0,4.1,13.0,670.0,897.0,710.86
2016,4,24,9,15,867.0,113.5,4.1,13.0,711.5,934.84,735.32
2016,4,24,9,30,880.0,116.0,4.1,13.0,753.0,962.09,752.81
2016,4,24,9,45,885.0,120.5,4.15,13.5,787.5,988.86,768.9
2016,4,24,10,0,890.0,125.0,4.2,14.0,822.0,1012.37,782.67
2016,4,24,10,15,897.0,126.5,4.3,14.0,851.0,1031.22,795.11
2016,4,24,10,30,904.0,128.0,4.4,14.0,880.0,1046.66,805.65
2016,4,24,10,45,902.5,133.0,4.55,14.0,900.0,1053.76,811.09
2016,4,24,11,0,901.0,138.0,4.7,14.0,920.0,1057.13,814.12
2016,4,24,11,15,714.0,247.0,4.85,14.0,873.0,995.61,771.94
2016,4,24,11,30,527.0,356.0,5.0,14.0,826.0,911.35,707.62
2016,4,24,11,45,523.0,361.5,5.15,14.0,831.0,903.54,702.99
2016,4,24,12,0,519.0,367.0,5.3,14.0,836.0,893.38,696.19
2016,4,24,12,15,522.0,365.5,5.4,13.5,836.5,880.73,688.94
2016,4,24,12,30,525.0,364.0,5.5,13.0,837.0,865.8,679.98
2016,4,24,12,45,688.0,269.5,5.65,13.0,883.5,903.51,713.63
2016,4,24,13,0,851.0,175.0,5.8,13.0,930.0,926.51,732.66
2016,4,24,13,15,696.0,251.5,5.85,12.5,861.5,842.32,670.96
2016,4,24,13,30,541.0,328.0,5.9,12.0,793.0,759.88,606.67
2016,4,24,13,45,538.0,316.0,5.95,12.0,768.0,720.5,577.41
2016,4,24,14,0,535.0,304.0,6.0,12.0,743.0,680.0,546.68
2016,4,24,14,15,681.5,229.5,6.0,12.0,767.0,683.84,552.3
2016,4,24,14,30,828.0,155.0,6.0,12.0,791.0,673.1,545.38
2016,4,24,14,45,826.5,146.5,6.05,12.0,756.0,621.04,503.16
2016,4,24,15,0,825.0,138.0,6.1,12.0,721.0,567.47,458.73
2016,4,24,15,15,703.5,163.0,6.1,11.5,639.0,482.74,388.99
2016,4,24,15,30,582.0,188.0,6.1,11.0,557.0,411.49,329.56
2016,4,24,15,45,664.5,156.5,6.1,11.0,548.0,377.83,297.32
2016,4,24,16,0,747.0,125.0,6.1,11.0,539.0,334.48,254.86
2016,4,24,16,15,719.5,119.5,6.1,10.5,488.5,276.16,202.18
2016,4,24,16,30,692.0,114.0,6.1,10.0,438.0,220.68,152.68
2016,4,24,16,45,646.0,110.0,6.1,10.0,384.0,167.17,108.41
2016,4,24,17,0,600.0,106.0,6.1,10.0,330.0,119.25,75.29
2016,4,24,17,15,549.0,97.0,6.05,9.5,278.0,72.83,60.52
2016,4,24,17,30,498.0,88.0,6.0,9.0,226.0,63.78,52.48
2016,4,24,17,45,441.5,74.5,6.0,9.0,178.0,55.2,44.55
2016,4,24,18,0,385.0,61.0,6.0,9.0,130.0,46.2,36.03
2016,4,24,18,15,279.5,46.0,5.95,8.5,87.5,35.5,25.81
2016,4,24,18,30,174.0,31.0,5.9,8.0,45.0,24.35,13.83
2016,4,24,18,45,87.0,15.5,5.9,8.0,22.5,14.77,0.0
2016,4,24,19,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.85,8.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,5.15,6.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,4.85,5.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,4.75,5.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,4,25,5,45,206.5,16.0,4.45,5.5,39.0,85.42,40.86
2016,4,25,6,0,413.0,32.0,4.5,6.0,78.0,189.14,144.04
2016,4,25,6,15,508.5,40.5,4.5,6.0,126.5,259.93,210.77
2016,4,25,6,30,604.0,49.0,4.5,6.0,175.0,341.11,285.31
2016,4,25,6,45,664.5,54.5,4.55,6.5,229.0,408.62,346.72
2016,4,25,7,0,725.0,60.0,4.6,7.0,283.0,483.91,412.46
2016,4,25,7,15,764.0,64.5,4.55,7.5,338.0,549.75,467.86
2016,4,25,7,30,803.0,69.0,4.5,8.0,393.0,617.63,522.78
2016,4,25,7,45,829.5,73.0,4.5,8.5,446.5,677.82,568.87
2016,4,25,8,0,856.0,77.0,4.5,9.0,500.0,738.1,612.59
2016,4,25,8,15,876.0,79.5,4.45,9.5,551.0,785.41,645.05
2016,4,25,8,30,896.0,82.0,4.4,10.0,602.0,837.03,680.11
2016,4,25,8,45,910.0,85.0,4.35,10.5,649.0,882.67,709.96
2016,4,25,9,0,924.0,88.0,4.3,11.0,696.0,926.15,737.71
2016,4,25,9,15,935.0,90.0,4.3,11.0,737.5,963.3,762.38
2016,4,25,9,30,946.0,92.0,4.3,11.0,779.0,997.64,784.92
2016,4,25,9,45,950.0,95.5,4.3,11.5,814.0,1023.92,800.17
2016,4,25,10,0,954.0,99.0,4.3,12.0,849.0,1046.68,812.98
2016,4,25,10,15,960.0,100.0,4.3,12.0,878.0,1065.02,824.31
2016,4,25,10,30,966.0,101.0,4.3,12.0,907.0,1079.71,833.25
2016,4,25,10,45,968.0,103.0,4.35,12.5,928.0,1087.72,836.71
2016,4,25,11,0,970.0,105.0,4.4,13.0,949.0,1091.87,837.7
2016,4,25,11,15,972.0,105.5,4.45,13.0,963.0,1090.53,836.71
2016,4,25,11,30,974.0,106.0,4.5,13.0,977.0,1085.32,833.25
2016,4,25,11,45,972.0,108.0,4.55,13.0,982.5,1073.89,825.66
2016,4,25,12,0,970.0,110.0,4.6,13.0,988.0,1058.72,815.62
2016,4,25,12,15,969.0,110.0,4.6,13.0,986.0,1038.82,801.91
2016,4,25,12,30,968.0,110.0,4.6,13.0,984.0,1015.39,785.83
2016,4,25,12,45,963.5,110.5,4.65,13.5,974.0,985.86,764.49
2016,4,25,13,0,959.0,111.0,4.7,14.0,964.0,953.2,740.98
2016,4,25,13,15,954.5,110.5,4.75,14.0,946.0,916.61,716.02
2016,4,25,13,30,950.0,110.0,4.8,14.0,928.0,877.24,688.89
2016,4,25,13,45,941.5,110.5,4.85,14.0,902.5,833.16,658.09
2016,4,25,14,0,933.0,111.0,4.9,14.0,877.0,786.99,625.44
2016,4,25,14,15,924.5,109.5,4.95,13.5,845.0,737.08,590.0
2016,4,25,14,30,916.0,108.0,5.0,13.0,813.0,685.57,550.86
2016,4,25,14,45,903.5,106.5,5.05,13.0,774.5,630.37,506.68
2016,4,25,15,0,891.0,105.0,5.1,13.0,736.0,574.44,460.71
2016,4,25,15,15,876.5,102.5,5.1,12.5,692.5,516.22,412.28
2016,4,25,15,30,862.0,100.0,5.1,12.0,649.0,455.12,360.03
2016,4,25,15,45,842.0,97.5,5.15,12.0,601.0,394.74,306.31
2016,4,25,16,0,822.0,95.0,5.2,12.0,553.0,335.63,252.52
2016,4,25,16,15,797.5,91.5,5.2,11.5,502.0,276.07,198.45
2016,4,25,16,30,773.0,88.0,5.2,11.0,451.0,218.87,147.09
2016,4,25,16,45,737.5,84.0,5.2,11.0,397.5,162.43,99.8
2016,4,25,17,0,702.0,80.0,5.2,11.0,344.0,105.49,59.29
2016,4,25,17,15,654.5,74.0,5.15,10.5,291.0,55.37,44.55
2016,4,25,17,30,607.0,68.0,5.1,10.0,238.0,48.01,38.02
2016,4,25,17,45,536.0,60.0,5.05,10.0,187.0,43.9,34.19
2016,4,25,18,0,465.0,52.0,5.0,10.0,136.0,39.59,29.99
2016,4,25,18,15,352.5,40.5,4.85,9.5,92.5,31.74,22.45
2016,4,25,18,30,240.0,29.0,4.7,9.0,49.0,23.45,13.38
2016,4,25,18,45,120.0,14.5,4.6,8.5,24.5,13.82,0.0
2016,4,25,19,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,26,5,45,147.5,19.5,3.1,6.5,36.0,72.17,38.11
2016,4,26,6,0,295.0,39.0,3.2,7.0,72.0,157.58,120.37
2016,4,26,6,15,390.0,50.0,3.2,7.5,118.0,224.85,181.6
2016,4,26,6,30,485.0,61.0,3.2,8.0,164.0,302.41,250.87
2016,4,26,6,45,535.5,71.0,3.25,8.5,214.0,366.3,307.63
2016,4,26,7,0,586.0,81.0,3.3,9.0,264.0,434.58,366.11
2016,4,26,7,15,450.5,116.5,3.25,9.0,272.0,418.91,353.24
2016,4,26,7,30,315.0,152.0,3.2,9.0,280.0,382.13,321.71
2016,4,26,7,45,336.0,171.0,3.2,9.5,324.0,432.07,361.72
2016,4,26,8,0,357.0,190.0,3.2,10.0,368.0,482.92,401.06
2016,4,26,8,15,473.0,176.5,3.1,10.0,437.5,584.49,481.79
2016,4,26,8,30,589.0,163.0,3.0,10.0,507.0,687.57,561.03
2016,4,26,8,45,515.5,207.0,2.9,10.0,525.0,688.34,557.05
2016,4,26,9,0,442.0,251.0,2.8,10.0,543.0,686.99,551.96
2016,4,26,9,15,362.0,293.5,2.75,10.5,542.5,659.38,526.68
2016,4,26,9,30,282.0,336.0,2.7,11.0,542.0,638.71,506.48
2016,4,26,9,45,359.0,326.5,2.7,11.5,601.5,705.92,556.62
2016,4,26,10,0,436.0,317.0,2.7,12.0,661.0,787.37,614.91
2016,4,26,10,15,416.5,339.0,2.75,12.0,677.0,795.12,618.3
2016,4,26,10,30,397.0,361.0,2.8,12.0,693.0,789.03,612.79
2016,4,26,10,45,611.5,267.5,2.9,12.5,794.5,920.0,710.64
2016,4,26,11,0,826.0,174.0,3.0,13.0,896.0,1029.77,785.17
2016,4,26,11,15,662.5,271.0,3.1,13.0,856.0,968.53,741.85
2016,4,26,11,30,499.0,368.0,3.2,13.0,816.0,895.45,686.4
2016,4,26,11,45,667.5,272.5,3.35,13.0,876.0,957.06,736.34
2016,4,26,12,0,836.0,177.0,3.5,13.0,936.0,1005.16,770.74
2016,4,26,12,15,836.0,177.0,3.55,13.0,935.0,987.41,758.42
2016,4,26,12,30,836.0,177.0,3.6,13.0,934.0,966.49,744.53
2016,4,26,12,45,861.5,158.5,3.7,13.0,932.0,947.27,732.19
2016,4,26,13,0,887.0,140.0,3.8,13.0,930.0,918.5,713.08
2016,4,26,13,15,883.0,139.0,3.85,13.0,913.5,883.93,689.52
2016,4,26,13,30,879.0,138.0,3.9,13.0,897.0,846.79,664.0
2016,4,26,13,45,864.5,141.5,3.95,13.0,871.5,806.29,635.84
2016,4,26,14,0,850.0,145.0,4.0,13.0,846.0,760.75,603.53
2016,4,26,14,15,840.5,143.0,4.0,12.5,815.0,712.29,567.85
2016,4,26,14,30,831.0,141.0,4.0,12.0,784.0,662.58,530.27
2016,4,26,14,45,814.5,140.5,4.05,12.0,746.0,609.16,487.93
2016,4,26,15,0,798.0,140.0,4.1,12.0,708.0,555.66,444.45
2016,4,26,15,15,659.5,175.0,4.1,11.5,625.5,472.94,377.62
2016,4,26,15,30,521.0,210.0,4.1,11.0,543.0,404.3,321.58
2016,4,26,15,45,380.0,226.5,4.15,11.0,460.0,335.28,265.38
2016,4,26,16,0,239.0,243.0,4.2,11.0,377.0,278.9,220.65
2016,4,26,16,15,260.5,216.5,4.15,10.5,350.0,244.76,191.0
2016,4,26,16,30,282.0,190.0,4.1,10.0,323.0,208.43,159.07
2016,4,26,16,45,343.5,157.5,4.1,10.0,301.0,170.75,124.62
2016,4,26,17,0,405.0,125.0,4.1,10.0,279.0,121.08,83.51
2016,4,26,17,15,360.5,114.0,4.0,9.5,235.5,84.1,70.62
2016,4,26,17,30,316.0,103.0,3.9,9.0,192.0,74.38,62.07
2016,4,26,17,45,265.5,86.0,3.8,9.0,150.5,66.83,55.1
2016,4,26,18,0,215.0,69.0,3.7,9.0,109.0,54.48,43.54
2016,4,26,18,15,153.0,50.0,3.6,9.0,74.0,40.21,30.06
2016,4,26,18,30,91.0,31.0,3.5,9.0,39.0,25.49,15.33
2016,4,26,18,45,45.5,15.5,3.45,9.0,19.5,13.04,0.0
2016,4,26,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,5.0,2.3,8.0,5.0,0.0,0.0
2016,4,27,5,30,0.0,10.0,2.5,8.0,10.0,9.53,0.0
2016,4,27,5,45,131.0,26.0,2.75,8.5,41.5,77.19,44.57
2016,4,27,6,0,262.0,42.0,3.0,9.0,73.0,149.65,114.09
2016,4,27,6,15,356.0,54.0,3.2,9.0,118.5,214.69,172.87
2016,4,27,6,30,450.0,66.0,3.4,9.0,164.0,292.71,242.42
2016,4,27,6,45,234.5,90.5,3.6,9.0,142.5,225.87,189.6
2016,4,27,7,0,19.0,115.0,3.8,9.0,121.0,123.99,101.91
2016,4,27,7,15,26.0,135.5,3.95,9.0,145.0,156.46,129.75
2016,4,27,7,30,33.0,156.0,4.1,9.0,169.0,183.39,152.38
2016,4,27,7,45,24.0,166.5,4.3,9.0,176.5,179.87,148.77
2016,4,27,8,0,15.0,177.0,4.5,9.0,184.0,183.72,151.29
2016,4,27,8,15,32.5,210.0,4.55,9.0,228.5,241.87,199.71
2016,4,27,8,30,50.0,243.0,4.6,9.0,273.0,292.56,241.2
2016,4,27,8,45,178.0,267.5,4.7,9.0,384.0,441.62,365.16
2016,4,27,9,0,306.0,292.0,4.8,9.0,495.0,599.54,491.7
2016,4,27,9,15,173.5,299.0,4.8,9.0,415.5,479.64,392.46
2016,4,27,9,30,41.0,306.0,4.8,9.0,336.0,352.06,285.82
2016,4,27,9,45,37.5,314.5,4.85,9.0,343.0,357.06,289.48
2016,4,27,10,0,34.0,323.0,4.9,9.0,350.0,361.81,292.63
2016,4,27,10,15,42.0,347.5,4.9,9.0,382.0,394.87,318.65
2016,4,27,10,30,50.0,372.0,4.9,9.0,414.0,427.72,344.23
2016,4,27,10,45,125.0,407.0,4.95,9.0,516.0,551.84,443.07
2016,4,27,11,0,200.0,442.0,5.0,9.0,618.0,661.9,528.56
2016,4,27,11,15,169.5,449.5,5.0,9.0,600.0,635.59,506.6
2016,4,27,11,30,139.0,457.0,5.0,9.0,582.0,608.61,484.74
2016,4,27,11,45,93.0,432.0,5.0,9.5,516.5,521.61,415.92
2016,4,27,12,0,47.0,407.0,5.0,10.0,451.0,447.52,356.44
2016,4,27,12,15,42.5,398.0,5.0,10.0,437.5,430.88,343.55
2016,4,27,12,30,38.0,389.0,5.0,10.0,424.0,414.38,330.6
2016,4,27,12,45,223.5,388.0,5.05,10.5,588.0,591.71,473.43
2016,4,27,13,0,409.0,387.0,5.1,11.0,752.0,746.79,593.37
2016,4,27,13,15,227.0,383.5,5.1,11.0,585.5,567.53,453.03
2016,4,27,13,30,45.0,380.0,5.1,11.0,419.0,396.65,316.07
2016,4,27,13,45,264.5,351.0,5.15,11.0,570.5,539.72,434.39
2016,4,27,14,0,484.0,322.0,5.2,11.0,722.0,659.3,529.92
2016,4,27,14,15,427.5,330.5,5.2,11.0,674.5,601.93,483.99
2016,4,27,14,30,371.0,339.0,5.2,11.0,627.0,548.0,441.06
2016,4,27,14,45,605.5,233.5,5.2,11.5,677.0,569.95,460.01
2016,4,27,15,0,840.0,128.0,5.2,12.0,727.0,567.49,457.1
2016,4,27,15,15,824.5,125.0,5.2,11.5,684.0,510.31,409.32
2016,4,27,15,30,809.0,122.0,5.2,11.0,641.0,453.46,360.53
2016,4,27,15,45,796.5,115.0,5.2,11.0,595.0,394.75,308.23
2016,4,27,16,0,784.0,108.0,5.2,11.0,549.0,336.6,255.27
2016,4,27,16,15,757.5,104.0,5.15,11.0,498.0,274.41,198.9
2016,4,27,16,30,731.0,100.0,5.1,11.0,447.0,218.35,148.45
2016,4,27,16,45,702.0,93.0,5.1,11.0,395.0,162.36,101.22
2016,4,27,17,0,673.0,86.0,5.1,11.0,343.0,109.79,63.55
2016,4,27,17,15,624.5,79.5,5.1,10.5,290.5,60.99,42.24
2016,4,27,17,30,576.0,73.0,5.1,10.0,238.0,51.77,41.43
2016,4,27,17,45,510.5,64.0,5.1,9.5,188.0,46.99,37.08
2016,4,27,18,0,445.0,55.0,5.1,9.0,138.0,41.95,32.29
2016,4,27,18,15,336.5,43.5,5.05,8.5,95.0,34.21,24.84
2016,4,27,18,30,228.0,32.0,5.0,8.0,52.0,25.03,15.26
2016,4,27,18,45,114.0,16.0,5.0,8.0,26.0,12.63,0.0
2016,4,27,19,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,4.85,7.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,5,15,36.0,5.5,4.3,7.0,6.5,0.0,0.0
2016,4,28,5,30,72.0,11.0,4.3,7.0,13.0,26.57,0.0
2016,4,28,5,45,218.5,23.5,4.3,7.5,47.0,100.92,62.18
2016,4,28,6,0,365.0,36.0,4.3,8.0,81.0,179.25,137.65
2016,4,28,6,15,456.0,45.0,4.2,8.5,128.0,246.74,199.49
2016,4,28,6,30,547.0,54.0,4.1,9.0,175.0,324.01,268.77
2016,4,28,6,45,607.0,60.0,4.0,9.5,227.0,391.31,328.33
2016,4,28,7,0,667.0,66.0,3.9,10.0,279.0,463.88,390.16
2016,4,28,7,15,707.0,71.0,3.8,10.5,332.0,525.69,441.13
2016,4,28,7,30,747.0,76.0,3.7,11.0,385.0,592.08,493.74
2016,4,28,7,45,775.5,80.0,3.65,11.5,437.5,651.05,538.29
2016,4,28,8,0,804.0,84.0,3.6,12.0,490.0,710.39,580.45
2016,4,28,8,15,825.0,87.0,3.5,12.5,539.5,762.66,615.97
2016,4,28,8,30,846.0,90.0,3.4,13.0,589.0,813.97,649.95
2016,4,28,8,45,859.5,94.0,3.3,13.5,634.5,852.11,673.61
2016,4,28,9,0,873.0,98.0,3.2,14.0,680.0,894.47,699.92
2016,4,28,9,15,885.5,100.0,3.1,14.0,721.5,931.35,723.16
2016,4,28,9,30,898.0,102.0,3.0,14.0,763.0,965.66,744.36
2016,4,28,9,45,909.5,102.5,2.95,14.5,799.0,994.53,760.64
2016,4,28,10,0,921.0,103.0,2.9,15.0,835.0,1020.37,774.76
2016,4,28,10,15,927.5,104.5,2.9,15.0,864.0,1039.15,786.01
2016,4,28,10,30,934.0,106.0,2.9,15.0,893.0,1054.41,795.06
2016,4,28,10,45,929.0,112.5,2.9,15.5,912.0,1059.88,796.22
2016,4,28,11,0,924.0,119.0,2.9,16.0,931.0,1061.46,795.03
2016,4,28,11,15,927.0,120.0,2.95,16.0,945.0,1061.53,795.0
2016,4,28,11,30,930.0,121.0,3.0,16.0,959.0,1057.89,792.66
2016,4,28,11,45,925.0,125.0,3.15,16.0,964.0,1045.75,785.71
2016,4,28,12,0,920.0,129.0,3.3,16.0,969.0,1030.08,776.47
2016,4,28,12,15,920.0,129.0,3.4,16.0,967.5,1011.82,765.07
2016,4,28,12,30,920.0,129.0,3.5,16.0,966.0,990.19,751.4
2016,4,28,12,45,922.5,125.5,3.6,16.0,958.5,964.13,734.66
2016,4,28,13,0,925.0,122.0,3.7,16.0,951.0,934.8,715.6
2016,4,28,13,15,921.5,121.0,3.8,16.0,934.0,899.61,692.33
2016,4,28,13,30,918.0,120.0,3.9,16.0,917.0,861.72,666.96
2016,4,28,13,45,907.5,121.5,4.0,16.0,892.0,818.26,637.35
2016,4,28,14,0,897.0,123.0,4.1,16.0,867.0,772.94,606.06
2016,4,28,14,15,889.0,121.5,4.2,15.5,836.0,724.97,572.32
2016,4,28,14,30,881.0,120.0,4.3,15.0,805.0,675.46,535.69
2016,4,28,14,45,867.5,119.5,4.45,15.0,767.0,622.29,494.28
2016,4,28,15,0,854.0,119.0,4.6,15.0,729.0,567.15,450.07
2016,4,28,15,15,839.5,116.0,4.6,14.5,686.5,509.83,403.18
2016,4,28,15,30,825.0,113.0,4.6,14.0,644.0,452.7,354.92
2016,4,28,15,45,809.5,108.5,4.65,14.0,598.0,394.32,303.69
2016,4,28,16,0,794.0,104.0,4.7,14.0,552.0,336.79,252.01
2016,4,28,16,15,769.0,100.0,4.7,13.5,501.5,278.39,199.75
2016,4,28,16,30,744.0,96.0,4.7,13.0,451.0,218.26,146.67
2016,4,28,16,45,712.0,90.5,4.75,13.0,399.0,162.4,99.97
2016,4,28,17,0,680.0,85.0,4.8,13.0,347.0,110.28,62.96
2016,4,28,17,15,633.0,79.0,4.7,12.5,294.5,61.48,41.62
2016,4,28,17,30,586.0,73.0,4.6,12.0,242.0,51.63,40.97
2016,4,28,17,45,510.0,65.5,4.55,11.5,191.0,48.13,37.82
2016,4,28,18,0,434.0,58.0,4.5,11.0,140.0,44.52,34.35
2016,4,28,18,15,327.0,46.0,4.35,10.5,97.0,35.28,25.61
2016,4,28,18,30,220.0,34.0,4.2,10.0,54.0,26.6,16.63
2016,4,28,18,45,110.0,17.0,4.05,9.5,27.0,13.41,0.0
2016,4,28,19,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.0,2.95,7.0,6.0,0.0,0.0
2016,4,29,5,30,0.0,12.0,3.0,7.0,12.0,11.44,0.0
2016,4,29,5,45,114.5,30.5,3.05,7.5,44.5,74.47,47.44
2016,4,29,6,0,229.0,49.0,3.1,8.0,77.0,147.29,113.99
2016,4,29,6,15,320.0,62.5,3.1,8.0,122.5,211.33,171.54
2016,4,29,6,30,411.0,76.0,3.1,8.0,168.0,285.51,237.59
2016,4,29,6,45,479.0,84.5,3.15,8.5,219.0,351.7,295.7
2016,4,29,7,0,547.0,93.0,3.2,9.0,270.0,428.13,360.52
2016,4,29,7,15,592.0,100.5,3.25,9.0,322.0,492.55,414.32
2016,4,29,7,30,637.0,108.0,3.3,9.0,374.0,559.85,468.94
2016,4,29,7,45,667.0,114.5,3.4,9.0,425.0,617.98,514.95
2016,4,29,8,0,697.0,121.0,3.5,9.0,476.0,676.83,560.47
2016,4,29,8,15,721.5,126.0,3.5,9.0,524.5,730.02,599.22
2016,4,29,8,30,746.0,131.0,3.5,9.0,573.0,782.77,636.84
2016,4,29,8,45,542.0,209.0,3.5,9.5,543.5,714.02,579.44
2016,4,29,9,0,338.0,287.0,3.5,10.0,514.0,622.21,502.49
2016,4,29,9,15,571.5,218.0,3.55,10.5,628.5,781.45,627.17
2016,4,29,9,30,805.0,149.0,3.6,11.0,743.0,938.71,739.22
2016,4,29,9,45,834.0,141.5,3.65,11.5,782.0,973.9,760.35
2016,4,29,10,0,863.0,134.0,3.7,12.0,821.0,1006.72,780.69
2016,4,29,10,15,870.5,135.5,3.75,12.5,850.0,1016.46,784.95
2016,4,29,10,30,878.0,137.0,3.8,13.0,879.0,1031.87,793.44
2016,4,29,10,45,887.5,136.0,3.9,13.5,902.0,1043.28,799.56
2016,4,29,11,0,897.0,135.0,4.0,14.0,925.0,1051.24,803.45
2016,4,29,11,15,900.5,135.5,4.05,14.0,939.0,1051.17,803.13
2016,4,29,11,30,904.0,136.0,4.1,14.0,953.0,1047.52,800.56
2016,4,29,11,45,907.0,135.5,4.2,14.5,960.0,1038.77,793.5
2016,4,29,12,0,910.0,135.0,4.3,15.0,967.0,1026.5,784.13
2016,4,29,12,15,910.0,134.5,4.4,15.0,966.0,1007.86,772.36
2016,4,29,12,30,910.0,134.0,4.5,15.0,965.0,985.91,758.31
2016,4,29,12,45,894.0,142.5,4.65,15.0,952.5,954.9,738.27
2016,4,29,13,0,878.0,151.0,4.8,15.0,940.0,921.44,716.3
2016,4,29,13,15,874.5,150.0,4.85,14.5,923.5,887.54,694.42
2016,4,29,13,30,871.0,149.0,4.9,14.0,907.0,855.1,673.35
2016,4,29,13,45,871.0,144.5,5.0,14.0,884.5,814.74,645.26
2016,4,29,14,0,871.0,140.0,5.1,14.0,862.0,771.93,615.08
2016,4,29,14,15,863.0,138.0,5.1,14.0,832.0,723.71,578.25
2016,4,29,14,30,855.0,136.0,5.1,14.0,802.0,674.07,539.4
2016,4,29,14,45,849.5,131.0,5.15,14.0,767.0,621.94,497.93
2016,4,29,15,0,844.0,126.0,5.2,14.0,732.0,568.62,454.39
2016,4,29,15,15,830.5,123.5,5.2,13.5,690.0,512.76,408.2
2016,4,29,15,30,817.0,121.0,5.2,13.0,648.0,456.99,360.63
2016,4,29,15,45,804.5,115.5,5.2,13.0,603.0,399.28,309.51
2016,4,29,16,0,792.0,110.0,5.2,13.0,558.0,342.11,257.73
2016,4,29,16,15,768.0,105.5,5.2,12.5,508.0,279.66,201.88
2016,4,29,16,30,744.0,101.0,5.2,12.0,458.0,223.11,151.43
2016,4,29,16,45,718.5,94.0,5.2,12.0,407.0,166.89,103.85
2016,4,29,17,0,693.0,87.0,5.2,12.0,356.0,113.66,65.37
2016,4,29,17,15,647.5,81.0,5.2,11.5,303.0,64.11,43.27
2016,4,29,17,30,602.0,75.0,5.2,11.0,250.0,53.18,42.54
2016,4,29,17,45,542.0,65.5,5.25,10.5,199.5,48.04,37.89
2016,4,29,18,0,482.0,56.0,5.3,10.0,149.0,42.58,32.77
2016,4,29,18,15,375.5,45.0,5.25,9.5,104.0,35.33,25.81
2016,4,29,18,30,269.0,34.0,5.2,9.0,59.0,27.71,17.81
2016,4,29,18,45,134.5,17.0,5.2,9.0,29.5,13.39,0.0
2016,4,29,19,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,30,5,15,71.5,6.5,2.9,7.0,8.5,6.2,0.0
2016,4,30,5,30,143.0,13.0,2.9,7.0,17.0,44.83,0.0
2016,4,30,5,45,292.5,24.0,2.95,7.5,54.5,124.77,82.67
2016,4,30,6,0,442.0,35.0,3.0,8.0,92.0,205.47,158.5
2016,4,30,6,15,527.5,43.0,2.9,8.5,141.0,274.14,221.44
2016,4,30,6,30,613.0,51.0,2.8,9.0,190.0,351.88,290.72
2016,4,30,6,45,667.0,56.5,2.75,9.5,243.0,417.05,347.97
2016,4,30,7,0,721.0,62.0,2.7,10.0,296.0,488.97,408.38
2016,4,30,7,15,757.5,66.0,2.65,10.5,350.0,552.44,459.68
2016,4,30,7,30,794.0,70.0,2.6,11.0,404.0,617.68,510.32
2016,4,30,7,45,819.5,73.5,2.6,11.5,456.5,675.96,552.82
2016,4,30,8,0,845.0,77.0,2.6,12.0,509.0,734.25,593.25
2016,4,30,8,15,864.5,80.0,2.55,12.5,559.0,781.13,623.97
2016,4,30,8,30,884.0,83.0,2.5,13.0,609.0,832.26,657.1
2016,4,30,8,45,898.5,85.0,2.5,13.5,655.0,876.47,684.96
2016,4,30,9,0,913.0,87.0,2.5,14.0,701.0,918.62,710.97
2016,4,30,9,15,923.5,89.0,2.45,14.0,742.0,954.74,733.34
2016,4,30,9,30,934.0,91.0,2.4,14.0,783.0,988.08,753.63
2016,4,30,9,45,945.5,90.0,2.35,14.5,818.5,1015.98,768.69
2016,4,30,10,0,957.0,89.0,2.3,15.0,854.0,1040.76,781.58
2016,4,30,10,15,962.0,90.5,2.3,15.0,882.5,1058.56,791.92
2016,4,30,10,30,967.0,92.0,2.3,15.0,911.0,1072.7,800.02
2016,4,30,10,45,970.5,93.0,2.3,15.5,932.0,1081.03,802.96
2016,4,30,11,0,974.0,94.0,2.3,16.0,953.0,1085.55,803.6
2016,4,30,11,15,975.5,94.5,2.25,16.0,966.5,1083.66,801.12
2016,4,30,11,30,977.0,95.0,2.2,16.0,980.0,1077.93,796.36
2016,4,30,11,45,976.5,95.5,2.2,16.5,985.5,1066.41,787.2
2016,4,30,12,0,976.0,96.0,2.2,17.0,991.0,1051.16,775.83
2016,4,30,12,15,975.5,96.0,2.15,17.0,989.5,1031.74,762.73
2016,4,30,12,30,975.0,96.0,2.1,17.0,988.0,1008.78,747.44
2016,4,30,12,45,967.0,99.0,2.1,17.0,976.5,978.58,728.06
2016,4,30,13,0,959.0,102.0,2.1,17.0,965.0,945.4,706.71
2016,4,30,13,15,955.5,101.5,2.1,17.0,948.0,909.84,683.68
2016,4,30,13,30,952.0,101.0,2.1,17.0,931.0,871.46,658.6
2016,4,30,13,45,947.0,99.5,2.15,17.0,906.5,828.31,630.49
2016,4,30,14,0,942.0,98.0,2.2,17.0,882.0,782.85,600.41
2016,4,30,14,15,934.5,96.5,2.2,17.0,850.5,733.54,566.68
2016,4,30,14,30,927.0,95.0,2.2,17.0,819.0,682.55,528.92
2016,4,30,14,45,918.0,93.0,2.25,17.0,782.0,628.76,488.29
2016,4,30,15,0,909.0,91.0,2.3,17.0,745.0,573.9,445.53
2016,4,30,15,15,896.0,89.0,2.35,17.0,702.0,516.3,399.23
2016,4,30,15,30,883.0,87.0,2.4,17.0,659.0,458.55,351.25
2016,4,30,15,45,865.0,85.0,2.45,17.0,611.5,399.06,300.43
2016,4,30,16,0,847.0,83.0,2.5,17.0,564.0,340.5,249.03
2016,4,30,16,15,825.0,80.0,2.5,16.5,514.0,276.67,193.23
2016,4,30,16,30,803.0,77.0,2.5,16.0,464.0,219.06,142.7
2016,4,30,16,45,770.0,73.5,2.55,15.5,411.0,161.78,95.58
2016,4,30,17,0,737.0,70.0,2.6,15.0,358.0,108.31,58.12
2016,4,30,17,15,694.5,65.5,2.55,14.5,305.0,57.86,36.28
2016,4,30,17,30,652.0,61.0,2.5,14.0,252.0,41.85,31.92
2016,4,30,17,45,586.0,54.5,2.5,13.5,201.0,38.7,29.12
2016,4,30,18,0,520.0,48.0,2.5,13.0,150.0,35.41,26.03
2016,4,30,18,15,418.0,39.0,2.45,12.5,105.5,29.69,20.58
2016,4,30,18,30,316.0,30.0,2.4,12.0,61.0,23.7,14.38
2016,4,30,18,45,158.0,15.0,2.4,11.5,30.5,11.63,0.0
2016,4,30,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,1,5,15,63.5,7.0,1.1,10.0,9.0,6.67,0.0
2016,5,1,5,30,127.0,14.0,1.1,10.0,18.0,42.36,0.0
2016,5,1,5,45,267.0,26.0,1.1,10.5,55.0,120.26,80.56
2016,5,1,6,0,407.0,38.0,1.1,11.0,92.0,197.39,150.49
2016,5,1,6,15,493.0,46.0,1.1,11.5,140.0,264.52,210.19
2016,5,1,6,30,579.0,54.0,1.1,12.0,188.0,340.72,276.03
2016,5,1,6,45,632.5,60.0,1.15,12.5,240.0,406.53,331.86
2016,5,1,7,0,686.0,66.0,1.2,13.0,292.0,474.71,387.49
2016,5,1,7,15,724.0,70.5,1.15,13.5,345.0,537.98,436.5
2016,5,1,7,30,762.0,75.0,1.1,14.0,398.0,603.22,484.83
2016,5,1,7,45,788.5,79.0,1.1,14.5,450.0,661.34,525.59
2016,5,1,8,0,815.0,83.0,1.1,15.0,502.0,719.62,564.15
2016,5,1,8,15,835.5,86.0,1.1,15.5,551.5,771.79,597.32
2016,5,1,8,30,856.0,89.0,1.1,16.0,601.0,816.73,624.78
2016,5,1,8,45,870.0,92.0,1.1,16.5,646.5,860.62,651.05
2016,5,1,9,0,884.0,95.0,1.1,17.0,692.0,902.48,675.49
2016,5,1,9,15,895.5,97.0,1.1,17.5,733.0,938.62,695.8
2016,5,1,9,30,907.0,99.0,1.1,18.0,774.0,972.1,714.2
2016,5,1,9,45,915.5,101.0,1.1,18.5,809.0,999.83,728.77
2016,5,1,10,0,924.0,103.0,1.1,19.0,844.0,1024.39,741.31
2016,5,1,10,15,930.0,104.0,1.05,19.0,872.0,1042.03,749.93
2016,5,1,10,30,936.0,105.0,1.0,19.0,900.0,1056.16,756.48
2016,5,1,10,45,939.0,106.5,0.95,19.5,921.0,1064.21,757.92
2016,5,1,11,0,942.0,108.0,0.9,20.0,942.0,1068.53,757.25
2016,5,1,11,15,944.5,108.5,0.8,20.0,956.0,1067.57,753.77
2016,5,1,11,30,947.0,109.0,0.7,20.0,970.0,1062.87,748.18
2016,5,1,11,45,947.0,110.0,0.65,20.5,975.5,1052.5,739.11
2016,5,1,12,0,947.0,111.0,0.6,21.0,981.0,1038.5,728.09
2016,5,1,12,15,946.5,110.5,0.55,21.0,979.0,1018.96,715.28
2016,5,1,12,30,946.0,110.0,0.5,21.0,977.0,995.99,700.57
2016,5,1,12,45,944.5,109.0,0.45,21.0,967.5,968.3,683.09
2016,5,1,13,0,943.0,108.0,0.4,21.0,958.0,937.45,663.76
2016,5,1,13,15,939.0,107.0,0.5,20.5,941.0,901.47,645.54
2016,5,1,13,30,935.0,106.0,0.6,20.0,924.0,862.77,625.17
2016,5,1,13,45,929.0,105.5,0.7,20.0,899.0,820.46,600.72
2016,5,1,14,0,923.0,105.0,0.8,20.0,874.0,775.94,574.2
2016,5,1,14,15,915.0,103.5,0.9,19.5,843.0,727.11,544.69
2016,5,1,14,30,907.0,102.0,1.0,19.0,812.0,676.7,511.16
2016,5,1,14,45,896.0,100.5,1.1,19.0,774.5,623.16,472.97
2016,5,1,15,0,885.0,99.0,1.2,19.0,737.0,568.79,432.6
2016,5,1,15,15,871.5,96.5,1.2,18.5,694.5,511.74,388.79
2016,5,1,15,30,858.0,94.0,1.2,18.0,652.0,454.65,343.25
2016,5,1,15,45,839.5,91.5,1.3,18.0,605.0,392.2,291.85
2016,5,1,16,0,821.0,89.0,1.4,18.0,558.0,334.06,242.1
2016,5,1,16,15,798.0,86.0,1.4,17.5,508.0,275.71,191.59
2016,5,1,16,30,775.0,83.0,1.4,17.0,458.0,219.5,143.05
2016,5,1,16,45,742.5,79.0,1.4,17.0,405.5,163.53,97.32
2016,5,1,17,0,710.0,75.0,1.4,17.0,353.0,111.34,60.84
2016,5,1,17,15,667.0,69.5,1.4,16.5,301.0,57.13,34.95
2016,5,1,17,30,624.0,64.0,1.4,16.0,249.0,44.0,33.58
2016,5,1,17,45,560.5,57.0,1.4,15.5,199.0,40.57,30.56
2016,5,1,18,0,497.0,50.0,1.4,15.0,149.0,36.96,27.21
2016,5,1,18,15,397.5,40.5,1.3,14.5,105.0,30.88,21.49
2016,5,1,18,30,298.0,31.0,1.2,14.0,61.0,24.49,15.04
2016,5,1,18,45,149.0,15.5,1.2,13.5,30.5,11.99,0.0
2016,5,1,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,8.0,1.15,8.0,8.0,7.63,0.0
2016,5,2,5,30,0.0,16.0,1.1,8.0,16.0,15.16,0.0
2016,5,2,5,45,99.5,32.5,1.1,8.5,46.0,72.79,49.66
2016,5,2,6,0,199.0,49.0,1.1,9.0,76.0,137.14,106.33
2016,5,2,6,15,252.5,66.0,1.1,9.5,115.5,189.09,152.55
2016,5,2,6,30,306.0,83.0,1.1,10.0,155.0,246.81,202.92
2016,5,2,6,45,364.5,92.0,1.1,10.5,198.5,303.34,251.2
2016,5,2,7,0,423.0,101.0,1.1,11.0,242.0,365.47,302.59
2016,5,2,7,15,411.0,123.5,1.1,11.0,279.5,405.01,334.18
2016,5,2,7,30,399.0,146.0,1.1,11.0,317.0,442.2,362.87
2016,5,2,7,45,424.5,162.0,1.1,11.5,364.0,496.36,403.61
2016,5,2,8,0,450.0,178.0,1.1,12.0,411.0,551.54,443.72
2016,5,2,8,15,502.0,179.5,1.1,12.0,462.5,612.24,488.43
2016,5,2,8,30,554.0,181.0,1.1,12.0,514.0,675.28,533.7
2016,5,2,8,45,577.5,190.5,1.1,12.5,560.5,724.55,566.38
2016,5,2,9,0,601.0,200.0,1.1,13.0,607.0,778.35,601.42
2016,5,2,9,15,502.5,254.5,1.05,13.0,608.5,758.38,582.11
2016,5,2,9,30,404.0,309.0,1.0,13.0,610.0,722.87,553.04
2016,5,2,9,45,643.5,216.0,1.0,13.5,721.5,877.61,663.61
2016,5,2,10,0,883.0,123.0,1.0,14.0,833.0,1006.34,743.46
2016,5,2,10,15,890.0,124.5,1.0,14.0,861.5,1024.77,752.23
2016,5,2,10,30,897.0,126.0,1.0,14.0,890.0,1039.86,760.6
2016,5,2,10,45,897.0,130.0,1.05,14.5,910.0,1047.06,763.79
2016,5,2,11,0,897.0,134.0,1.1,15.0,930.0,1050.63,764.9
2016,5,2,11,15,748.5,231.5,1.1,15.0,902.5,1014.31,741.32
2016,5,2,11,30,600.0,329.0,1.1,15.0,875.0,955.6,700.48
2016,5,2,11,45,745.5,237.0,1.15,15.5,920.5,997.88,731.15
2016,5,2,12,0,891.0,145.0,1.2,16.0,966.0,1018.17,742.91
2016,5,2,12,15,890.0,145.0,1.2,16.0,964.5,999.32,730.59
2016,5,2,12,30,889.0,145.0,1.2,16.0,963.0,977.28,716.82
2016,5,2,12,45,597.0,291.0,1.25,16.0,838.0,840.96,625.78
2016,5,2,13,0,305.0,437.0,1.3,16.0,713.0,698.37,522.43
2016,5,2,13,15,376.0,399.0,1.25,15.5,732.5,707.03,532.62
2016,5,2,13,30,447.0,361.0,1.2,15.0,752.0,713.74,539.57
2016,5,2,13,45,524.0,322.5,1.2,15.0,769.5,715.23,542.31
2016,5,2,14,0,601.0,284.0,1.2,15.0,787.0,709.57,539.75
2016,5,2,14,15,547.0,288.0,1.15,15.0,733.5,645.27,492.88
2016,5,2,14,30,493.0,292.0,1.1,15.0,680.0,584.34,448.29
2016,5,2,14,45,491.5,276.0,1.1,15.0,647.5,540.64,416.46
2016,5,2,15,0,490.0,260.0,1.1,15.0,615.0,496.37,383.2
2016,5,2,15,15,527.5,230.0,1.05,14.5,591.5,458.47,354.21
2016,5,2,15,30,565.0,200.0,1.0,14.0,568.0,416.22,320.44
2016,5,2,15,45,531.0,194.5,1.0,14.0,520.5,363.54,277.57
2016,5,2,16,0,497.0,189.0,1.0,14.0,473.0,314.11,236.65
2016,5,2,16,15,459.0,179.5,1.0,13.5,424.0,263.89,195.36
2016,5,2,16,30,421.0,170.0,1.0,13.0,375.0,217.89,157.77
2016,5,2,16,45,410.5,151.0,1.0,13.0,332.5,172.65,120.7
2016,5,2,17,0,400.0,132.0,1.0,13.0,290.0,128.92,88.04
2016,5,2,17,15,342.5,124.5,1.0,12.5,246.0,94.47,70.67
2016,5,2,17,30,285.0,117.0,1.0,12.0,202.0,88.2,73.55
2016,5,2,17,45,242.0,98.5,1.0,11.5,161.0,75.53,62.35
2016,5,2,18,0,199.0,80.0,1.0,11.0,120.0,62.38,50.41
2016,5,2,18,15,143.0,59.5,1.0,10.5,84.0,47.29,36.45
2016,5,2,18,30,87.0,39.0,1.0,10.0,48.0,31.68,21.62
2016,5,2,18,45,43.5,19.5,1.0,10.0,24.0,17.13,1.83
2016,5,2,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,4.0,1.1,9.0,4.0,3.81,0.0
2016,5,3,5,30,0.0,8.0,1.1,9.0,8.0,7.41,0.0
2016,5,3,5,45,0.0,23.5,1.1,9.5,23.5,21.82,11.91
2016,5,3,6,0,0.0,39.0,1.1,10.0,39.0,37.05,25.88
2016,5,3,6,15,0.0,59.5,1.1,10.5,59.5,57.76,44.07
2016,5,3,6,30,0.0,80.0,1.1,11.0,80.0,78.23,61.84
2016,5,3,6,45,7.5,99.5,1.15,11.5,102.0,101.28,81.5
2016,5,3,7,0,15.0,119.0,1.2,12.0,124.0,125.04,101.4
2016,5,3,7,15,62.5,149.0,1.25,12.0,175.5,193.07,158.68
2016,5,3,7,30,110.0,179.0,1.3,12.0,227.0,268.78,220.83
2016,5,3,7,45,94.5,200.0,1.4,12.5,245.0,275.0,224.33
2016,5,3,8,0,79.0,221.0,1.5,13.0,263.0,288.83,233.98
2016,5,3,8,15,211.5,234.5,1.55,13.0,359.5,420.8,340.35
2016,5,3,8,30,344.0,248.0,1.6,13.0,456.0,563.9,450.23
2016,5,3,8,45,353.5,267.0,1.65,13.5,494.5,603.85,476.98
2016,5,3,9,0,363.0,286.0,1.7,14.0,533.0,643.07,503.6
2016,5,3,9,15,340.0,311.5,1.7,14.0,554.0,658.7,512.55
2016,5,3,9,30,317.0,337.0,1.7,14.0,575.0,671.61,519.71
2016,5,3,9,45,275.0,364.5,1.7,14.5,577.5,665.85,512.08
2016,5,3,10,0,233.0,392.0,1.7,15.0,580.0,643.73,493.27
2016,5,3,10,15,234.0,406.5,1.65,15.0,601.0,661.07,504.6
2016,5,3,10,30,235.0,421.0,1.6,15.0,622.0,677.26,514.72
2016,5,3,10,45,194.0,435.5,1.6,15.0,604.0,650.02,493.4
2016,5,3,11,0,153.0,450.0,1.6,15.0,586.0,621.42,471.48
2016,5,3,11,15,137.5,455.0,1.6,15.0,579.0,607.54,460.97
2016,5,3,11,30,122.0,460.0,1.6,15.0,572.0,593.03,449.92
2016,5,3,11,45,96.5,450.5,1.6,15.0,539.5,542.79,413.21
2016,5,3,12,0,71.0,441.0,1.6,15.0,507.0,504.17,384.71
2016,5,3,12,15,82.5,448.5,1.55,15.0,524.5,518.64,395.56
2016,5,3,12,30,94.0,456.0,1.5,15.0,542.0,532.07,405.23
2016,5,3,12,45,133.0,458.5,1.5,15.0,579.5,570.95,434.26
2016,5,3,13,0,172.0,461.0,1.5,15.0,617.0,599.33,455.35
2016,5,3,13,15,214.0,447.0,1.5,15.0,637.5,611.39,465.05
2016,5,3,13,30,256.0,433.0,1.5,15.0,658.0,623.51,474.73
2016,5,3,13,45,226.5,425.0,1.5,15.5,620.0,575.72,439.19
2016,5,3,14,0,197.0,417.0,1.5,16.0,582.0,533.04,407.55
2016,5,3,14,15,352.5,353.5,1.55,16.0,636.0,570.01,438.29
2016,5,3,14,30,508.0,290.0,1.6,16.0,690.0,592.18,456.48
2016,5,3,14,45,500.0,275.5,1.65,16.0,654.0,545.31,421.5
2016,5,3,15,0,492.0,261.0,1.7,16.0,618.0,498.46,386.19
2016,5,3,15,15,450.0,260.0,1.75,15.5,572.0,446.88,346.89
2016,5,3,15,30,408.0,259.0,1.8,15.0,526.0,399.02,309.66
2016,5,3,15,45,428.5,233.0,1.85,15.0,495.5,357.75,275.68
2016,5,3,16,0,449.0,207.0,1.9,15.0,465.0,314.13,238.59
2016,5,3,16,15,410.0,194.5,1.9,14.5,414.0,263.79,197.31
2016,5,3,16,30,371.0,182.0,1.9,14.0,363.0,222.04,163.32
2016,5,3,16,45,441.0,147.0,1.95,13.5,339.0,174.24,120.86
2016,5,3,17,0,511.0,112.0,2.0,13.0,315.0,123.15,79.02
2016,5,3,17,15,441.5,110.5,2.0,12.5,268.0,86.61,62.38
2016,5,3,17,30,372.0,109.0,2.0,12.0,221.0,78.16,64.69
2016,5,3,17,45,318.5,93.5,2.0,12.0,176.5,68.59,56.1
2016,5,3,18,0,265.0,78.0,2.0,12.0,132.0,61.1,49.11
2016,5,3,18,15,194.0,59.5,1.95,11.5,93.0,47.38,36.42
2016,5,3,18,30,123.0,41.0,1.9,11.0,54.0,33.24,22.95
2016,5,3,18,45,61.5,20.5,1.9,11.0,27.0,17.13,3.15
2016,5,3,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
