Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,4,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,5.0,1.4,10.0,5.0,4.77,0.0
2016,5,4,5,30,0.0,10.0,1.3,10.0,10.0,9.27,0.0
2016,5,4,5,45,7.5,30.0,1.25,10.0,31.0,31.21,19.44
2016,5,4,6,0,15.0,50.0,1.2,10.0,52.0,57.73,43.17
2016,5,4,6,15,32.5,72.0,1.1,10.0,79.0,89.12,70.69
2016,5,4,6,30,50.0,94.0,1.0,10.0,106.0,122.03,99.4
2016,5,4,6,45,73.5,114.0,0.95,10.0,136.5,157.21,129.7
2016,5,4,7,0,97.0,134.0,0.9,10.0,167.0,202.47,167.82
2016,5,4,7,15,97.0,161.0,0.85,10.0,198.5,228.14,188.63
2016,5,4,7,30,97.0,188.0,0.8,10.0,230.0,261.24,214.93
2016,5,4,7,45,67.5,197.0,0.8,10.5,228.0,252.2,205.85
2016,5,4,8,0,38.0,206.0,0.8,11.0,226.0,240.75,194.9
2016,5,4,8,15,30.5,215.5,0.75,11.0,232.5,244.97,197.41
2016,5,4,8,30,23.0,225.0,0.7,11.0,239.0,238.23,191.09
2016,5,4,8,45,28.5,249.0,0.7,11.0,268.0,279.0,222.88
2016,5,4,9,0,34.0,273.0,0.7,11.0,297.0,309.49,245.91
2016,5,4,9,15,20.5,234.0,0.7,11.0,248.5,244.38,194.04
2016,5,4,9,30,7.0,195.0,0.7,11.0,200.0,192.51,152.48
2016,5,4,9,45,23.5,268.5,0.75,11.5,287.5,292.97,231.61
2016,5,4,10,0,40.0,342.0,0.8,12.0,375.0,386.68,301.89
2016,5,4,10,15,92.5,385.0,0.8,12.0,463.5,483.77,374.32
2016,5,4,10,30,145.0,428.0,0.8,12.0,552.0,594.43,453.76
2016,5,4,10,45,83.0,375.0,0.8,12.5,446.5,460.97,354.03
2016,5,4,11,0,21.0,322.0,0.8,13.0,341.0,330.42,255.35
2016,5,4,11,15,60.5,388.5,0.8,13.0,444.0,448.62,345.21
2016,5,4,11,30,100.0,455.0,0.8,13.0,547.0,554.44,421.05
2016,5,4,11,45,125.0,464.0,0.8,13.5,579.5,594.97,448.21
2016,5,4,12,0,150.0,473.0,0.8,14.0,612.0,622.82,466.93
2016,5,4,12,15,88.0,415.5,0.85,14.0,497.5,490.53,372.22
2016,5,4,12,30,26.0,358.0,0.9,14.0,383.0,371.39,284.66
2016,5,4,12,45,125.0,408.0,0.95,14.0,522.5,514.12,393.49
2016,5,4,13,0,224.0,458.0,1.0,14.0,662.0,641.84,485.28
2016,5,4,13,15,213.5,450.5,1.05,14.0,642.0,614.11,464.78
2016,5,4,13,30,203.0,443.0,1.1,14.0,622.0,586.47,445.82
2016,5,4,13,45,274.0,414.0,1.2,14.0,648.5,604.42,461.6
2016,5,4,14,0,345.0,385.0,1.3,14.0,675.0,613.27,470.13
2016,5,4,14,15,318.5,377.0,1.35,14.0,637.0,567.81,437.15
2016,5,4,14,30,292.0,369.0,1.4,14.0,599.0,524.05,405.36
2016,5,4,14,45,300.5,348.0,1.45,14.0,575.5,491.54,381.85
2016,5,4,15,0,309.0,327.0,1.5,14.0,552.0,457.96,356.8
2016,5,4,15,15,181.5,303.5,1.5,13.5,434.0,357.39,280.36
2016,5,4,15,30,54.0,280.0,1.5,13.0,316.0,271.66,214.77
2016,5,4,15,45,145.5,266.5,1.55,13.0,353.0,285.35,224.99
2016,5,4,16,0,237.0,253.0,1.6,13.0,390.0,291.07,226.79
2016,5,4,16,15,284.5,221.5,1.6,12.5,372.0,256.63,196.83
2016,5,4,16,30,332.0,190.0,1.6,12.0,354.0,220.78,164.9
2016,5,4,16,45,377.5,160.0,1.6,12.0,326.5,175.95,125.61
2016,5,4,17,0,423.0,130.0,1.6,12.0,299.0,130.28,88.51
2016,5,4,17,15,374.0,121.0,1.55,11.5,255.0,93.52,69.05
2016,5,4,17,30,325.0,112.0,1.5,11.0,211.0,84.87,70.91
2016,5,4,17,45,292.0,93.5,1.45,11.0,170.0,72.16,59.51
2016,5,4,18,0,259.0,75.0,1.4,11.0,129.0,56.04,44.81
2016,5,4,18,15,197.0,57.5,1.3,10.5,91.5,45.95,35.35
2016,5,4,18,30,135.0,40.0,1.2,10.0,54.0,32.53,22.57
2016,5,4,18,45,67.5,20.0,1.15,10.0,27.0,16.75,4.09
2016,5,4,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,5.0,0.85,10.0,5.0,4.77,0.0
2016,5,5,5,30,0.0,10.0,0.9,10.0,10.0,9.26,0.0
2016,5,5,5,45,0.0,27.0,1.0,10.0,27.0,25.33,15.04
2016,5,5,6,0,0.0,44.0,1.1,10.0,44.0,42.35,30.47
2016,5,5,6,15,6.0,65.0,1.1,10.0,66.5,66.01,51.24
2016,5,5,6,30,12.0,86.0,1.1,10.0,89.0,90.07,72.26
2016,5,5,6,45,21.5,106.5,1.15,10.5,113.0,115.86,94.31
2016,5,5,7,0,31.0,127.0,1.2,11.0,137.0,148.9,122.04
2016,5,5,7,15,65.5,154.5,1.2,11.0,181.5,200.89,165.6
2016,5,5,7,30,100.0,182.0,1.2,11.0,226.0,255.98,210.82
2016,5,5,7,45,60.5,187.0,1.2,11.0,215.0,235.6,192.6
2016,5,5,8,0,21.0,192.0,1.2,11.0,204.0,203.01,164.51
2016,5,5,8,15,10.5,158.5,1.2,11.0,164.5,159.88,128.67
2016,5,5,8,30,0.0,125.0,1.2,11.0,125.0,117.79,93.39
2016,5,5,8,45,2.0,151.5,1.2,11.5,153.0,145.4,115.79
2016,5,5,9,0,4.0,178.0,1.2,12.0,181.0,173.24,137.83
2016,5,5,9,15,34.0,258.0,1.15,12.0,283.5,292.5,233.1
2016,5,5,9,30,64.0,338.0,1.1,12.0,386.0,407.01,320.35
2016,5,5,9,45,88.0,366.0,1.1,12.5,435.5,460.06,358.66
2016,5,5,10,0,112.0,394.0,1.1,13.0,485.0,513.44,396.8
2016,5,5,10,15,72.5,372.5,1.1,13.0,432.5,450.24,348.24
2016,5,5,10,30,33.0,351.0,1.1,13.0,380.0,386.67,299.61
2016,5,5,10,45,34.5,358.5,1.1,13.0,389.0,394.63,305.73
2016,5,5,11,0,36.0,366.0,1.1,13.0,398.0,402.36,311.2
2016,5,5,11,15,33.0,363.0,1.1,13.0,393.0,394.44,304.92
2016,5,5,11,30,30.0,360.0,1.1,13.0,388.0,386.43,298.73
2016,5,5,11,45,29.0,364.5,1.1,13.0,391.5,387.93,299.72
2016,5,5,12,0,28.0,369.0,1.1,13.0,395.0,389.18,300.51
2016,5,5,12,15,22.0,331.0,1.1,13.0,352.0,335.3,259.97
2016,5,5,12,30,16.0,293.0,1.1,13.0,309.0,291.9,227.17
2016,5,5,12,45,41.0,361.0,1.15,13.5,399.5,385.06,298.33
2016,5,5,13,0,66.0,429.0,1.2,14.0,490.0,469.43,360.14
2016,5,5,13,15,46.0,385.0,1.2,14.0,427.0,405.3,312.01
2016,5,5,13,30,26.0,341.0,1.2,14.0,364.0,343.33,265.77
2016,5,5,13,45,21.5,313.5,1.25,14.0,332.5,308.89,240.26
2016,5,5,14,0,17.0,286.0,1.3,14.0,301.0,278.29,217.22
2016,5,5,14,15,20.0,290.5,1.3,13.5,307.0,282.78,221.55
2016,5,5,14,30,23.0,295.0,1.3,13.0,313.0,286.75,225.34
2016,5,5,14,45,30.5,297.5,1.35,13.0,320.5,289.51,227.95
2016,5,5,15,0,38.0,300.0,1.4,13.0,328.0,291.68,230.06
2016,5,5,15,15,104.5,303.5,1.4,12.5,373.5,322.06,254.6
2016,5,5,15,30,171.0,307.0,1.4,12.0,419.0,341.66,269.64
2016,5,5,15,45,320.0,254.0,1.4,12.0,446.0,337.47,263.77
2016,5,5,16,0,469.0,201.0,1.4,12.0,473.0,316.24,241.82
2016,5,5,16,15,272.0,204.0,1.35,12.0,358.5,239.94,183.88
2016,5,5,16,30,75.0,207.0,1.3,12.0,244.0,191.25,151.03
2016,5,5,16,45,275.5,173.0,1.3,12.0,287.5,176.4,130.41
2016,5,5,17,0,476.0,139.0,1.3,12.0,331.0,142.08,96.07
2016,5,5,17,15,427.0,127.5,1.2,11.5,281.5,100.15,73.42
2016,5,5,17,30,378.0,116.0,1.1,11.0,232.0,83.19,69.37
2016,5,5,17,45,327.0,99.5,1.0,11.0,186.5,73.0,60.26
2016,5,5,18,0,276.0,83.0,0.9,11.0,141.0,64.68,52.55
2016,5,5,18,15,196.5,64.5,0.9,10.5,100.0,51.05,39.92
2016,5,5,18,30,117.0,46.0,0.9,10.0,59.0,37.0,26.54
2016,5,5,18,45,58.5,23.0,0.95,10.0,29.5,19.12,6.45
2016,5,5,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,12.0,2.5,8.0,12.0,11.44,0.0
2016,5,6,5,30,0.0,24.0,2.5,8.0,24.0,24.12,3.24
2016,5,6,5,45,121.5,40.0,2.5,8.5,58.5,88.36,63.82
2016,5,6,6,0,243.0,56.0,2.5,9.0,93.0,160.96,126.53
2016,5,6,6,15,319.5,69.5,2.45,9.0,137.0,220.89,180.05
2016,5,6,6,30,396.0,83.0,2.4,9.0,181.0,289.12,240.19
2016,5,6,6,45,432.0,98.0,2.35,9.5,228.0,345.97,289.2
2016,5,6,7,0,468.0,113.0,2.3,10.0,275.0,405.84,339.0
2016,5,6,7,15,510.5,122.5,2.15,10.0,324.5,466.2,388.05
2016,5,6,7,30,553.0,132.0,2.0,10.0,374.0,529.54,437.75
2016,5,6,7,45,583.5,139.5,1.95,10.5,422.5,589.33,482.44
2016,5,6,8,0,614.0,147.0,1.9,11.0,471.0,646.12,523.51
2016,5,6,8,15,575.0,169.0,1.75,11.0,495.0,658.97,529.93
2016,5,6,8,30,536.0,191.0,1.6,11.0,519.0,672.14,536.38
2016,5,6,8,45,347.0,257.5,1.45,11.5,476.0,587.37,465.94
2016,5,6,9,0,158.0,324.0,1.3,12.0,433.0,489.08,385.12
2016,5,6,9,15,98.5,319.0,1.15,12.0,388.5,418.15,329.5
2016,5,6,9,30,39.0,314.0,1.0,12.0,344.0,356.96,280.24
2016,5,6,9,45,60.5,349.0,0.9,12.5,397.5,414.74,323.44
2016,5,6,10,0,82.0,384.0,0.8,13.0,451.0,472.87,364.72
2016,5,6,10,15,52.0,350.5,0.7,13.0,394.0,406.14,313.22
2016,5,6,10,30,22.0,317.0,0.6,13.0,337.0,327.61,253.33
2016,5,6,10,45,232.5,346.0,0.55,13.5,554.5,605.34,461.97
2016,5,6,11,0,443.0,375.0,0.5,14.0,772.0,856.17,630.04
2016,5,6,11,15,400.5,399.5,0.5,14.0,762.5,824.35,603.69
2016,5,6,11,30,358.0,424.0,0.5,14.0,753.0,801.12,587.09
2016,5,6,11,45,331.5,438.5,0.5,14.0,744.5,782.05,573.68
2016,5,6,12,0,305.0,453.0,0.5,14.0,736.0,761.78,559.44
2016,5,6,12,15,255.5,463.0,0.5,14.0,700.0,714.22,526.44
2016,5,6,12,30,206.0,473.0,0.5,14.0,664.0,660.2,489.13
2016,5,6,12,45,186.5,469.0,0.5,14.0,641.0,628.98,468.0
2016,5,6,13,0,167.0,465.0,0.5,14.0,618.0,598.13,446.66
2016,5,6,13,15,140.0,452.5,0.5,14.0,579.0,553.49,415.39
2016,5,6,13,30,113.0,440.0,0.5,14.0,540.0,507.09,382.68
2016,5,6,13,45,156.0,430.0,0.55,14.0,564.0,525.54,398.05
2016,5,6,14,0,199.0,420.0,0.6,14.0,588.0,536.88,407.48
2016,5,6,14,15,119.0,375.5,0.6,14.0,475.0,428.91,328.36
2016,5,6,14,30,39.0,331.0,0.6,14.0,362.0,328.62,253.73
2016,5,6,14,45,119.5,340.0,0.6,14.0,428.5,378.67,293.46
2016,5,6,15,0,200.0,349.0,0.6,14.0,495.0,419.55,323.91
2016,5,6,15,15,174.0,328.5,0.6,13.5,450.5,374.68,290.24
2016,5,6,15,30,148.0,308.0,0.6,13.0,406.0,332.61,258.97
2016,5,6,15,45,437.0,216.0,0.65,13.0,476.0,347.58,266.98
2016,5,6,16,0,726.0,124.0,0.7,13.0,546.0,334.03,247.39
2016,5,6,16,15,385.5,160.5,0.75,13.0,383.0,230.93,171.54
2016,5,6,16,30,45.0,197.0,0.8,13.0,220.0,177.84,140.38
2016,5,6,16,45,108.0,181.5,0.85,13.0,227.5,164.03,126.92
2016,5,6,17,0,171.0,166.0,0.9,13.0,235.0,147.07,111.55
2016,5,6,17,15,343.0,127.0,0.9,12.5,241.0,98.3,72.51
2016,5,6,17,30,515.0,88.0,0.9,12.0,247.0,62.74,50.89
2016,5,6,17,45,445.5,79.0,0.9,12.0,198.5,57.53,46.26
2016,5,6,18,0,376.0,70.0,0.9,12.0,150.0,52.18,41.26
2016,5,6,18,15,289.0,56.0,0.95,11.5,107.5,42.58,32.32
2016,5,6,18,30,202.0,42.0,1.0,11.0,65.0,32.57,22.69
2016,5,6,18,45,101.0,21.0,1.05,10.5,32.5,16.37,5.38
2016,5,6,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,1.0,0.9,9.0,1.0,0.95,0.0
2016,5,7,5,30,0.0,2.0,0.9,9.0,2.0,1.85,0.0
2016,5,7,5,45,0.0,5.5,0.95,9.5,5.5,5.09,0.0
2016,5,7,6,0,0.0,9.0,1.0,10.0,9.0,8.33,1.5
2016,5,7,6,15,0.0,13.0,1.0,10.0,13.0,12.04,4.82
2016,5,7,6,30,0.0,17.0,1.0,10.0,17.0,15.75,8.13
2016,5,7,6,45,0.0,22.0,1.05,10.0,22.0,20.4,12.21
2016,5,7,7,0,0.0,27.0,1.1,10.0,27.0,25.05,16.23
2016,5,7,7,15,0.0,42.5,1.15,10.0,42.5,39.48,28.68
2016,5,7,7,30,0.0,58.0,1.2,10.0,58.0,53.93,40.99
2016,5,7,7,45,0.0,71.5,1.25,10.5,71.5,66.55,51.48
2016,5,7,8,0,0.0,85.0,1.3,11.0,85.0,79.18,61.84
2016,5,7,8,15,0.0,77.0,1.35,11.0,77.0,71.72,55.33
2016,5,7,8,30,0.0,69.0,1.4,11.0,69.0,64.27,48.9
2016,5,7,8,45,0.0,106.5,1.45,11.0,106.5,99.68,78.34
2016,5,7,9,0,0.0,144.0,1.5,11.0,144.0,136.03,108.04
2016,5,7,9,15,2.0,156.5,1.5,11.0,158.0,149.96,119.15
2016,5,7,9,30,4.0,169.0,1.5,11.0,172.0,163.97,130.34
2016,5,7,9,45,2.5,154.0,1.5,11.0,156.0,147.86,116.93
2016,5,7,10,0,1.0,139.0,1.5,11.0,140.0,131.88,103.72
2016,5,7,10,15,0.5,117.0,1.5,11.0,117.5,110.31,85.98
2016,5,7,10,30,0.0,95.0,1.5,11.0,95.0,88.93,68.36
2016,5,7,10,45,0.0,74.0,1.5,11.5,74.0,69.16,51.93
2016,5,7,11,0,0.0,53.0,1.5,12.0,53.0,49.52,35.59
2016,5,7,11,15,5.0,127.5,1.5,12.0,132.5,124.88,97.55
2016,5,7,11,30,10.0,202.0,1.5,12.0,212.0,201.04,158.53
2016,5,7,11,45,16.0,270.5,1.5,12.0,286.0,272.69,214.58
2016,5,7,12,0,22.0,339.0,1.5,12.0,360.0,344.17,269.28
2016,5,7,12,15,23.0,345.5,1.45,12.0,367.5,350.17,273.33
2016,5,7,12,30,24.0,352.0,1.4,12.0,375.0,355.94,277.58
2016,5,7,12,45,19.5,315.5,1.4,12.0,334.0,315.37,246.61
2016,5,7,13,0,15.0,279.0,1.4,12.0,293.0,275.45,216.04
2016,5,7,13,15,13.5,259.5,1.35,12.0,272.0,254.68,200.1
2016,5,7,13,30,12.0,240.0,1.3,12.0,251.0,234.15,184.19
2016,5,7,13,45,12.0,233.5,1.3,12.0,244.5,227.12,178.9
2016,5,7,14,0,12.0,227.0,1.3,12.0,238.0,220.08,173.57
2016,5,7,14,15,20.5,266.5,1.25,12.0,284.0,261.12,206.15
2016,5,7,14,30,29.0,306.0,1.2,12.0,330.0,299.79,236.28
2016,5,7,14,45,27.5,293.0,1.2,12.0,315.0,283.68,223.84
2016,5,7,15,0,26.0,280.0,1.2,12.0,300.0,270.01,213.55
2016,5,7,15,15,66.5,292.0,1.15,12.0,338.0,293.87,232.63
2016,5,7,15,30,107.0,304.0,1.1,12.0,376.0,314.51,248.32
2016,5,7,15,45,55.5,238.5,1.05,12.0,276.0,232.03,183.84
2016,5,7,16,0,4.0,173.0,1.0,12.0,176.0,158.76,126.38
2016,5,7,16,15,74.5,194.0,0.95,12.0,231.5,189.18,149.49
2016,5,7,16,30,145.0,215.0,0.9,12.0,287.0,207.3,161.06
2016,5,7,16,45,77.5,177.5,0.85,12.0,215.5,161.64,126.66
2016,5,7,17,0,10.0,140.0,0.8,12.0,144.0,124.61,99.65
2016,5,7,17,15,5.0,121.0,0.75,11.5,123.0,106.65,85.49
2016,5,7,17,30,0.0,102.0,0.7,11.0,102.0,90.08,75.44
2016,5,7,17,45,0.0,82.0,0.65,11.0,82.0,73.18,60.41
2016,5,7,18,0,0.0,62.0,0.6,11.0,62.0,56.09,44.93
2016,5,7,18,15,0.0,44.5,0.55,10.5,44.5,40.79,30.91
2016,5,7,18,30,0.0,27.0,0.5,10.0,27.0,25.07,16.35
2016,5,7,18,45,0.0,15.0,0.45,10.0,15.0,13.91,4.24
2016,5,7,19,0,0.0,3.0,0.4,10.0,3.0,2.86,0.0
2016,5,7,19,15,0.0,1.5,0.35,10.0,1.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,8,5,15,65.5,11.0,1.1,9.0,15.0,22.49,0.0
2016,5,8,5,30,131.0,22.0,1.1,9.0,30.0,63.44,25.32
2016,5,8,5,45,247.0,34.5,1.15,9.5,67.0,123.67,89.82
2016,5,8,6,0,363.0,47.0,1.2,10.0,104.0,194.78,151.95
2016,5,8,6,15,439.5,56.5,1.2,10.0,150.0,258.09,208.34
2016,5,8,6,30,516.0,66.0,1.2,10.0,196.0,329.29,270.32
2016,5,8,6,45,258.0,64.0,1.2,10.0,129.0,216.27,180.08
2016,5,8,7,0,0.0,62.0,1.2,10.0,62.0,57.66,44.24
2016,5,8,7,15,0.0,78.5,1.2,10.0,78.5,73.24,57.68
2016,5,8,7,30,0.0,95.0,1.2,10.0,95.0,89.22,71.05
2016,5,8,7,45,1.5,129.0,1.2,10.5,130.5,123.88,99.79
2016,5,8,8,0,3.0,163.0,1.2,11.0,166.0,158.98,128.23
2016,5,8,8,15,23.0,207.0,1.2,11.5,222.0,219.44,177.27
2016,5,8,8,30,43.0,251.0,1.2,12.0,278.0,293.28,235.41
2016,5,8,8,45,159.0,282.0,1.2,12.5,391.0,439.6,350.4
2016,5,8,9,0,275.0,313.0,1.2,13.0,504.0,593.74,464.65
2016,5,8,9,15,207.5,339.5,1.15,13.0,488.5,553.73,430.76
2016,5,8,9,30,140.0,366.0,1.1,13.0,473.0,522.06,404.48
2016,5,8,9,45,148.0,384.5,1.1,13.5,502.0,550.74,424.22
2016,5,8,10,0,156.0,403.0,1.1,14.0,531.0,578.93,442.79
2016,5,8,10,15,81.5,292.0,1.1,14.0,359.0,385.68,299.56
2016,5,8,10,30,7.0,181.0,1.1,14.0,187.0,178.37,138.59
2016,5,8,10,45,10.0,218.5,1.15,14.0,228.0,217.7,170.25
2016,5,8,11,0,13.0,256.0,1.2,14.0,269.0,257.06,200.66
2016,5,8,11,15,11.0,223.0,1.2,14.0,233.5,222.59,173.56
2016,5,8,11,30,9.0,190.0,1.2,14.0,198.0,188.5,146.88
2016,5,8,11,45,59.0,329.0,1.3,14.5,384.0,381.29,296.5
2016,5,8,12,0,109.0,468.0,1.4,15.0,570.0,567.53,431.61
2016,5,8,12,15,154.0,471.5,1.45,15.0,615.0,617.33,466.93
2016,5,8,12,30,199.0,475.0,1.5,15.0,660.0,655.19,494.72
2016,5,8,12,45,559.5,293.0,1.6,15.0,806.5,807.8,612.62
2016,5,8,13,0,920.0,111.0,1.7,15.0,953.0,921.19,692.57
2016,5,8,13,15,561.0,278.5,1.75,14.5,789.5,752.87,574.51
2016,5,8,13,30,202.0,446.0,1.8,14.0,626.0,587.82,449.96
2016,5,8,13,45,329.0,393.0,1.9,14.0,676.0,626.94,483.56
2016,5,8,14,0,456.0,340.0,2.0,14.0,726.0,654.62,506.55
2016,5,8,14,15,473.0,313.0,2.05,14.0,701.0,617.18,479.74
2016,5,8,14,30,490.0,286.0,2.1,14.0,676.0,577.52,451.11
2016,5,8,14,45,677.5,194.5,2.2,14.0,707.5,579.52,454.93
2016,5,8,15,0,865.0,103.0,2.3,14.0,739.0,565.26,444.23
2016,5,8,15,15,644.0,180.5,2.4,13.5,639.5,474.12,372.33
2016,5,8,15,30,423.0,258.0,2.5,13.0,540.0,405.68,318.4
2016,5,8,15,45,252.0,256.5,2.6,13.0,421.5,314.44,247.24
2016,5,8,16,0,81.0,255.0,2.7,13.0,303.0,247.19,196.22
2016,5,8,16,15,79.0,233.5,2.75,12.5,277.0,221.33,175.84
2016,5,8,16,30,77.0,212.0,2.8,12.0,251.0,195.88,155.47
2016,5,8,16,45,377.0,149.0,2.85,12.0,307.0,169.03,120.28
2016,5,8,17,0,677.0,86.0,2.9,12.0,363.0,119.25,68.7
2016,5,8,17,15,635.0,80.5,2.9,11.5,312.0,71.2,43.95
2016,5,8,17,30,593.0,75.0,2.9,11.0,261.0,51.75,41.24
2016,5,8,17,45,524.0,69.0,2.95,11.0,211.0,49.54,39.25
2016,5,8,18,0,455.0,63.0,3.0,11.0,161.0,47.3,37.06
2016,5,8,18,15,363.5,52.0,2.95,10.5,117.5,40.32,30.46
2016,5,8,18,30,272.0,41.0,2.9,10.0,74.0,31.71,22.14
2016,5,8,18,45,150.0,26.0,2.85,10.0,43.0,20.39,9.35
2016,5,8,19,0,28.0,11.0,2.8,10.0,12.0,10.48,0.0
2016,5,8,19,15,14.0,5.5,2.7,10.0,6.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,5,15,50.5,12.5,1.6,9.0,15.5,21.23,0.0
2016,5,9,5,30,101.0,25.0,1.6,9.0,31.0,56.5,25.25
2016,5,9,5,45,211.0,40.0,1.6,9.0,68.5,119.85,88.22
2016,5,9,6,0,321.0,55.0,1.6,9.0,106.0,187.62,147.71
2016,5,9,6,15,400.5,66.0,1.55,9.0,153.0,250.54,203.78
2016,5,9,6,30,480.0,77.0,1.5,9.0,200.0,324.63,268.24
2016,5,9,6,45,245.0,99.5,1.5,9.5,163.0,242.56,202.21
2016,5,9,7,0,10.0,122.0,1.5,10.0,126.0,124.57,101.35
2016,5,9,7,15,37.5,151.5,1.5,10.0,168.0,179.29,147.86
2016,5,9,7,30,65.0,181.0,1.5,10.0,210.0,230.69,190.39
2016,5,9,7,45,54.0,197.5,1.5,10.5,224.0,242.12,198.33
2016,5,9,8,0,43.0,214.0,1.5,11.0,238.0,252.5,205.37
2016,5,9,8,15,62.0,243.5,1.45,11.0,280.5,300.29,243.36
2016,5,9,8,30,81.0,273.0,1.4,11.0,323.0,349.24,281.36
2016,5,9,8,45,123.5,300.0,1.35,11.5,383.0,428.84,342.17
2016,5,9,9,0,166.0,327.0,1.3,12.0,443.0,498.85,393.79
2016,5,9,9,15,510.0,225.5,1.25,12.5,609.0,733.52,571.94
2016,5,9,9,30,854.0,124.0,1.2,13.0,775.0,959.57,723.26
2016,5,9,9,45,875.0,120.0,1.2,13.5,812.0,983.2,732.93
2016,5,9,10,0,896.0,116.0,1.2,14.0,849.0,1012.45,749.05
2016,5,9,10,15,902.5,117.0,1.2,14.0,877.0,1029.88,758.8
2016,5,9,10,30,909.0,118.0,1.2,14.0,905.0,1043.94,766.64
2016,5,9,10,45,911.5,120.5,1.25,14.5,925.5,1052.07,770.39
2016,5,9,11,0,914.0,123.0,1.3,15.0,946.0,1056.61,772.04
2016,5,9,11,15,917.0,123.5,1.35,15.0,960.0,1055.97,771.99
2016,5,9,11,30,920.0,124.0,1.4,15.0,974.0,1051.73,769.84
2016,5,9,11,45,917.0,127.0,1.45,15.0,979.0,1040.51,763.35
2016,5,9,12,0,914.0,130.0,1.5,15.0,984.0,1025.84,754.8
2016,5,9,12,15,913.5,130.0,1.55,15.0,982.5,1007.29,743.8
2016,5,9,12,30,913.0,130.0,1.6,15.0,981.0,985.48,730.71
2016,5,9,12,45,908.5,131.0,1.7,15.5,971.0,957.84,713.11
2016,5,9,13,0,904.0,132.0,1.8,16.0,961.0,927.34,693.5
2016,5,9,13,15,900.5,131.5,1.85,16.0,944.5,893.58,672.23
2016,5,9,13,30,897.0,131.0,1.9,16.0,928.0,857.22,649.0
2016,5,9,13,45,892.0,129.0,2.0,16.0,904.0,815.88,622.53
2016,5,9,14,0,887.0,127.0,2.1,16.0,880.0,772.41,594.13
2016,5,9,14,15,879.0,125.5,2.15,15.5,850.0,725.39,562.39
2016,5,9,14,30,871.0,124.0,2.2,15.0,820.0,676.88,527.64
2016,5,9,14,45,861.0,122.0,2.3,15.0,783.5,625.46,488.9
2016,5,9,15,0,851.0,120.0,2.4,15.0,747.0,571.56,447.04
2016,5,9,15,15,837.5,117.0,2.45,15.0,705.0,515.48,401.94
2016,5,9,15,30,824.0,114.0,2.5,15.0,663.0,459.5,355.46
2016,5,9,15,45,804.0,112.0,2.55,15.0,616.5,402.29,306.67
2016,5,9,16,0,784.0,110.0,2.6,15.0,570.0,346.41,257.74
2016,5,9,16,15,760.0,106.0,2.6,14.5,521.0,289.31,207.65
2016,5,9,16,30,736.0,102.0,2.6,14.0,472.0,230.12,156.04
2016,5,9,16,45,700.0,98.5,2.65,14.0,419.5,176.08,110.87
2016,5,9,17,0,664.0,95.0,2.7,14.0,367.0,126.19,74.28
2016,5,9,17,15,619.5,88.5,2.75,13.5,315.5,78.01,49.12
2016,5,9,17,30,575.0,82.0,2.8,13.0,264.0,57.29,45.85
2016,5,9,17,45,515.5,73.0,2.85,12.5,214.5,52.8,41.93
2016,5,9,18,0,456.0,64.0,2.9,12.0,165.0,48.04,37.58
2016,5,9,18,15,364.5,53.0,2.85,11.5,120.0,40.12,30.19
2016,5,9,18,30,273.0,42.0,2.8,11.0,75.0,32.45,22.75
2016,5,9,18,45,155.0,26.5,2.8,10.5,43.5,20.76,10.07
2016,5,9,19,0,37.0,11.0,2.8,10.0,12.0,10.48,0.0
2016,5,9,19,15,18.5,5.5,2.75,10.0,6.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,10,5,15,76.0,12.0,1.1,11.0,16.5,25.54,0.0
2016,5,10,5,30,152.0,24.0,1.0,11.0,33.0,71.91,35.68
2016,5,10,5,45,268.5,36.5,0.9,11.5,72.0,132.65,96.53
2016,5,10,6,0,385.0,49.0,0.8,12.0,111.0,205.36,159.13
2016,5,10,6,15,461.5,57.5,0.75,12.0,158.0,268.97,214.9
2016,5,10,6,30,538.0,66.0,0.7,12.0,205.0,340.35,275.75
2016,5,10,6,45,592.0,72.0,0.65,12.5,256.5,404.57,328.47
2016,5,10,7,0,646.0,78.0,0.6,13.0,308.0,473.27,382.41
2016,5,10,7,15,683.0,83.5,0.6,13.5,360.0,534.9,429.04
2016,5,10,7,30,720.0,89.0,0.6,14.0,412.0,598.5,475.32
2016,5,10,7,45,749.0,92.5,0.6,14.5,463.0,653.27,513.27
2016,5,10,8,0,778.0,96.0,0.6,15.0,514.0,710.91,550.71
2016,5,10,8,15,798.5,99.0,0.6,15.0,562.0,761.28,583.12
2016,5,10,8,30,819.0,102.0,0.6,15.0,610.0,810.7,614.33
2016,5,10,8,45,835.5,104.5,0.6,15.5,655.0,854.85,640.29
2016,5,10,9,0,852.0,107.0,0.6,16.0,700.0,890.1,660.0
2016,5,10,9,15,863.5,109.5,0.65,16.5,740.0,925.47,680.67
2016,5,10,9,30,875.0,112.0,0.7,17.0,780.0,958.3,699.53
2016,5,10,9,45,876.5,118.0,0.75,17.5,812.5,982.53,712.87
2016,5,10,10,0,878.0,124.0,0.8,18.0,845.0,1003.41,724.23
2016,5,10,10,15,885.0,125.5,0.85,18.0,873.0,1021.55,735.33
2016,5,10,10,30,892.0,127.0,0.9,18.0,901.0,1036.39,744.5
2016,5,10,10,45,898.0,127.5,1.0,18.0,922.0,1045.77,751.49
2016,5,10,11,0,904.0,128.0,1.1,18.0,943.0,1051.66,756.47
2016,5,10,11,15,907.0,128.5,1.15,18.0,957.0,1051.0,756.47
2016,5,10,11,30,910.0,129.0,1.2,18.0,971.0,1046.78,754.46
2016,5,10,11,45,911.5,129.0,1.3,18.5,977.0,1037.05,748.61
2016,5,10,12,0,913.0,129.0,1.4,19.0,983.0,1023.86,740.64
2016,5,10,12,15,912.5,129.0,1.45,19.0,981.5,1005.36,729.89
2016,5,10,12,30,912.0,129.0,1.5,19.0,980.0,983.61,717.11
2016,5,10,12,45,912.0,127.0,1.6,19.0,971.5,957.24,702.03
2016,5,10,13,0,912.0,125.0,1.7,19.0,963.0,927.83,684.77
2016,5,10,13,15,908.5,124.0,1.75,18.5,946.0,893.44,664.67
2016,5,10,13,30,905.0,123.0,1.8,18.0,929.0,856.45,642.55
2016,5,10,13,45,900.5,121.0,1.85,18.0,905.5,815.31,616.07
2016,5,10,14,0,896.0,119.0,1.9,18.0,882.0,771.97,587.74
2016,5,10,14,15,888.5,117.5,1.95,18.0,851.0,725.02,555.74
2016,5,10,14,30,881.0,116.0,2.0,18.0,820.0,676.53,520.53
2016,5,10,14,45,871.5,113.5,2.05,18.0,784.0,624.62,481.79
2016,5,10,15,0,862.0,111.0,2.1,18.0,748.0,571.81,441.17
2016,5,10,15,15,848.5,108.5,2.1,17.5,706.0,513.81,395.94
2016,5,10,15,30,835.0,106.0,2.1,17.0,664.0,457.81,350.58
2016,5,10,15,45,819.5,102.5,2.1,17.0,618.5,400.5,302.09
2016,5,10,16,0,804.0,99.0,2.1,17.0,573.0,343.99,252.98
2016,5,10,16,15,781.5,95.5,2.05,16.5,523.5,286.68,202.99
2016,5,10,16,30,759.0,92.0,2.0,16.0,474.0,231.48,154.83
2016,5,10,16,45,731.5,87.0,1.95,15.5,423.5,176.6,109.1
2016,5,10,17,0,704.0,82.0,1.9,15.0,373.0,120.31,67.22
2016,5,10,17,15,664.0,76.5,1.85,14.5,321.5,70.77,41.4
2016,5,10,17,30,624.0,71.0,1.8,14.0,270.0,48.38,37.74
2016,5,10,17,45,570.0,63.5,1.8,14.0,220.5,44.77,34.54
2016,5,10,18,0,516.0,56.0,1.8,14.0,171.0,40.94,30.99
2016,5,10,18,15,429.5,47.0,1.75,13.5,126.0,35.51,25.9
2016,5,10,18,30,343.0,38.0,1.7,13.0,81.0,29.81,20.33
2016,5,10,18,45,215.0,25.0,1.7,12.5,48.0,19.88,9.68
2016,5,10,19,0,87.0,12.0,1.7,12.0,15.0,11.44,0.0
2016,5,10,19,15,43.5,6.0,1.65,11.5,7.5,0.0,0.0
2016,5,10,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,11,5,15,107.0,12.0,1.05,10.0,19.0,31.41,0.0
2016,5,11,5,30,214.0,24.0,1.1,10.0,38.0,88.49,47.42
2016,5,11,5,45,329.0,35.0,1.15,10.5,78.5,150.91,110.57
2016,5,11,6,0,444.0,46.0,1.2,11.0,119.0,223.62,174.16
2016,5,11,6,15,518.0,54.0,1.2,11.0,168.0,288.8,232.18
2016,5,11,6,30,592.0,62.0,1.2,11.0,217.0,361.46,295.07
2016,5,11,6,45,639.5,68.5,1.2,11.5,269.0,425.63,348.77
2016,5,11,7,0,687.0,75.0,1.2,12.0,321.0,493.57,403.28
2016,5,11,7,15,722.0,80.0,1.2,12.5,373.5,555.33,450.88
2016,5,11,7,30,757.0,85.0,1.2,13.0,426.0,616.66,496.39
2016,5,11,7,45,779.0,90.0,1.2,13.5,477.0,672.16,535.24
2016,5,11,8,0,801.0,95.0,1.2,14.0,528.0,727.42,571.72
2016,5,11,8,15,820.5,98.5,1.2,14.0,576.5,778.42,605.36
2016,5,11,8,30,840.0,102.0,1.2,14.0,625.0,828.35,637.66
2016,5,11,8,45,850.0,107.5,1.2,14.5,669.0,870.95,663.2
2016,5,11,9,0,860.0,113.0,1.2,15.0,713.0,911.28,686.86
2016,5,11,9,15,871.5,115.0,1.2,15.5,753.0,938.98,701.84
2016,5,11,9,30,883.0,117.0,1.2,16.0,793.0,971.38,719.93
2016,5,11,9,45,898.0,115.5,1.25,16.5,829.0,1000.6,736.61
2016,5,11,10,0,913.0,114.0,1.3,17.0,865.0,1027.02,751.45
2016,5,11,10,15,919.5,115.0,1.35,17.0,893.0,1044.63,762.16
2016,5,11,10,30,926.0,116.0,1.4,17.0,921.0,1058.83,770.9
2016,5,11,10,45,933.0,115.0,1.45,17.0,942.5,1067.89,776.56
2016,5,11,11,0,940.0,114.0,1.5,17.0,964.0,1073.38,780.14
2016,5,11,11,15,942.5,114.5,1.55,17.0,977.5,1072.25,779.71
2016,5,11,11,30,945.0,115.0,1.6,17.0,991.0,1067.45,777.16
2016,5,11,11,45,947.5,114.0,1.65,17.5,997.0,1057.47,770.0
2016,5,11,12,0,950.0,113.0,1.7,18.0,1003.0,1043.91,760.7
2016,5,11,12,15,949.5,113.0,1.75,17.5,1001.5,1024.93,750.87
2016,5,11,12,30,949.0,113.0,1.8,17.0,1000.0,1002.57,738.86
2016,5,11,12,45,942.5,115.5,1.85,17.0,989.0,973.9,721.3
2016,5,11,13,0,936.0,118.0,1.9,17.0,978.0,942.35,701.77
2016,5,11,13,15,932.0,117.0,1.9,17.0,961.0,906.88,678.91
2016,5,11,13,30,928.0,116.0,1.9,17.0,944.0,868.76,654.15
2016,5,11,13,45,920.5,116.0,1.9,17.0,919.0,826.39,626.29
2016,5,11,14,0,913.0,116.0,1.9,17.0,894.0,781.98,596.75
2016,5,11,14,15,905.5,114.5,1.85,16.5,863.5,734.37,564.76
2016,5,11,14,30,898.0,113.0,1.8,16.0,833.0,685.17,529.32
2016,5,11,14,45,887.0,111.5,1.75,16.0,796.0,632.53,489.41
2016,5,11,15,0,876.0,110.0,1.7,16.0,759.0,579.09,447.82
2016,5,11,15,15,863.0,107.5,1.65,15.5,717.0,523.24,403.99
2016,5,11,15,30,850.0,105.0,1.6,15.0,675.0,464.13,356.23
2016,5,11,15,45,834.5,102.0,1.55,15.0,629.0,406.49,307.39
2016,5,11,16,0,819.0,99.0,1.5,15.0,583.0,349.63,257.89
2016,5,11,16,15,797.0,95.5,1.45,14.5,533.5,291.63,207.29
2016,5,11,16,30,775.0,92.0,1.4,14.0,484.0,235.68,158.36
2016,5,11,16,45,748.0,87.0,1.35,14.0,433.0,179.97,111.51
2016,5,11,17,0,721.0,82.0,1.3,14.0,382.0,122.8,68.6
2016,5,11,17,15,681.0,76.5,1.25,13.5,329.5,72.28,41.92
2016,5,11,17,30,641.0,71.0,1.2,13.0,277.0,48.3,37.83
2016,5,11,17,45,587.5,64.0,1.2,13.0,227.0,45.1,35.0
2016,5,11,18,0,534.0,57.0,1.2,13.0,177.0,41.71,31.83
2016,5,11,18,15,447.0,47.5,1.15,12.5,130.5,35.85,26.36
2016,5,11,18,30,360.0,38.0,1.1,12.0,84.0,29.68,20.38
2016,5,11,18,45,228.5,25.5,1.1,11.5,50.0,20.24,10.34
2016,5,11,19,0,97.0,13.0,1.1,11.0,16.0,12.39,0.0
2016,5,11,19,15,48.5,6.5,1.1,10.5,8.0,6.2,0.0
2016,5,11,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,12,5,15,69.0,13.0,1.45,8.0,18.0,25.34,0.0
2016,5,12,5,30,138.0,26.0,1.5,8.0,36.0,71.92,40.74
2016,5,12,5,45,240.5,41.0,1.6,8.5,74.5,129.85,96.78
2016,5,12,6,0,343.0,56.0,1.7,9.0,113.0,197.03,155.75
2016,5,12,6,15,206.0,79.5,1.65,9.0,117.0,179.55,146.56
2016,5,12,6,30,69.0,103.0,1.6,9.0,121.0,139.81,115.03
2016,5,12,6,45,84.5,123.5,1.6,9.5,150.5,172.53,143.19
2016,5,12,7,0,100.0,144.0,1.6,10.0,180.0,214.42,178.16
2016,5,12,7,15,106.5,167.5,1.55,10.5,211.0,248.5,205.66
2016,5,12,7,30,113.0,191.0,1.5,11.0,242.0,282.89,232.72
2016,5,12,7,45,122.5,214.5,1.5,11.5,276.0,319.65,261.17
2016,5,12,8,0,132.0,238.0,1.5,12.0,310.0,356.82,289.32
2016,5,12,8,15,256.5,243.0,1.5,12.0,398.0,476.38,384.03
2016,5,12,8,30,381.0,248.0,1.5,12.0,486.0,593.87,473.38
2016,5,12,8,45,495.0,227.0,1.5,12.5,559.5,693.94,546.11
2016,5,12,9,0,609.0,206.0,1.5,13.0,633.0,792.44,615.44
2016,5,12,9,15,721.5,171.0,1.5,13.5,704.5,874.69,669.52
2016,5,12,9,30,834.0,136.0,1.5,14.0,776.0,954.0,719.37
2016,5,12,9,45,719.0,204.5,1.5,14.5,773.5,938.01,705.12
2016,5,12,10,0,604.0,273.0,1.5,15.0,771.0,906.25,679.83
2016,5,12,10,15,555.5,308.0,1.5,15.0,777.5,898.49,672.46
2016,5,12,10,30,507.0,343.0,1.5,15.0,784.0,889.05,663.7
2016,5,12,10,45,559.5,329.5,1.5,15.0,827.0,927.98,690.44
2016,5,12,11,0,612.0,316.0,1.5,15.0,870.0,964.76,714.92
2016,5,12,11,15,756.5,225.5,1.55,15.0,921.0,1014.96,750.15
2016,5,12,11,30,901.0,135.0,1.6,15.0,972.0,1043.72,768.48
2016,5,12,11,45,901.5,135.5,1.65,15.5,977.5,1033.55,760.68
2016,5,12,12,0,902.0,136.0,1.7,16.0,983.0,1019.99,751.27
2016,5,12,12,15,901.5,136.0,1.75,16.0,981.5,1001.66,740.26
2016,5,12,12,30,901.0,136.0,1.8,16.0,980.0,980.14,727.2
2016,5,12,12,45,886.0,144.0,1.85,16.0,967.0,949.93,708.38
2016,5,12,13,0,871.0,152.0,1.9,16.0,954.0,917.32,687.91
2016,5,12,13,15,867.0,150.5,1.9,15.5,937.5,883.23,666.97
2016,5,12,13,30,863.0,149.0,1.9,15.0,921.0,846.7,644.16
2016,5,12,13,45,852.5,150.0,1.95,15.0,896.0,808.14,618.96
2016,5,12,14,0,842.0,151.0,2.0,15.0,871.0,764.17,589.57
2016,5,12,14,15,699.0,216.5,2.0,15.0,800.0,686.3,530.84
2016,5,12,14,30,556.0,282.0,2.0,15.0,729.0,616.85,477.7
2016,5,12,14,45,567.0,260.5,2.05,15.0,698.5,573.3,445.84
2016,5,12,15,0,578.0,239.0,2.1,15.0,668.0,527.9,411.38
2016,5,12,15,15,671.0,189.5,2.1,14.5,660.5,496.82,387.28
2016,5,12,15,30,764.0,140.0,2.1,14.0,653.0,455.03,352.79
2016,5,12,15,45,744.0,136.0,2.15,14.0,607.5,398.86,305.31
2016,5,12,16,0,724.0,132.0,2.2,14.0,562.0,344.12,257.88
2016,5,12,16,15,529.0,165.0,2.2,13.5,464.5,275.23,204.09
2016,5,12,16,30,334.0,198.0,2.2,13.0,367.0,230.43,172.48
2016,5,12,16,45,318.5,177.5,2.25,13.0,325.5,188.86,138.44
2016,5,12,17,0,303.0,157.0,2.3,13.0,284.0,149.41,108.12
2016,5,12,17,15,272.0,142.0,2.3,12.5,244.5,115.42,86.88
2016,5,12,17,30,241.0,127.0,2.3,12.0,205.0,94.65,79.3
2016,5,12,17,45,220.5,106.5,2.35,11.5,168.0,80.95,67.3
2016,5,12,18,0,200.0,86.0,2.4,11.0,131.0,66.69,54.48
2016,5,12,18,15,159.0,66.5,2.35,10.5,97.0,52.55,41.49
2016,5,12,18,30,118.0,47.0,2.3,10.0,63.0,37.91,27.81
2016,5,12,18,45,59.0,29.5,2.3,10.0,37.5,25.38,14.8
2016,5,12,19,0,0.0,12.0,2.3,10.0,12.0,11.44,0.0
2016,5,12,19,15,0.0,6.0,2.25,10.0,6.0,5.72,0.0
2016,5,12,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,5,15,14.5,12.5,1.85,8.5,13.5,14.65,0.0
2016,5,13,5,30,29.0,25.0,1.9,9.0,27.0,35.84,19.35
2016,5,13,5,45,68.5,44.0,1.95,9.5,54.0,71.26,52.45
2016,5,13,6,0,108.0,63.0,2.0,10.0,81.0,109.69,86.28
2016,5,13,6,15,131.5,84.0,1.95,10.0,113.5,148.03,120.44
2016,5,13,6,30,155.0,105.0,1.9,10.0,146.0,188.61,156.07
2016,5,13,6,45,180.0,123.5,1.9,10.5,181.0,229.21,190.74
2016,5,13,7,0,205.0,142.0,1.9,11.0,216.0,280.33,233.15
2016,5,13,7,15,425.0,120.0,1.9,11.0,304.0,411.47,342.37
2016,5,13,7,30,645.0,98.0,1.9,11.0,392.0,559.51,460.79
2016,5,13,7,45,335.0,150.5,1.9,11.5,304.5,420.62,345.7
2016,5,13,8,0,25.0,203.0,1.9,12.0,217.0,216.7,174.81
2016,5,13,8,15,31.0,227.0,1.9,12.0,245.5,256.5,207.17
2016,5,13,8,30,37.0,251.0,1.9,12.0,274.0,287.36,231.16
2016,5,13,8,45,36.0,266.5,1.95,12.5,291.0,303.06,242.36
2016,5,13,9,0,35.0,282.0,2.0,13.0,308.0,318.56,253.37
2016,5,13,9,15,45.0,310.0,2.05,13.0,344.0,357.57,283.36
2016,5,13,9,30,55.0,338.0,2.1,13.0,380.0,396.78,313.06
2016,5,13,9,45,118.0,372.5,2.2,13.5,468.5,507.39,397.36
2016,5,13,10,0,181.0,407.0,2.3,14.0,557.0,606.47,470.3
2016,5,13,10,15,324.5,379.5,2.35,14.0,658.5,732.48,564.42
2016,5,13,10,30,468.0,352.0,2.4,14.0,760.0,858.98,655.54
2016,5,13,10,45,703.0,232.5,2.5,14.0,862.0,974.74,740.28
2016,5,13,11,0,938.0,113.0,2.6,14.0,964.0,1070.2,803.37
2016,5,13,11,15,940.5,113.5,2.65,14.0,978.0,1069.09,801.63
2016,5,13,11,30,943.0,114.0,2.7,14.0,992.0,1064.33,798.65
2016,5,13,11,45,945.0,114.0,2.8,14.0,998.0,1054.94,793.26
2016,5,13,12,0,947.0,114.0,2.9,14.0,1004.0,1041.97,785.56
2016,5,13,12,15,947.0,114.0,2.9,13.5,1003.0,1023.56,774.77
2016,5,13,12,30,947.0,114.0,2.9,13.0,1002.0,1001.77,761.74
2016,5,13,12,45,950.0,110.5,2.9,13.0,994.0,976.02,744.64
2016,5,13,13,0,953.0,107.0,2.9,13.0,986.0,946.96,725.28
2016,5,13,13,15,950.5,106.0,2.8,12.5,970.0,912.41,702.59
2016,5,13,13,30,948.0,105.0,2.7,12.0,954.0,875.06,677.84
2016,5,13,13,45,947.0,102.0,2.65,12.0,931.5,834.34,649.71
2016,5,13,14,0,946.0,99.0,2.6,12.0,909.0,791.06,619.57
2016,5,13,14,15,940.0,98.0,2.55,12.0,878.5,743.77,586.29
2016,5,13,14,30,934.0,97.0,2.5,12.0,848.0,694.68,548.99
2016,5,13,14,45,769.5,163.0,2.5,12.0,764.0,609.11,481.75
2016,5,13,15,0,605.0,229.0,2.5,12.0,680.0,534.48,422.32
2016,5,13,15,15,546.5,232.0,2.45,11.5,622.0,472.59,373.75
2016,5,13,15,30,488.0,235.0,2.4,11.0,564.0,416.12,328.51
2016,5,13,15,45,685.0,157.0,2.35,11.0,584.0,394.95,306.97
2016,5,13,16,0,882.0,79.0,2.3,11.0,604.0,359.01,269.53
2016,5,13,16,15,474.5,145.5,2.25,10.5,425.0,245.38,184.03
2016,5,13,16,30,67.0,212.0,2.2,10.0,246.0,194.64,155.64
2016,5,13,16,45,44.0,182.0,2.15,10.0,203.5,160.99,129.09
2016,5,13,17,0,21.0,152.0,2.1,10.0,161.0,135.59,109.42
2016,5,13,17,15,17.0,133.0,2.05,9.5,139.5,116.83,94.61
2016,5,13,17,30,13.0,114.0,2.0,9.0,118.0,99.64,84.66
2016,5,13,17,45,7.0,95.5,2.0,9.0,97.5,83.99,70.67
2016,5,13,18,0,1.0,77.0,2.0,9.0,77.0,68.23,56.31
2016,5,13,18,15,233.5,55.5,1.95,8.5,86.5,41.58,31.99
2016,5,13,18,30,466.0,34.0,1.9,8.0,96.0,25.92,17.47
2016,5,13,18,45,321.0,24.5,1.85,8.0,58.5,19.15,10.12
2016,5,13,19,0,176.0,15.0,1.8,8.0,21.0,11.99,0.0
2016,5,13,19,15,88.0,7.5,1.8,8.0,10.5,7.15,0.0
2016,5,13,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
