Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,14,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,5,15,140.5,12.0,1.45,10.0,22.5,38.08,0.0
2016,5,14,5,30,281.0,24.0,1.5,10.0,45.0,107.05,64.45
2016,5,14,5,45,390.0,33.0,1.55,10.5,86.0,167.88,123.9
2016,5,14,6,0,499.0,42.0,1.6,11.0,127.0,239.86,187.45
2016,5,14,6,15,566.0,48.0,1.6,11.0,176.0,302.77,244.17
2016,5,14,6,30,633.0,54.0,1.6,11.0,225.0,370.72,303.74
2016,5,14,6,45,322.0,90.0,1.6,11.5,177.5,280.77,232.5
2016,5,14,7,0,11.0,126.0,1.6,12.0,130.0,128.83,104.06
2016,5,14,7,15,395.5,99.5,1.55,12.0,280.0,369.55,307.96
2016,5,14,7,30,780.0,73.0,1.5,12.0,430.0,619.13,504.58
2016,5,14,7,45,409.5,144.5,1.5,12.5,333.5,467.09,379.95
2016,5,14,8,0,39.0,216.0,1.5,13.0,237.0,250.8,201.23
2016,5,14,8,15,29.5,221.5,1.45,13.0,238.5,249.09,199.84
2016,5,14,8,30,20.0,227.0,1.4,13.0,240.0,236.8,189.13
2016,5,14,8,45,59.0,276.0,1.35,13.0,317.0,333.23,265.55
2016,5,14,9,0,98.0,325.0,1.3,13.0,394.0,422.08,333.21
2016,5,14,9,15,86.0,339.0,1.3,13.0,402.0,426.95,335.04
2016,5,14,9,30,74.0,353.0,1.3,13.0,410.0,430.9,336.8
2016,5,14,9,45,52.0,340.5,1.3,13.5,381.5,395.76,308.53
2016,5,14,10,0,30.0,328.0,1.3,14.0,353.0,360.15,280.08
2016,5,14,10,15,81.5,382.0,1.3,14.0,452.5,467.55,361.79
2016,5,14,10,30,133.0,436.0,1.3,14.0,552.0,588.2,449.12
2016,5,14,10,45,75.5,371.0,1.3,14.0,437.5,447.54,344.5
2016,5,14,11,0,18.0,306.0,1.3,14.0,323.0,310.95,240.97
2016,5,14,11,15,90.0,390.5,1.3,14.0,474.5,478.7,369.37
2016,5,14,11,30,162.0,475.0,1.3,14.0,626.0,645.53,488.74
2016,5,14,11,45,116.0,462.5,1.35,14.5,571.0,582.05,440.28
2016,5,14,12,0,70.0,450.0,1.4,15.0,516.0,510.25,387.42
2016,5,14,12,15,61.5,439.5,1.4,15.0,498.0,487.61,371.32
2016,5,14,12,30,53.0,429.0,1.4,15.0,480.0,465.2,354.96
2016,5,14,12,45,68.5,439.5,1.45,15.0,503.5,485.41,370.59
2016,5,14,13,0,84.0,450.0,1.5,15.0,527.0,504.21,384.84
2016,5,14,13,15,158.0,448.5,1.5,14.5,591.0,563.59,430.66
2016,5,14,13,30,232.0,447.0,1.5,14.0,655.0,612.37,467.89
2016,5,14,13,45,167.0,432.0,1.55,14.0,580.0,534.9,410.67
2016,5,14,14,0,102.0,417.0,1.6,14.0,505.0,461.26,356.16
2016,5,14,14,15,57.5,332.5,1.65,14.0,382.0,346.6,270.36
2016,5,14,14,30,13.0,248.0,1.7,14.0,259.0,237.62,186.24
2016,5,14,14,45,27.0,279.5,1.75,14.0,300.5,271.23,213.46
2016,5,14,15,0,41.0,311.0,1.8,14.0,342.0,302.66,238.18
2016,5,14,15,15,38.0,290.5,1.8,14.0,318.0,278.72,219.69
2016,5,14,15,30,35.0,270.0,1.8,14.0,294.0,255.32,201.7
2016,5,14,15,45,28.0,243.5,1.8,14.0,262.0,225.99,178.9
2016,5,14,16,0,21.0,217.0,1.8,14.0,230.0,202.09,160.31
2016,5,14,16,15,23.5,204.0,1.8,13.5,217.0,188.81,150.2
2016,5,14,16,30,26.0,191.0,1.8,13.0,204.0,175.17,139.62
2016,5,14,16,45,201.5,169.0,1.85,13.0,255.0,165.44,124.32
2016,5,14,17,0,377.0,147.0,1.9,13.0,306.0,144.55,100.82
2016,5,14,17,15,347.0,133.0,1.85,12.5,265.0,107.03,77.6
2016,5,14,17,30,317.0,119.0,1.8,12.0,224.0,89.44,74.65
2016,5,14,17,45,413.5,90.0,1.8,12.0,201.5,64.98,52.92
2016,5,14,18,0,510.0,61.0,1.8,12.0,179.0,44.7,34.65
2016,5,14,18,15,425.5,51.5,1.75,11.5,133.5,38.99,29.32
2016,5,14,18,30,341.0,42.0,1.7,11.0,88.0,32.98,23.48
2016,5,14,18,45,170.5,31.0,1.65,11.0,54.0,24.2,14.28
2016,5,14,19,0,0.0,20.0,1.6,11.0,20.0,17.88,0.0
2016,5,14,19,15,0.0,10.0,1.6,10.5,10.0,9.53,0.0
2016,5,14,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,15,5,15,104.0,13.5,3.25,9.0,22.0,32.68,0.0
2016,5,15,5,30,208.0,27.0,3.3,9.0,44.0,91.68,56.95
2016,5,15,5,45,331.5,37.0,3.35,9.5,85.5,154.68,115.59
2016,5,15,6,0,455.0,47.0,3.4,10.0,127.0,229.88,181.74
2016,5,15,6,15,525.5,54.5,3.3,10.5,175.5,293.74,239.28
2016,5,15,6,30,596.0,62.0,3.2,11.0,224.0,364.63,301.39
2016,5,15,6,45,652.5,65.5,3.15,11.5,276.5,430.14,357.43
2016,5,15,7,0,709.0,69.0,3.1,12.0,329.0,498.56,413.91
2016,5,15,7,15,741.5,73.5,3.1,12.5,381.0,559.16,462.21
2016,5,15,7,30,774.0,78.0,3.1,13.0,433.0,621.13,509.91
2016,5,15,7,45,802.0,80.0,3.1,13.5,484.5,678.0,551.02
2016,5,15,8,0,830.0,82.0,3.1,14.0,536.0,735.09,590.53
2016,5,15,8,15,847.5,84.5,3.1,14.5,584.5,778.67,619.23
2016,5,15,8,30,865.0,87.0,3.1,15.0,633.0,826.28,650.41
2016,5,15,8,45,880.0,89.0,3.1,15.5,677.5,869.63,677.97
2016,5,15,9,0,895.0,91.0,3.1,16.0,722.0,911.02,703.75
2016,5,15,9,15,905.5,92.5,3.1,16.0,761.5,945.48,725.75
2016,5,15,9,30,916.0,94.0,3.1,16.0,801.0,977.24,745.83
2016,5,15,9,45,925.0,94.5,3.15,16.5,835.5,1003.57,761.14
2016,5,15,10,0,934.0,95.0,3.2,17.0,870.0,1026.78,774.35
2016,5,15,10,15,940.0,96.5,3.3,17.0,897.5,1044.82,786.04
2016,5,15,10,30,946.0,98.0,3.4,17.0,925.0,1059.38,795.54
2016,5,15,10,45,947.5,100.0,3.5,17.0,945.0,1066.33,800.11
2016,5,15,11,0,949.0,102.0,3.6,17.0,965.0,1069.6,802.39
2016,5,15,11,15,951.5,102.5,3.65,17.0,979.0,1068.59,801.58
2016,5,15,11,30,954.0,103.0,3.7,17.0,993.0,1063.91,798.46
2016,5,15,11,45,952.0,105.0,3.8,17.0,998.0,1052.64,791.45
2016,5,15,12,0,950.0,107.0,3.9,17.0,1003.0,1037.83,782.16
2016,5,15,12,15,950.0,107.0,3.95,17.0,1001.5,1019.5,770.21
2016,5,15,12,30,950.0,107.0,4.0,17.0,1000.0,997.79,756.01
2016,5,15,12,45,947.5,107.0,4.05,17.0,990.5,970.51,738.02
2016,5,15,13,0,945.0,107.0,4.1,17.0,981.0,940.19,717.9
2016,5,15,13,15,941.5,106.5,4.1,17.0,964.5,905.62,694.48
2016,5,15,13,30,938.0,106.0,4.1,17.0,948.0,868.36,669.06
2016,5,15,13,45,934.5,104.0,4.15,17.0,925.0,827.14,640.9
2016,5,15,14,0,931.0,102.0,4.2,17.0,902.0,783.57,610.8
2016,5,15,14,15,924.0,101.0,4.25,16.5,871.5,736.35,578.8
2016,5,15,14,30,917.0,100.0,4.3,16.0,841.0,687.45,542.76
2016,5,15,14,45,908.0,98.5,4.35,16.0,804.5,635.45,502.23
2016,5,15,15,0,899.0,97.0,4.4,16.0,768.0,582.43,459.75
2016,5,15,15,15,887.0,95.0,4.4,15.5,726.5,526.7,414.56
2016,5,15,15,30,875.0,93.0,4.4,15.0,685.0,470.75,367.69
2016,5,15,15,45,857.0,91.5,4.45,15.0,639.0,412.94,317.37
2016,5,15,16,0,839.0,90.0,4.5,15.0,593.0,351.62,263.13
2016,5,15,16,15,819.0,87.0,4.45,14.5,543.5,293.72,211.22
2016,5,15,16,30,799.0,84.0,4.4,14.0,494.0,237.58,160.84
2016,5,15,16,45,768.5,81.0,4.4,14.0,442.5,181.79,112.95
2016,5,15,17,0,738.0,78.0,4.4,14.0,391.0,129.46,73.09
2016,5,15,17,15,700.5,73.0,4.35,13.5,339.5,78.85,44.98
2016,5,15,17,30,663.0,68.0,4.3,13.0,288.0,45.59,35.36
2016,5,15,17,45,603.0,63.0,4.25,13.0,236.5,43.84,33.83
2016,5,15,18,0,543.0,58.0,4.2,13.0,185.0,42.06,32.14
2016,5,15,18,15,460.5,49.5,4.15,12.5,139.0,37.12,27.52
2016,5,15,18,30,378.0,41.0,4.1,12.0,93.0,31.93,22.47
2016,5,15,18,45,247.0,29.0,4.05,11.5,57.0,23.07,13.47
2016,5,15,19,0,116.0,17.0,4.0,11.0,21.0,13.42,0.0
2016,5,15,19,15,58.0,8.5,3.95,11.0,10.5,8.1,0.0
2016,5,15,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,16,5,15,85.0,14.5,3.3,9.5,21.0,30.09,0.0
2016,5,16,5,30,170.0,29.0,3.3,10.0,42.0,85.24,54.04
2016,5,16,5,45,278.5,41.0,3.3,10.5,82.0,141.37,105.7
2016,5,16,6,0,387.0,53.0,3.3,11.0,122.0,211.88,167.38
2016,5,16,6,15,458.5,62.0,3.25,11.5,169.0,274.28,223.0
2016,5,16,6,30,530.0,71.0,3.2,12.0,216.0,343.87,283.53
2016,5,16,6,45,586.5,76.5,3.15,12.5,267.5,408.47,338.47
2016,5,16,7,0,643.0,82.0,3.1,13.0,319.0,477.74,395.34
2016,5,16,7,15,679.0,87.0,3.05,13.5,370.5,537.89,443.04
2016,5,16,7,30,715.0,92.0,3.0,14.0,422.0,599.91,490.55
2016,5,16,7,45,745.5,94.5,3.0,14.5,473.0,654.24,530.67
2016,5,16,8,0,776.0,97.0,3.0,15.0,524.0,711.53,570.48
2016,5,16,8,15,796.0,100.5,2.95,15.5,572.0,761.77,603.9
2016,5,16,8,30,816.0,104.0,2.9,16.0,620.0,811.04,635.92
2016,5,16,8,45,833.5,105.5,2.85,16.5,665.0,854.6,663.22
2016,5,16,9,0,851.0,107.0,2.8,17.0,710.0,889.46,683.99
2016,5,16,9,15,863.0,109.5,2.75,17.0,749.5,925.09,706.39
2016,5,16,9,30,875.0,112.0,2.7,17.0,789.0,958.23,726.86
2016,5,16,9,45,890.5,110.0,2.7,17.5,824.5,987.17,743.4
2016,5,16,10,0,906.0,108.0,2.7,18.0,860.0,1013.37,758.05
2016,5,16,10,15,912.5,109.0,2.7,18.0,888.0,1030.89,768.37
2016,5,16,10,30,919.0,110.0,2.7,18.0,916.0,1045.05,776.63
2016,5,16,10,45,923.0,111.5,2.75,18.5,937.0,1053.73,780.46
2016,5,16,11,0,927.0,113.0,2.8,19.0,958.0,1058.84,782.1
2016,5,16,11,15,930.0,113.5,2.9,19.0,971.5,1058.29,782.19
2016,5,16,11,30,933.0,114.0,3.0,19.0,985.0,1054.14,780.06
2016,5,16,11,45,933.5,114.5,3.1,19.0,991.0,1043.93,774.05
2016,5,16,12,0,934.0,115.0,3.2,19.0,997.0,1030.23,765.83
2016,5,16,12,15,933.5,115.0,3.3,19.0,995.5,1011.66,754.41
2016,5,16,12,30,933.0,115.0,3.4,19.0,994.0,989.79,740.81
2016,5,16,12,45,930.0,115.5,3.5,19.0,984.5,962.94,723.8
2016,5,16,13,0,927.0,116.0,3.6,19.0,975.0,933.12,704.69
2016,5,16,13,15,923.5,115.5,3.7,19.0,958.5,899.1,682.56
2016,5,16,13,30,920.0,115.0,3.8,19.0,942.0,862.43,658.39
2016,5,16,13,45,914.0,114.0,3.9,19.0,918.0,820.88,630.54
2016,5,16,14,0,908.0,113.0,4.0,19.0,894.0,777.22,600.87
2016,5,16,14,15,900.5,111.5,4.05,18.5,864.0,730.16,568.92
2016,5,16,14,30,893.0,110.0,4.1,18.0,834.0,681.53,533.28
2016,5,16,14,45,878.5,110.5,4.15,18.0,796.5,629.16,492.77
2016,5,16,15,0,864.0,111.0,4.2,18.0,759.0,576.32,450.81
2016,5,16,15,15,851.0,109.0,4.25,17.5,717.5,521.84,407.28
2016,5,16,15,30,838.0,107.0,4.3,17.0,676.0,464.07,359.8
2016,5,16,15,45,814.5,107.0,4.35,17.0,629.0,406.9,310.73
2016,5,16,16,0,791.0,107.0,4.4,17.0,582.0,351.39,261.91
2016,5,16,16,15,768.5,103.0,4.4,16.5,533.0,294.62,211.88
2016,5,16,16,30,746.0,99.0,4.4,16.0,484.0,239.97,163.65
2016,5,16,16,45,716.0,94.5,4.4,16.0,433.5,181.46,114.09
2016,5,16,17,0,686.0,90.0,4.4,16.0,383.0,130.56,75.42
2016,5,16,17,15,646.0,84.5,4.35,15.5,331.5,82.06,48.12
2016,5,16,17,30,606.0,79.0,4.3,15.0,280.0,53.88,42.43
2016,5,16,17,45,548.0,72.0,4.3,14.5,230.5,50.95,39.95
2016,5,16,18,0,490.0,65.0,4.3,14.0,181.0,47.86,37.18
2016,5,16,18,15,406.5,55.0,4.2,13.5,136.0,41.84,31.61
2016,5,16,18,30,323.0,45.0,4.1,13.0,91.0,34.49,24.64
2016,5,16,18,45,207.0,31.5,4.1,12.5,56.5,24.54,14.77
2016,5,16,19,0,91.0,18.0,4.1,12.0,22.0,14.19,0.0
2016,5,16,19,15,45.5,9.0,4.05,12.0,11.0,8.58,0.0
2016,5,16,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,5,15,140.5,13.0,1.8,12.5,25.0,39.38,0.0
2016,5,17,5,30,281.0,26.0,1.8,13.0,50.0,110.94,70.22
2016,5,17,5,45,385.5,35.5,1.8,13.5,91.5,169.88,125.05
2016,5,17,6,0,490.0,45.0,1.8,14.0,133.0,240.78,186.9
2016,5,17,6,15,557.0,52.0,1.8,14.0,182.0,304.48,243.5
2016,5,17,6,30,624.0,59.0,1.8,14.0,231.0,374.81,304.19
2016,5,17,6,45,668.5,64.5,1.8,14.5,282.5,437.77,356.66
2016,5,17,7,0,713.0,70.0,1.8,15.0,334.0,502.45,408.51
2016,5,17,7,15,745.5,74.0,1.75,15.5,386.0,562.61,454.65
2016,5,17,7,30,778.0,78.0,1.7,16.0,438.0,624.13,499.98
2016,5,17,7,45,801.0,81.5,1.7,16.5,489.0,679.26,538.09
2016,5,17,8,0,824.0,85.0,1.7,17.0,540.0,734.21,574.4
2016,5,17,8,15,842.5,88.0,1.7,17.0,588.0,784.48,607.65
2016,5,17,8,30,861.0,91.0,1.7,17.0,636.0,827.57,635.39
2016,5,17,8,45,875.0,93.5,1.7,17.5,680.5,870.41,661.39
2016,5,17,9,0,889.0,96.0,1.7,18.0,725.0,911.23,685.59
2016,5,17,9,15,899.5,97.5,1.7,18.0,765.0,945.44,706.39
2016,5,17,9,30,910.0,99.0,1.7,18.0,805.0,976.98,725.36
2016,5,17,9,45,919.5,100.0,1.7,18.5,839.5,1004.15,740.02
2016,5,17,10,0,929.0,101.0,1.7,19.0,874.0,1028.24,752.66
2016,5,17,10,15,934.5,102.0,1.7,19.0,901.5,1045.11,762.13
2016,5,17,10,30,940.0,103.0,1.7,19.0,929.0,1058.52,769.55
2016,5,17,10,45,943.5,104.5,1.75,19.5,949.5,1066.88,773.23
2016,5,17,11,0,947.0,106.0,1.8,20.0,970.0,1071.59,774.76
2016,5,17,11,15,949.0,106.5,1.85,20.0,983.5,1070.06,773.99
2016,5,17,11,30,951.0,107.0,1.9,20.0,997.0,1064.88,771.09
2016,5,17,11,45,951.0,108.0,1.95,20.5,1002.5,1054.6,763.62
2016,5,17,12,0,951.0,109.0,2.0,21.0,1008.0,1040.76,754.04
2016,5,17,12,15,950.5,109.0,2.05,21.0,1006.5,1021.98,742.84
2016,5,17,12,30,950.0,109.0,2.1,21.0,1005.0,999.85,729.53
2016,5,17,12,45,945.5,110.0,2.2,21.0,995.0,971.79,712.9
2016,5,17,13,0,941.0,111.0,2.3,21.0,985.0,940.79,694.2
2016,5,17,13,15,937.5,110.5,2.35,21.0,968.0,906.42,672.59
2016,5,17,13,30,934.0,110.0,2.4,21.0,951.0,869.37,649.0
2016,5,17,13,45,928.5,109.0,2.45,21.0,927.0,827.77,622.08
2016,5,17,14,0,923.0,108.0,2.5,21.0,903.0,784.0,593.34
2016,5,17,14,15,916.0,106.5,2.55,20.5,872.5,736.73,562.75
2016,5,17,14,30,909.0,105.0,2.6,20.0,842.0,687.82,528.16
2016,5,17,14,45,899.0,103.5,2.7,20.0,805.5,635.69,489.34
2016,5,17,15,0,889.0,102.0,2.8,20.0,769.0,582.66,448.58
2016,5,17,15,15,876.5,100.0,2.8,20.0,727.5,527.28,404.45
2016,5,17,15,30,864.0,98.0,2.8,20.0,686.0,471.74,358.84
2016,5,17,15,45,847.0,95.5,2.85,20.0,640.0,414.11,310.44
2016,5,17,16,0,830.0,93.0,2.9,20.0,594.0,352.94,258.08
2016,5,17,16,15,809.0,90.0,2.9,19.5,545.0,295.35,208.06
2016,5,17,16,30,788.0,87.0,2.9,19.0,496.0,239.64,159.48
2016,5,17,16,45,758.0,84.0,2.9,19.0,444.5,184.62,113.27
2016,5,17,17,0,728.0,81.0,2.9,19.0,393.0,133.0,74.55
2016,5,17,17,15,690.0,76.0,2.85,18.0,341.0,78.23,42.85
2016,5,17,17,30,652.0,71.0,2.8,17.0,289.0,47.63,36.58
2016,5,17,17,45,594.0,65.5,2.8,16.5,238.5,45.6,34.91
2016,5,17,18,0,536.0,60.0,2.8,16.0,188.0,43.49,33.03
2016,5,17,18,15,456.0,51.0,2.75,15.5,142.0,38.18,28.15
2016,5,17,18,30,376.0,42.0,2.7,15.0,96.0,32.58,22.81
2016,5,17,18,45,252.5,30.0,2.7,14.5,60.0,23.77,14.14
2016,5,17,19,0,129.0,18.0,2.7,14.0,24.0,14.18,0.0
2016,5,17,19,15,64.5,9.0,2.65,13.5,12.0,8.58,0.0
2016,5,17,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,18,5,15,115.0,14.0,1.65,15.0,24.0,41.04,0.0
2016,5,18,5,30,230.0,28.0,1.6,15.0,48.0,100.36,64.05
2016,5,18,5,45,329.0,39.5,1.55,15.5,88.0,157.02,115.23
2016,5,18,6,0,428.0,51.0,1.5,16.0,128.0,225.04,173.73
2016,5,18,6,15,495.0,59.0,1.4,16.5,175.5,286.65,227.06
2016,5,18,6,30,562.0,67.0,1.3,17.0,223.0,354.89,284.21
2016,5,18,6,45,606.5,73.5,1.25,17.5,273.0,415.87,333.84
2016,5,18,7,0,651.0,80.0,1.2,18.0,323.0,480.31,384.12
2016,5,18,7,15,685.0,85.0,1.15,18.0,373.5,539.52,429.23
2016,5,18,7,30,719.0,90.0,1.1,18.0,424.0,600.4,473.94
2016,5,18,7,45,740.0,95.5,1.1,18.0,473.0,651.55,510.26
2016,5,18,8,0,761.0,101.0,1.1,18.0,522.0,704.72,545.9
2016,5,18,8,15,780.5,104.5,1.15,18.0,569.0,753.92,578.57
2016,5,18,8,30,800.0,108.0,1.2,18.0,616.0,802.17,610.15
2016,5,18,8,45,811.0,112.5,1.25,18.5,658.5,842.91,635.06
2016,5,18,9,0,822.0,117.0,1.3,19.0,701.0,881.59,658.35
2016,5,18,9,15,833.5,119.5,1.35,19.0,739.5,916.22,680.01
2016,5,18,9,30,845.0,122.0,1.4,19.0,778.0,940.47,694.85
2016,5,18,9,45,859.5,120.5,1.5,19.5,813.0,968.33,711.58
2016,5,18,10,0,874.0,119.0,1.6,20.0,848.0,993.53,726.48
2016,5,18,10,15,880.5,120.5,1.6,20.0,875.0,1011.08,736.43
2016,5,18,10,30,887.0,122.0,1.6,20.0,902.0,1025.37,744.47
2016,5,18,10,45,893.5,122.0,1.65,20.0,923.0,1034.74,750.27
2016,5,18,11,0,900.0,122.0,1.7,20.0,944.0,1040.7,754.08
2016,5,18,11,15,903.0,122.5,1.7,20.0,957.5,1040.16,753.18
2016,5,18,11,30,906.0,123.0,1.7,20.0,971.0,1036.13,750.28
2016,5,18,11,45,908.5,122.5,1.75,20.0,978.0,1027.13,745.1
2016,5,18,12,0,911.0,122.0,1.8,20.0,985.0,1014.71,737.86
2016,5,18,12,15,911.0,122.0,1.9,20.0,983.5,997.02,727.97
2016,5,18,12,30,911.0,122.0,2.0,20.0,982.0,976.12,715.97
2016,5,18,12,45,906.0,124.0,2.1,20.0,972.5,949.45,700.1
2016,5,18,13,0,901.0,126.0,2.2,20.0,963.0,919.98,682.25
2016,5,18,13,15,898.0,125.0,2.3,19.5,947.5,886.75,662.95
2016,5,18,13,30,895.0,124.0,2.4,19.0,932.0,850.95,641.56
2016,5,18,13,45,888.0,124.5,2.5,19.0,908.5,810.99,615.73
2016,5,18,14,0,881.0,125.0,2.6,19.0,885.0,769.04,588.15
2016,5,18,14,15,874.0,123.0,2.65,18.5,855.5,723.07,557.33
2016,5,18,14,30,867.0,121.0,2.7,18.0,826.0,675.56,523.34
2016,5,18,14,45,863.5,116.0,2.8,18.0,792.0,626.16,486.22
2016,5,18,15,0,860.0,111.0,2.9,18.0,758.0,575.33,446.81
2016,5,18,15,15,848.5,109.0,3.0,18.0,718.0,521.92,404.07
2016,5,18,15,30,837.0,107.0,3.1,18.0,678.0,465.04,357.35
2016,5,18,15,45,825.5,102.5,3.25,18.0,634.0,408.74,309.66
2016,5,18,16,0,814.0,98.0,3.4,18.0,590.0,352.81,260.89
2016,5,18,16,15,794.0,94.5,3.5,17.5,542.0,295.99,211.09
2016,5,18,16,30,774.0,91.0,3.6,17.0,494.0,240.95,162.65
2016,5,18,16,45,745.0,87.5,3.75,16.5,443.0,186.49,116.65
2016,5,18,17,0,716.0,84.0,3.9,16.0,392.0,130.75,74.0
2016,5,18,17,15,678.5,79.0,3.95,15.5,341.0,81.06,45.51
2016,5,18,17,30,641.0,74.0,4.0,15.0,290.0,49.8,38.8
2016,5,18,17,45,580.5,68.5,4.1,14.5,239.5,47.88,37.22
2016,5,18,18,0,520.0,63.0,4.2,14.0,189.0,45.89,35.45
2016,5,18,18,15,438.5,54.5,4.2,13.5,143.0,41.14,31.03
2016,5,18,18,30,357.0,46.0,4.2,13.0,97.0,36.18,26.19
2016,5,18,18,45,229.0,33.0,4.25,13.0,61.0,25.68,15.94
2016,5,18,19,0,101.0,20.0,4.3,13.0,25.0,15.77,0.0
2016,5,18,19,15,50.5,10.0,4.35,12.5,12.5,9.53,0.0
2016,5,18,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,5.1,9.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,5.15,8.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,5,19,5,15,82.0,15.5,5.25,8.0,23.0,36.66,0.0
2016,5,19,5,30,164.0,31.0,5.4,8.0,46.0,86.19,57.49
2016,5,19,5,45,247.0,46.0,5.55,8.5,83.5,137.7,104.88
2016,5,19,6,0,330.0,61.0,5.7,9.0,121.0,198.65,159.35
2016,5,19,6,15,384.0,74.0,5.6,9.0,165.0,254.22,210.16
2016,5,19,6,30,438.0,87.0,5.5,9.0,209.0,315.3,264.97
2016,5,19,6,45,507.5,88.0,5.45,9.5,257.0,380.03,321.4
2016,5,19,7,0,577.0,89.0,5.4,10.0,305.0,447.99,379.2
2016,5,19,7,15,665.5,81.5,5.35,10.5,365.5,523.3,441.86
2016,5,19,7,30,754.0,74.0,5.3,11.0,426.0,603.54,506.82
2016,5,19,7,45,803.0,81.0,5.3,11.5,493.5,680.23,565.14
2016,5,19,8,0,852.0,88.0,5.3,12.0,561.0,758.96,622.88
2016,5,19,8,15,869.0,91.0,5.25,12.0,609.5,809.06,658.48
2016,5,19,8,30,886.0,94.0,5.2,12.0,658.0,851.76,688.13
2016,5,19,8,45,899.5,96.0,5.2,12.5,702.5,894.35,716.34
2016,5,19,9,0,913.0,98.0,5.2,13.0,747.0,934.83,742.61
2016,5,19,9,15,922.5,100.0,5.2,13.0,786.5,969.25,765.68
2016,5,19,9,30,932.0,102.0,5.2,13.0,826.0,1000.88,786.67
2016,5,19,9,45,758.0,195.0,5.2,13.5,800.5,964.3,757.44
2016,5,19,10,0,584.0,288.0,5.2,14.0,775.0,898.65,705.06
2016,5,19,10,15,763.0,202.0,5.2,14.0,860.5,995.5,776.7
2016,5,19,10,30,942.0,116.0,5.2,14.0,946.0,1074.06,830.44
2016,5,19,10,45,745.5,235.5,5.25,14.0,902.0,1019.45,791.23
2016,5,19,11,0,549.0,355.0,5.3,14.0,858.0,939.68,729.56
2016,5,19,11,15,527.5,373.5,5.3,14.0,862.5,931.96,723.14
2016,5,19,11,30,506.0,392.0,5.3,14.0,867.0,921.69,714.57
2016,5,19,11,45,520.5,381.5,5.35,14.5,873.0,916.23,709.98
2016,5,19,12,0,535.0,371.0,5.4,15.0,879.0,908.26,703.63
2016,5,19,12,15,367.5,427.0,5.5,15.0,776.0,782.47,608.39
2016,5,19,12,30,200.0,483.0,5.6,15.0,673.0,661.86,515.06
2016,5,19,12,45,582.0,296.0,5.7,15.5,839.5,830.02,651.23
2016,5,19,13,0,964.0,109.0,5.8,16.0,1006.0,959.43,746.74
2016,5,19,13,15,960.0,108.5,5.9,15.5,988.5,924.03,723.04
2016,5,19,13,30,956.0,108.0,6.0,15.0,971.0,885.92,697.96
2016,5,19,13,45,946.5,109.0,6.1,15.0,945.5,842.39,667.26
2016,5,19,14,0,937.0,110.0,6.2,15.0,920.0,796.91,634.8
2016,5,19,14,15,929.5,108.5,6.2,14.5,889.0,748.8,600.75
2016,5,19,14,30,922.0,107.0,6.2,14.0,858.0,699.06,562.57
2016,5,19,14,45,747.5,177.0,6.2,13.5,768.5,609.34,490.34
2016,5,19,15,0,573.0,247.0,6.2,13.0,679.0,534.38,429.09
2016,5,19,15,15,612.5,214.5,6.2,12.5,653.5,492.73,395.43
2016,5,19,15,30,652.0,182.0,6.2,12.0,628.0,446.01,356.1
2016,5,19,15,45,573.5,191.5,6.25,11.5,564.5,384.72,304.53
2016,5,19,16,0,495.0,201.0,6.3,11.0,501.0,330.75,258.89
2016,5,19,16,15,456.5,193.5,6.25,10.5,452.5,282.17,217.01
2016,5,19,16,30,418.0,186.0,6.2,10.0,404.0,237.75,178.97
2016,5,19,16,45,394.5,173.5,6.2,10.0,362.5,196.13,143.6
2016,5,19,17,0,371.0,161.0,6.2,10.0,321.0,162.58,117.54
2016,5,19,17,15,355.0,142.0,6.1,9.5,279.5,122.48,90.43
2016,5,19,17,30,339.0,123.0,6.0,9.0,238.0,86.46,72.92
2016,5,19,17,45,308.5,105.5,5.95,9.0,197.0,80.43,67.55
2016,5,19,18,0,278.0,88.0,5.9,9.0,156.0,68.27,56.45
2016,5,19,18,15,236.0,70.5,5.9,9.0,118.5,55.64,44.68
2016,5,19,18,30,194.0,53.0,5.9,9.0,81.0,42.57,32.35
2016,5,19,18,45,121.5,36.5,5.9,9.0,51.5,29.81,19.88
2016,5,19,19,0,49.0,20.0,5.9,9.0,22.0,16.7,0.77
2016,5,19,19,15,24.5,10.0,5.9,9.0,11.0,9.53,0.0
2016,5,19,19,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,6.05,8.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,6.0,7.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.85,7.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,5,20,5,15,125.5,15.5,4.25,7.0,27.0,45.28,0.0
2016,5,20,5,30,251.0,31.0,4.2,7.0,54.0,108.73,73.39
2016,5,20,5,45,362.5,41.0,4.2,7.5,96.0,169.15,128.85
2016,5,20,6,0,474.0,51.0,4.2,8.0,138.0,242.1,193.98
2016,5,20,6,15,542.0,58.0,4.2,8.0,187.0,305.53,252.21
2016,5,20,6,30,610.0,65.0,4.2,8.0,236.0,375.61,315.0
2016,5,20,6,45,658.5,70.0,4.25,8.5,288.0,439.39,370.56
2016,5,20,7,0,707.0,75.0,4.3,9.0,340.0,506.93,427.42
2016,5,20,7,15,739.5,79.0,4.25,9.0,392.5,564.84,475.31
2016,5,20,7,30,772.0,83.0,4.2,9.0,445.0,626.03,524.33
2016,5,20,7,45,795.0,87.0,4.2,9.5,495.5,681.41,565.55
2016,5,20,8,0,818.0,91.0,4.2,10.0,546.0,736.6,604.8
2016,5,20,8,15,500.0,191.5,4.2,10.0,477.0,624.12,512.69
2016,5,20,8,30,182.0,292.0,4.2,10.0,408.0,463.89,378.53
2016,5,20,8,45,308.5,283.5,4.2,10.5,496.5,580.63,472.09
2016,5,20,9,0,435.0,275.0,4.2,11.0,585.0,704.88,567.12
2016,5,20,9,15,336.0,323.0,4.15,11.0,570.5,664.3,531.58
2016,5,20,9,30,237.0,371.0,4.1,11.0,556.0,616.35,491.23
2016,5,20,9,45,579.0,240.0,4.1,11.5,717.0,838.53,665.21
2016,5,20,10,0,921.0,109.0,4.1,12.0,878.0,1028.63,798.17
2016,5,20,10,15,927.0,110.0,4.1,12.0,905.5,1045.82,807.45
2016,5,20,10,30,933.0,111.0,4.1,12.0,933.0,1059.59,815.88
2016,5,20,10,45,935.0,113.0,4.1,12.0,953.5,1066.86,819.98
2016,5,20,11,0,937.0,115.0,4.1,12.0,974.0,1070.5,821.76
2016,5,20,11,15,940.0,116.0,4.05,12.0,987.5,1070.48,820.83
2016,5,20,11,30,943.0,117.0,4.0,12.0,1001.0,1066.82,817.56
2016,5,20,11,45,940.5,119.0,4.0,12.0,1006.5,1055.11,809.3
2016,5,20,12,0,938.0,121.0,4.0,12.0,1012.0,1039.94,798.83
2016,5,20,12,15,937.5,121.0,4.0,12.0,1010.0,1021.37,786.12
2016,5,20,12,30,937.0,121.0,4.0,12.0,1008.0,999.53,771.22
2016,5,20,12,45,932.0,123.0,4.05,12.0,998.0,972.31,752.93
2016,5,20,13,0,927.0,125.0,4.1,12.0,988.0,942.21,732.6
2016,5,20,13,15,923.0,124.0,4.1,12.0,971.5,907.43,708.59
2016,5,20,13,30,919.0,123.0,4.1,12.0,955.0,870.07,682.63
2016,5,20,13,45,913.0,122.5,4.1,12.0,931.0,829.18,653.97
2016,5,20,14,0,907.0,122.0,4.1,12.0,907.0,786.19,623.55
2016,5,20,14,15,899.5,120.0,4.05,12.0,876.5,738.89,588.98
2016,5,20,14,30,892.0,118.0,4.0,12.0,846.0,690.04,551.08
2016,5,20,14,45,882.0,116.5,4.0,12.0,809.5,638.8,510.61
2016,5,20,15,0,872.0,115.0,4.0,12.0,773.0,586.67,468.4
2016,5,20,15,15,859.0,112.5,3.95,11.5,731.5,531.54,423.38
2016,5,20,15,30,846.0,110.0,3.9,11.0,690.0,473.15,374.42
2016,5,20,15,45,828.5,107.5,3.9,11.0,644.0,415.86,324.31
2016,5,20,16,0,811.0,105.0,3.9,11.0,598.0,359.56,273.82
2016,5,20,16,15,789.0,101.5,3.85,10.5,549.0,302.4,222.42
2016,5,20,16,30,767.0,98.0,3.8,10.0,500.0,247.27,172.68
2016,5,20,16,45,737.5,94.0,3.8,10.0,449.0,188.23,121.39
2016,5,20,17,0,708.0,90.0,3.8,10.0,398.0,136.61,80.76
2016,5,20,17,15,669.0,84.5,3.75,9.5,346.0,86.89,50.96
2016,5,20,17,30,630.0,79.0,3.7,9.0,294.0,53.44,43.06
2016,5,20,17,45,573.5,72.5,3.65,9.0,244.0,50.89,40.81
2016,5,20,18,0,517.0,66.0,3.6,9.0,194.0,48.21,38.31
2016,5,20,18,15,436.0,57.0,3.5,8.5,147.5,43.11,33.51
2016,5,20,18,30,355.0,48.0,3.4,8.0,101.0,37.77,28.26
2016,5,20,18,45,233.5,35.0,3.35,8.0,64.5,27.2,17.87
2016,5,20,19,0,112.0,22.0,3.3,8.0,28.0,17.35,2.42
2016,5,20,19,15,56.0,11.0,3.25,8.0,14.0,10.48,0.0
2016,5,20,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,7.0,1.25,8.0,7.0,6.48,0.0
2016,5,21,5,30,0.0,14.0,1.3,8.0,14.0,12.97,4.83
2016,5,21,5,45,0.0,25.5,1.4,8.0,25.5,23.66,14.63
2016,5,21,6,0,0.0,37.0,1.5,8.0,37.0,34.36,24.26
2016,5,21,6,15,0.0,50.5,1.55,8.0,50.5,46.95,35.45
2016,5,21,6,30,0.0,64.0,1.6,8.0,64.0,59.88,46.8
2016,5,21,6,45,0.0,78.5,1.7,8.0,78.5,73.86,58.88
2016,5,21,7,0,0.0,93.0,1.8,8.0,93.0,87.85,70.78
2016,5,21,7,15,0.0,115.5,1.8,8.0,115.5,109.94,89.42
2016,5,21,7,30,0.0,138.0,1.8,8.0,138.0,132.07,107.81
2016,5,21,7,45,6.5,164.0,1.8,8.5,167.5,162.46,132.83
2016,5,21,8,0,13.0,190.0,1.8,9.0,197.0,193.42,157.87
2016,5,21,8,15,41.0,234.0,1.75,9.0,260.0,270.99,221.27
2016,5,21,8,30,69.0,278.0,1.7,9.0,323.0,342.5,278.05
2016,5,21,8,45,40.0,249.5,1.7,9.0,276.5,286.96,232.14
2016,5,21,9,0,11.0,221.0,1.7,9.0,230.0,221.86,178.62
2016,5,21,9,15,31.5,280.5,1.7,9.0,305.5,312.16,251.18
2016,5,21,9,30,52.0,340.0,1.7,9.0,381.0,394.71,315.1
2016,5,21,9,45,45.5,345.5,1.7,9.5,382.5,393.73,312.46
2016,5,21,10,0,39.0,351.0,1.7,10.0,384.0,392.38,310.1
2016,5,21,10,15,48.5,377.0,1.7,10.0,419.0,428.26,337.26
2016,5,21,10,30,58.0,403.0,1.7,10.0,454.0,463.9,363.71
2016,5,21,10,45,100.5,433.5,1.7,10.0,524.5,537.11,418.99
2016,5,21,11,0,143.0,464.0,1.7,10.0,595.0,621.41,480.66
2016,5,21,11,15,106.5,456.0,1.7,10.0,554.5,561.88,435.29
2016,5,21,11,30,70.0,448.0,1.7,10.0,514.0,514.05,399.08
2016,5,21,11,45,73.0,453.5,1.7,10.0,522.5,519.38,403.29
2016,5,21,12,0,76.0,459.0,1.7,10.0,531.0,524.14,406.73
2016,5,21,12,15,127.0,472.0,1.7,10.0,592.5,589.43,456.04
2016,5,21,12,30,178.0,485.0,1.7,10.0,654.0,642.95,495.6
2016,5,21,12,45,259.5,461.0,1.75,10.5,705.0,690.31,531.0
2016,5,21,13,0,341.0,437.0,1.8,11.0,756.0,726.71,558.16
2016,5,21,13,15,331.5,432.5,1.8,11.0,738.5,698.56,537.7
2016,5,21,13,30,322.0,428.0,1.8,11.0,721.0,670.05,517.43
2016,5,21,13,45,265.0,429.0,1.85,11.0,665.5,609.38,472.9
2016,5,21,14,0,208.0,430.0,1.9,11.0,610.0,551.66,430.1
2016,5,21,14,15,140.0,403.5,1.9,11.0,523.0,467.49,366.67
2016,5,21,14,30,72.0,377.0,1.9,11.0,436.0,390.2,307.46
2016,5,21,14,45,179.0,362.0,1.95,11.0,499.5,433.27,342.84
2016,5,21,15,0,286.0,347.0,2.0,11.0,563.0,464.14,366.94
2016,5,21,15,15,281.0,327.0,2.0,11.0,530.5,425.37,336.38
2016,5,21,15,30,276.0,307.0,2.0,11.0,498.0,387.01,305.99
2016,5,21,15,45,174.5,285.5,2.05,11.0,403.5,314.04,248.97
2016,5,21,16,0,73.0,264.0,2.1,11.0,309.0,253.19,202.04
2016,5,21,16,15,50.5,231.0,2.1,11.0,261.0,213.36,170.67
2016,5,21,16,30,28.0,198.0,2.1,11.0,213.0,176.66,141.74
2016,5,21,16,45,165.0,182.0,2.15,11.0,255.5,176.89,136.37
2016,5,21,17,0,302.0,166.0,2.2,11.0,298.0,160.12,117.24
2016,5,21,17,15,276.5,150.0,2.15,10.5,259.5,125.57,94.1
2016,5,21,17,30,251.0,134.0,2.1,10.0,221.0,99.17,83.86
2016,5,21,17,45,362.0,103.0,2.05,10.0,205.5,73.91,61.38
2016,5,21,18,0,473.0,72.0,2.0,10.0,190.0,53.26,42.72
2016,5,21,18,15,395.0,61.5,1.9,9.5,145.0,46.0,36.01
2016,5,21,18,30,317.0,51.0,1.8,9.0,100.0,38.96,29.26
2016,5,21,18,45,210.5,37.0,1.75,9.0,64.5,28.75,19.23
2016,5,21,19,0,104.0,23.0,1.7,9.0,29.0,18.13,3.92
2016,5,21,19,15,52.0,11.5,1.6,8.5,14.5,10.96,0.0
2016,5,21,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,5,15,109.5,17.0,1.0,8.0,27.0,44.29,0.0
2016,5,22,5,30,219.0,34.0,1.0,8.0,54.0,103.38,70.7
2016,5,22,5,45,312.5,46.0,1.05,8.5,94.5,157.78,119.78
2016,5,22,6,0,406.0,58.0,1.1,9.0,135.0,224.78,178.51
2016,5,22,6,15,473.0,67.0,1.1,9.0,182.5,286.48,233.21
2016,5,22,6,30,540.0,76.0,1.1,9.0,230.0,354.77,292.13
2016,5,22,6,45,574.0,86.5,1.15,9.5,279.0,413.54,341.29
2016,5,22,7,0,608.0,97.0,1.2,10.0,328.0,474.75,390.62
2016,5,22,7,15,488.0,134.0,1.2,10.0,336.5,466.45,383.13
2016,5,22,7,30,368.0,171.0,1.2,10.0,345.0,439.45,360.44
2016,5,22,7,45,402.5,184.5,1.2,10.5,394.0,505.59,410.88
2016,5,22,8,0,437.0,198.0,1.2,11.0,443.0,563.49,453.08
2016,5,22,8,15,447.0,214.0,1.2,11.0,483.0,606.0,483.24
2016,5,22,8,30,457.0,230.0,1.2,11.0,523.0,647.76,512.41
2016,5,22,8,45,324.0,283.0,1.2,11.5,498.0,593.07,466.64
2016,5,22,9,0,191.0,336.0,1.2,12.0,473.0,528.22,413.69
2016,5,22,9,15,275.0,338.5,1.2,12.0,547.0,624.41,485.79
2016,5,22,9,30,359.0,341.0,1.2,12.0,621.0,711.46,548.02
2016,5,22,9,45,407.5,335.5,1.25,12.0,666.5,769.14,588.08
2016,5,22,10,0,456.0,330.0,1.3,12.0,712.0,816.25,620.89
2016,5,22,10,15,395.0,372.0,1.35,12.0,710.5,792.3,601.68
2016,5,22,10,30,334.0,414.0,1.4,12.0,709.0,776.73,588.73
2016,5,22,10,45,360.0,409.0,1.45,12.5,733.5,796.56,602.27
2016,5,22,11,0,386.0,404.0,1.5,13.0,758.0,815.01,614.4
2016,5,22,11,15,414.0,404.0,1.55,13.0,789.0,847.6,636.97
2016,5,22,11,30,442.0,404.0,1.6,13.0,820.0,868.99,651.93
2016,5,22,11,45,367.5,434.5,1.65,13.0,782.5,809.83,609.61
2016,5,22,12,0,293.0,465.0,1.7,13.0,745.0,758.34,572.62
2016,5,22,12,15,331.0,447.0,1.75,12.5,762.5,766.88,581.78
2016,5,22,12,30,369.0,429.0,1.8,12.0,780.0,772.93,588.61
2016,5,22,12,45,378.0,420.5,1.85,12.0,777.0,758.98,579.57
2016,5,22,13,0,387.0,412.0,1.9,12.0,774.0,743.37,569.47
2016,5,22,13,15,410.0,396.0,1.95,12.0,773.5,733.62,563.8
2016,5,22,13,30,433.0,380.0,2.0,12.0,773.0,718.18,553.96
2016,5,22,13,45,450.5,363.5,2.05,12.0,763.5,695.34,538.58
2016,5,22,14,0,468.0,347.0,2.1,12.0,754.0,670.19,521.26
2016,5,22,14,15,480.5,328.0,2.1,12.0,733.0,636.97,497.38
2016,5,22,14,30,493.0,309.0,2.1,12.0,712.0,601.83,471.62
2016,5,22,14,45,471.5,299.0,2.15,12.0,671.5,552.12,434.19
2016,5,22,15,0,450.0,289.0,2.2,12.0,631.0,503.73,397.06
2016,5,22,15,15,444.0,275.0,2.2,11.5,597.0,461.24,364.22
2016,5,22,15,30,438.0,261.0,2.2,11.0,563.0,418.9,330.54
2016,5,22,15,45,452.0,237.0,2.2,11.0,531.0,376.43,295.11
2016,5,22,16,0,466.0,213.0,2.2,11.0,499.0,332.31,257.27
2016,5,22,16,15,413.0,207.0,2.2,11.0,445.0,282.4,215.71
2016,5,22,16,30,360.0,201.0,2.2,11.0,391.0,242.77,183.04
2016,5,22,16,45,344.0,182.0,2.2,11.0,349.0,200.94,148.22
2016,5,22,17,0,328.0,163.0,2.2,11.0,307.0,161.2,116.92
2016,5,22,17,15,301.0,147.5,2.2,10.5,267.0,125.52,93.18
2016,5,22,17,30,274.0,132.0,2.2,10.0,227.0,97.89,82.71
2016,5,22,17,45,256.0,112.0,2.2,10.0,189.0,84.72,71.07
2016,5,22,18,0,238.0,92.0,2.2,10.0,151.0,70.99,58.68
2016,5,22,18,15,200.0,73.5,2.1,9.5,115.5,57.75,46.57
2016,5,22,18,30,162.0,55.0,2.0,9.0,80.0,44.04,33.8
2016,5,22,18,45,105.5,38.0,1.9,9.0,52.0,30.98,21.24
2016,5,22,19,0,49.0,21.0,1.8,9.0,24.0,17.53,4.52
2016,5,22,19,15,24.5,10.5,1.75,8.5,12.0,10.01,0.0
2016,5,22,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,23,5,15,116.5,16.0,1.6,8.5,27.0,44.58,0.66
2016,5,23,5,30,233.0,32.0,1.6,9.0,54.0,104.34,71.17
2016,5,23,5,45,329.0,43.0,1.65,9.5,94.5,161.13,122.04
2016,5,23,6,0,425.0,54.0,1.7,10.0,135.0,227.71,180.58
2016,5,23,6,15,351.0,78.5,1.7,10.0,159.0,245.47,200.39
2016,5,23,6,30,277.0,103.0,1.7,10.0,183.0,249.5,206.64
2016,5,23,6,45,306.5,118.5,1.75,10.5,222.5,296.26,246.46
2016,5,23,7,0,336.0,134.0,1.8,11.0,262.0,345.55,287.08
2016,5,23,7,15,298.0,162.5,1.8,11.5,288.0,369.63,305.26
2016,5,23,7,30,260.0,191.0,1.8,12.0,314.0,389.26,319.1
2016,5,23,7,45,510.0,147.0,1.8,12.5,421.0,541.17,440.84
2016,5,23,8,0,760.0,103.0,1.8,13.0,528.0,705.87,564.12
2016,5,23,8,15,779.0,106.0,1.8,13.0,575.0,753.94,595.67
2016,5,23,8,30,798.0,109.0,1.8,13.0,622.0,801.02,627.12
2016,5,23,8,45,812.0,112.5,1.85,13.5,665.0,843.06,653.87
2016,5,23,9,0,826.0,116.0,1.9,14.0,708.0,883.25,679.02
2016,5,23,9,15,837.5,118.5,1.9,14.0,746.5,917.9,700.84
2016,5,23,9,30,849.0,121.0,1.9,14.0,785.0,942.31,715.65
2016,5,23,9,45,582.0,255.0,1.9,14.0,719.0,855.98,653.44
2016,5,23,10,0,315.0,389.0,1.9,14.0,653.0,728.92,556.43
2016,5,23,10,15,345.5,389.5,1.9,14.0,688.5,761.49,580.59
2016,5,23,10,30,376.0,390.0,1.9,14.0,724.0,793.23,602.49
2016,5,23,10,45,445.0,381.5,1.95,14.5,785.0,863.13,650.45
2016,5,23,11,0,514.0,373.0,2.0,15.0,846.0,921.69,689.64
2016,5,23,11,15,504.0,385.5,2.0,14.5,855.0,919.46,687.85
2016,5,23,11,30,494.0,398.0,2.0,14.0,864.0,914.8,685.17
2016,5,23,11,45,469.0,407.0,2.05,14.0,851.5,889.6,667.77
2016,5,23,12,0,444.0,416.0,2.1,14.0,839.0,862.71,649.34
2016,5,23,12,15,666.5,276.5,2.1,14.0,910.0,927.34,701.02
2016,5,23,12,30,889.0,137.0,2.1,14.0,981.0,970.13,730.09
2016,5,23,12,45,889.0,135.5,2.15,14.0,973.0,945.32,713.72
2016,5,23,13,0,889.0,134.0,2.2,14.0,965.0,917.6,696.04
2016,5,23,13,15,885.5,133.0,2.2,13.5,949.0,884.53,675.39
2016,5,23,13,30,882.0,132.0,2.2,13.0,933.0,848.98,652.86
2016,5,23,13,45,877.5,130.0,2.2,13.0,910.0,809.39,626.08
2016,5,23,14,0,873.0,128.0,2.2,13.0,887.0,767.7,597.6
2016,5,23,14,15,697.5,215.5,2.2,13.0,809.0,687.1,536.42
2016,5,23,14,30,522.0,303.0,2.2,13.0,731.0,615.64,480.5
2016,5,23,14,45,515.0,286.5,2.2,13.0,693.5,567.73,444.81
2016,5,23,15,0,508.0,270.0,2.2,13.0,656.0,519.77,408.06
2016,5,23,15,15,662.5,192.0,2.2,13.0,667.0,499.88,392.36
2016,5,23,15,30,817.0,114.0,2.2,13.0,678.0,465.95,363.19
2016,5,23,15,45,802.5,110.0,2.2,13.0,634.0,410.23,315.52
2016,5,23,16,0,788.0,106.0,2.2,13.0,590.0,355.22,267.29
2016,5,23,16,15,767.0,102.5,2.2,12.5,542.0,299.76,218.4
2016,5,23,16,30,746.0,99.0,2.2,12.0,494.0,246.21,170.87
2016,5,23,16,45,720.5,94.0,2.25,12.0,444.5,188.3,121.01
2016,5,23,17,0,695.0,89.0,2.3,12.0,395.0,137.37,80.83
2016,5,23,17,15,658.5,83.5,2.35,11.5,344.5,88.53,50.94
2016,5,23,17,30,622.0,78.0,2.4,11.0,294.0,52.27,41.65
2016,5,23,17,45,572.0,71.5,2.45,11.0,245.0,49.69,39.42
2016,5,23,18,0,522.0,65.0,2.5,11.0,196.0,46.96,36.9
2016,5,23,18,15,447.5,56.0,2.5,10.5,151.0,41.82,32.13
2016,5,23,18,30,373.0,47.0,2.5,10.0,106.0,36.41,26.91
2016,5,23,18,45,264.5,35.0,2.5,10.0,69.0,27.09,17.86
2016,5,23,19,0,156.0,23.0,2.5,10.0,32.0,18.09,5.59
2016,5,23,19,15,78.0,11.5,2.5,10.0,16.0,10.96,0.0
2016,5,23,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
