Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,24,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,24,5,15,124.5,16.0,2.35,9.0,28.5,46.27,4.01
2016,5,24,5,30,249.0,32.0,2.4,9.0,57.0,109.45,75.12
2016,5,24,5,45,344.5,43.0,2.5,9.5,97.5,165.98,125.98
2016,5,24,6,0,440.0,54.0,2.6,10.0,138.0,233.24,185.5
2016,5,24,6,15,504.5,61.5,2.6,10.0,185.5,293.93,240.18
2016,5,24,6,30,569.0,69.0,2.6,10.0,233.0,360.89,299.03
2016,5,24,6,45,422.5,106.0,2.6,10.5,241.0,351.56,292.89
2016,5,24,7,0,276.0,143.0,2.6,11.0,249.0,321.08,267.35
2016,5,24,7,15,498.5,117.5,2.55,11.5,341.0,454.28,377.5
2016,5,24,7,30,721.0,92.0,2.5,12.0,433.0,603.84,495.65
2016,5,24,7,45,743.5,96.5,2.5,12.5,482.0,654.89,532.42
2016,5,24,8,0,766.0,101.0,2.5,13.0,531.0,708.05,569.1
2016,5,24,8,15,785.0,104.5,2.45,13.0,578.0,756.88,602.55
2016,5,24,8,30,804.0,108.0,2.4,13.0,625.0,804.71,634.68
2016,5,24,8,45,817.5,111.0,2.35,13.5,667.5,845.94,660.36
2016,5,24,9,0,831.0,114.0,2.3,14.0,710.0,885.26,684.28
2016,5,24,9,15,842.0,116.5,2.25,14.0,748.5,912.17,700.55
2016,5,24,9,30,853.0,119.0,2.2,14.0,787.0,943.73,720.0
2016,5,24,9,45,862.5,120.5,2.2,14.5,820.5,970.12,734.94
2016,5,24,10,0,872.0,122.0,2.2,15.0,854.0,993.65,747.92
2016,5,24,10,15,666.5,241.5,2.2,14.5,811.5,939.9,711.93
2016,5,24,10,30,461.0,361.0,2.2,14.0,769.0,858.45,650.68
2016,5,24,10,45,673.5,246.5,2.25,14.0,858.0,957.13,725.38
2016,5,24,11,0,886.0,132.0,2.3,14.0,947.0,1035.93,776.95
2016,5,24,11,15,888.5,132.5,2.3,14.0,960.5,1034.95,774.92
2016,5,24,11,30,891.0,133.0,2.3,14.0,974.0,1030.55,771.65
2016,5,24,11,45,889.0,135.5,2.3,14.0,979.0,1020.28,764.65
2016,5,24,12,0,887.0,138.0,2.3,14.0,984.0,1006.74,755.64
2016,5,24,12,15,684.0,274.0,2.3,14.0,925.5,941.59,711.47
2016,5,24,12,30,481.0,410.0,2.3,14.0,867.0,863.88,652.06
2016,5,24,12,45,468.5,406.0,2.35,14.0,848.0,831.44,630.69
2016,5,24,13,0,456.0,402.0,2.4,14.0,829.0,798.04,607.97
2016,5,24,13,15,450.5,391.0,2.4,13.5,807.0,763.46,585.18
2016,5,24,13,30,445.0,380.0,2.4,13.0,785.0,728.02,561.43
2016,5,24,13,45,457.5,364.5,2.45,13.0,771.5,701.83,543.61
2016,5,24,14,0,470.0,349.0,2.5,13.0,758.0,673.69,523.95
2016,5,24,14,15,656.0,241.0,2.5,13.0,791.0,681.52,533.81
2016,5,24,14,30,842.0,133.0,2.5,13.0,824.0,672.77,530.04
2016,5,24,14,45,830.0,131.5,2.55,13.0,788.5,622.08,490.93
2016,5,24,15,0,818.0,130.0,2.6,13.0,753.0,570.86,450.63
2016,5,24,15,15,682.5,175.5,2.6,12.5,676.5,496.01,391.28
2016,5,24,15,30,547.0,221.0,2.6,12.0,600.0,434.99,342.27
2016,5,24,15,45,650.5,170.0,2.65,12.0,591.5,399.29,310.7
2016,5,24,16,0,754.0,119.0,2.7,12.0,583.0,355.86,270.24
2016,5,24,16,15,731.5,115.0,2.7,11.5,535.5,297.19,218.73
2016,5,24,16,30,709.0,111.0,2.7,11.0,488.0,244.44,171.82
2016,5,24,16,45,585.5,124.5,2.7,11.0,415.5,191.54,130.18
2016,5,24,17,0,462.0,138.0,2.7,11.0,343.0,152.34,103.72
2016,5,24,17,15,427.0,128.0,2.65,11.0,299.0,112.79,78.16
2016,5,24,17,30,392.0,118.0,2.6,11.0,255.0,82.39,68.62
2016,5,24,17,45,437.0,94.5,2.6,11.0,224.5,67.5,55.41
2016,5,24,18,0,482.0,71.0,2.6,11.0,194.0,51.94,41.38
2016,5,24,18,15,408.5,61.0,2.5,10.5,149.0,46.13,36.01
2016,5,24,18,30,335.0,51.0,2.4,10.0,104.0,38.81,29.08
2016,5,24,18,45,241.5,37.5,2.35,10.0,68.5,29.04,19.61
2016,5,24,19,0,148.0,24.0,2.3,10.0,33.0,18.87,6.75
2016,5,24,19,15,74.0,12.0,2.25,10.0,16.5,11.44,0.0
2016,5,24,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,25,5,15,133.0,16.0,2.25,9.0,29.0,49.51,7.51
2016,5,25,5,30,266.0,32.0,2.3,9.0,58.0,113.79,78.35
2016,5,25,5,45,362.0,41.5,2.35,9.5,99.0,169.87,128.87
2016,5,25,6,0,458.0,51.0,2.4,10.0,140.0,236.64,188.03
2016,5,25,6,15,281.5,81.5,2.4,10.0,141.5,219.5,179.81
2016,5,25,6,30,105.0,112.0,2.4,10.0,143.0,171.51,141.7
2016,5,25,6,45,116.0,133.5,2.45,10.5,173.5,205.61,170.79
2016,5,25,7,0,127.0,155.0,2.5,11.0,204.0,240.57,199.72
2016,5,25,7,15,196.5,173.0,2.5,11.5,260.5,308.95,256.27
2016,5,25,7,30,266.0,191.0,2.5,12.0,317.0,392.95,323.8
2016,5,25,7,45,527.5,141.0,2.55,12.5,425.5,546.65,448.11
2016,5,25,8,0,789.0,91.0,2.6,13.0,534.0,714.02,574.93
2016,5,25,8,15,807.0,94.0,2.6,13.0,581.0,762.31,607.37
2016,5,25,8,30,825.0,97.0,2.6,13.0,628.0,809.5,639.46
2016,5,25,8,45,841.0,98.5,2.6,13.5,672.0,845.52,661.93
2016,5,25,9,0,857.0,100.0,2.6,14.0,716.0,885.83,687.2
2016,5,25,9,15,868.0,102.0,2.6,14.0,754.5,920.07,709.18
2016,5,25,9,30,879.0,104.0,2.6,14.0,793.0,951.8,729.34
2016,5,25,9,45,898.0,99.0,2.6,14.5,829.0,980.9,746.25
2016,5,25,10,0,917.0,94.0,2.6,15.0,865.0,1007.44,761.32
2016,5,25,10,15,923.0,95.5,2.65,15.0,892.5,1025.3,772.51
2016,5,25,10,30,929.0,97.0,2.7,15.0,920.0,1039.77,781.61
2016,5,25,10,45,934.0,97.0,2.75,15.5,941.0,1048.17,785.34
2016,5,25,11,0,939.0,97.0,2.8,16.0,962.0,1053.03,786.88
2016,5,25,11,15,942.0,97.5,2.85,16.0,976.0,1052.81,786.69
2016,5,25,11,30,945.0,98.0,2.9,16.0,990.0,1048.98,784.28
2016,5,25,11,45,946.5,98.5,2.95,16.0,996.5,1040.08,778.63
2016,5,25,12,0,948.0,99.0,3.0,16.0,1003.0,1027.66,770.77
2016,5,25,12,15,948.0,99.0,3.1,16.0,1002.5,1009.84,759.81
2016,5,25,12,30,948.0,99.0,3.2,16.0,1002.0,988.69,746.63
2016,5,25,12,45,939.5,104.0,3.3,16.0,991.5,961.42,729.25
2016,5,25,13,0,931.0,109.0,3.4,16.0,981.0,931.37,709.87
2016,5,25,13,15,928.5,108.0,3.45,16.0,965.5,898.16,687.84
2016,5,25,13,30,926.0,107.0,3.5,16.0,950.0,862.26,663.78
2016,5,25,13,45,920.5,107.0,3.6,16.0,927.5,822.41,636.99
2016,5,25,14,0,915.0,107.0,3.7,16.0,905.0,780.39,608.34
2016,5,25,14,15,909.0,105.5,3.75,16.0,876.0,734.68,576.44
2016,5,25,14,30,903.0,104.0,3.8,16.0,847.0,687.27,540.71
2016,5,25,14,45,892.5,103.5,3.9,16.0,811.5,636.53,501.55
2016,5,25,15,0,882.0,103.0,4.0,16.0,776.0,584.93,460.59
2016,5,25,15,15,871.0,101.0,4.05,15.5,736.0,531.14,417.44
2016,5,25,15,30,860.0,99.0,4.1,15.0,696.0,477.03,372.56
2016,5,25,15,45,840.5,98.5,4.15,15.0,650.5,416.79,320.94
2016,5,25,16,0,821.0,98.0,4.2,15.0,605.0,361.18,271.73
2016,5,25,16,15,801.0,95.0,4.2,14.5,556.5,304.69,221.46
2016,5,25,16,30,781.0,92.0,4.2,14.0,508.0,249.95,172.45
2016,5,25,16,45,746.5,90.5,4.25,14.0,456.5,196.02,125.87
2016,5,25,17,0,712.0,89.0,4.3,14.0,405.0,141.16,82.62
2016,5,25,17,15,675.0,84.0,4.3,13.5,354.0,91.71,51.98
2016,5,25,17,30,638.0,79.0,4.3,13.0,303.0,52.87,41.84
2016,5,25,17,45,577.5,74.0,4.3,12.5,252.5,51.51,40.79
2016,5,25,18,0,517.0,69.0,4.3,12.0,202.0,50.14,39.6
2016,5,25,18,15,440.0,60.0,4.2,11.5,155.5,45.14,34.97
2016,5,25,18,30,363.0,51.0,4.1,11.0,109.0,39.88,29.91
2016,5,25,18,45,248.5,38.5,4.05,11.0,72.0,29.8,20.22
2016,5,25,19,0,134.0,26.0,4.0,11.0,35.0,20.46,8.35
2016,5,25,19,15,67.0,13.0,3.95,10.5,17.5,12.39,0.0
2016,5,25,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,26,5,15,114.0,17.5,2.85,9.5,29.0,46.27,8.99
2016,5,26,5,30,228.0,35.0,2.8,10.0,58.0,106.45,73.63
2016,5,26,5,45,327.0,46.0,2.75,10.5,99.0,162.07,122.93
2016,5,26,6,0,426.0,57.0,2.7,11.0,140.0,231.27,183.57
2016,5,26,6,15,491.5,65.0,2.65,11.5,187.0,292.22,237.66
2016,5,26,6,30,557.0,73.0,2.6,12.0,234.0,359.55,295.75
2016,5,26,6,45,603.0,79.0,2.6,12.5,284.5,420.4,347.06
2016,5,26,7,0,649.0,85.0,2.6,13.0,335.0,484.81,399.48
2016,5,26,7,15,682.5,90.0,2.55,13.5,385.5,543.44,445.43
2016,5,26,7,30,716.0,95.0,2.5,14.0,436.0,603.66,491.0
2016,5,26,7,45,739.0,99.5,2.45,14.5,485.0,654.67,528.01
2016,5,26,8,0,762.0,104.0,2.4,15.0,534.0,707.99,564.21
2016,5,26,8,15,781.5,107.5,2.35,15.5,581.0,757.03,596.37
2016,5,26,8,30,801.0,111.0,2.3,16.0,628.0,805.13,627.13
2016,5,26,8,45,815.0,114.5,2.3,16.5,671.0,847.22,653.43
2016,5,26,9,0,829.0,118.0,2.3,17.0,714.0,887.46,678.08
2016,5,26,9,15,841.0,120.5,2.3,17.0,753.0,922.63,700.25
2016,5,26,9,30,853.0,123.0,2.3,17.0,792.0,947.55,715.4
2016,5,26,9,45,858.5,127.0,2.3,17.5,825.0,972.71,729.42
2016,5,26,10,0,864.0,131.0,2.3,18.0,858.0,994.84,741.35
2016,5,26,10,15,871.5,132.5,2.35,18.0,885.5,1013.2,752.79
2016,5,26,10,30,879.0,134.0,2.4,18.0,913.0,1028.37,762.25
2016,5,26,10,45,885.0,134.0,2.5,18.5,934.5,1037.21,766.78
2016,5,26,11,0,891.0,134.0,2.6,19.0,956.0,1042.68,769.27
2016,5,26,11,15,894.5,135.0,2.65,19.0,970.0,1043.22,769.6
2016,5,26,11,30,898.0,136.0,2.7,19.0,984.0,1040.32,767.84
2016,5,26,11,45,901.5,135.0,2.8,19.0,991.0,1032.01,763.17
2016,5,26,12,0,905.0,134.0,2.9,19.0,998.0,1020.34,756.38
2016,5,26,12,15,905.5,134.0,3.0,18.5,997.5,1003.43,747.6
2016,5,26,12,30,906.0,134.0,3.1,18.0,997.0,983.35,736.67
2016,5,26,12,45,909.0,130.5,3.25,18.0,990.0,959.15,721.88
2016,5,26,13,0,912.0,127.0,3.4,18.0,983.0,931.84,704.85
2016,5,26,13,15,909.5,126.5,3.5,18.0,967.5,899.6,683.94
2016,5,26,13,30,907.0,126.0,3.6,18.0,952.0,864.73,661.04
2016,5,26,13,45,903.5,124.0,3.7,18.0,930.0,825.21,634.64
2016,5,26,14,0,900.0,122.0,3.8,18.0,908.0,783.45,606.35
2016,5,26,14,15,893.5,120.5,3.85,17.5,879.0,737.98,575.55
2016,5,26,14,30,887.0,119.0,3.9,17.0,850.0,690.87,541.18
2016,5,26,14,45,879.0,117.0,3.95,17.0,815.0,640.99,502.75
2016,5,26,15,0,871.0,115.0,4.0,17.0,780.0,590.05,462.45
2016,5,26,15,15,859.5,112.5,4.0,16.5,740.0,536.08,419.38
2016,5,26,15,30,848.0,110.0,4.0,16.0,700.0,478.61,372.26
2016,5,26,15,45,831.5,108.0,4.05,16.0,655.0,422.34,324.02
2016,5,26,16,0,815.0,106.0,4.1,16.0,610.0,366.93,275.25
2016,5,26,16,15,795.0,102.5,4.1,15.5,561.5,310.34,225.27
2016,5,26,16,30,775.0,99.0,4.1,15.0,513.0,255.51,176.54
2016,5,26,16,45,746.0,95.5,4.1,15.0,462.5,201.16,129.61
2016,5,26,17,0,717.0,92.0,4.1,15.0,412.0,145.06,85.19
2016,5,26,17,15,680.0,87.0,4.05,14.5,360.5,95.29,54.25
2016,5,26,17,30,643.0,82.0,4.0,14.0,309.0,55.12,43.66
2016,5,26,17,45,586.5,76.0,4.0,13.5,258.0,53.06,42.01
2016,5,26,18,0,530.0,70.0,4.0,13.0,207.0,50.91,40.13
2016,5,26,18,15,453.5,61.0,3.95,12.5,160.0,45.93,35.56
2016,5,26,18,30,377.0,52.0,3.9,12.0,113.0,40.71,30.54
2016,5,26,18,45,261.0,39.5,3.85,11.5,75.0,30.58,20.9
2016,5,26,19,0,145.0,27.0,3.8,11.0,37.0,21.25,9.43
2016,5,26,19,15,72.5,13.5,3.75,10.5,18.5,12.87,0.0
2016,5,26,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,27,5,15,115.5,18.0,2.95,9.5,29.5,47.27,11.23
2016,5,27,5,30,231.0,36.0,2.9,10.0,59.0,108.31,75.25
2016,5,27,5,45,335.5,46.5,2.85,10.5,101.0,166.76,126.71
2016,5,27,6,0,440.0,57.0,2.8,11.0,143.0,236.38,187.67
2016,5,27,6,15,505.5,65.0,2.65,11.5,191.0,298.07,242.35
2016,5,27,6,30,571.0,73.0,2.5,12.0,239.0,366.12,300.88
2016,5,27,6,45,623.5,77.5,2.45,12.5,290.5,429.41,353.97
2016,5,27,7,0,676.0,82.0,2.4,13.0,342.0,496.84,408.5
2016,5,27,7,15,708.5,86.5,2.25,13.5,393.5,555.51,453.83
2016,5,27,7,30,741.0,91.0,2.1,14.0,445.0,613.54,496.92
2016,5,27,7,45,770.0,93.0,2.0,14.5,495.5,669.47,536.47
2016,5,27,8,0,799.0,95.0,1.9,15.0,546.0,725.74,573.74
2016,5,27,8,15,817.5,98.5,1.8,15.5,593.5,775.37,605.09
2016,5,27,8,30,836.0,102.0,1.7,16.0,641.0,823.89,634.8
2016,5,27,8,45,851.0,104.0,1.65,16.5,685.0,859.82,655.61
2016,5,27,9,0,866.0,106.0,1.6,17.0,729.0,900.04,679.06
2016,5,27,9,15,876.5,108.0,1.55,17.0,768.0,934.0,699.14
2016,5,27,9,30,887.0,110.0,1.5,17.0,807.0,965.41,717.36
2016,5,27,9,45,899.0,110.0,1.45,17.5,842.0,993.34,731.78
2016,5,27,10,0,911.0,110.0,1.4,18.0,877.0,1018.41,744.21
2016,5,27,10,15,916.5,111.0,1.45,18.5,904.0,1035.04,752.89
2016,5,27,10,30,922.0,112.0,1.5,19.0,931.0,1048.3,759.61
2016,5,27,10,45,926.0,113.0,1.55,19.5,951.5,1056.6,763.32
2016,5,27,11,0,930.0,114.0,1.6,20.0,972.0,1061.37,764.96
2016,5,27,11,15,932.5,114.5,1.65,20.0,985.5,1060.54,764.7
2016,5,27,11,30,935.0,115.0,1.7,20.0,999.0,1056.16,762.37
2016,5,27,11,45,934.5,116.5,1.8,20.0,1005.0,1046.26,757.42
2016,5,27,12,0,934.0,118.0,1.9,20.0,1011.0,1032.92,750.33
2016,5,27,12,15,933.5,118.0,2.0,20.0,1009.5,1014.76,740.15
2016,5,27,12,30,933.0,118.0,2.1,20.0,1008.0,993.36,727.84
2016,5,27,12,45,925.5,121.5,2.25,20.0,997.5,965.78,711.93
2016,5,27,13,0,918.0,125.0,2.4,20.0,987.0,935.45,693.97
2016,5,27,13,15,914.5,124.5,2.45,20.0,971.0,902.25,672.94
2016,5,27,13,30,911.0,124.0,2.5,20.0,955.0,866.47,649.99
2016,5,27,13,45,903.0,124.5,2.65,20.0,931.5,825.65,624.07
2016,5,27,14,0,895.0,125.0,2.8,20.0,908.0,782.9,596.34
2016,5,27,14,15,888.5,123.5,2.85,20.0,878.5,737.68,565.41
2016,5,27,14,30,882.0,122.0,2.9,20.0,849.0,690.84,531.14
2016,5,27,14,45,867.5,123.0,3.0,20.0,812.5,639.93,493.1
2016,5,27,15,0,853.0,124.0,3.1,20.0,776.0,586.79,452.35
2016,5,27,15,15,840.5,121.5,3.2,19.5,735.5,532.56,410.34
2016,5,27,15,30,828.0,119.0,3.3,19.0,695.0,478.3,366.78
2016,5,27,15,45,807.5,117.5,3.45,19.0,649.5,421.94,319.63
2016,5,27,16,0,787.0,116.0,3.6,19.0,604.0,366.92,272.31
2016,5,27,16,15,765.5,112.5,3.65,18.5,556.0,311.47,224.25
2016,5,27,16,30,744.0,109.0,3.7,18.0,508.0,253.39,173.9
2016,5,27,16,45,714.0,104.5,3.75,17.5,457.5,199.34,128.22
2016,5,27,17,0,684.0,100.0,3.8,17.0,407.0,148.66,88.78
2016,5,27,17,15,646.0,94.5,3.8,16.5,356.0,100.31,58.68
2016,5,27,17,30,608.0,89.0,3.8,16.0,305.0,60.45,48.01
2016,5,27,17,45,554.0,81.5,3.8,15.5,255.0,57.42,45.53
2016,5,27,18,0,500.0,74.0,3.8,15.0,205.0,54.2,42.73
2016,5,27,18,15,426.0,64.0,3.8,14.5,159.0,48.48,37.53
2016,5,27,18,30,352.0,54.0,3.8,14.0,113.0,41.04,30.6
2016,5,27,18,45,247.0,40.5,3.8,13.5,75.0,31.32,21.41
2016,5,27,19,0,142.0,27.0,3.8,13.0,37.0,21.21,9.74
2016,5,27,19,15,71.0,13.5,3.8,12.5,18.5,12.87,0.0
2016,5,27,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,28,5,15,113.0,18.0,2.35,10.5,30.0,46.85,12.63
2016,5,28,5,30,226.0,36.0,2.3,11.0,60.0,106.92,74.17
2016,5,28,5,45,320.5,48.0,2.25,11.5,101.0,162.25,122.82
2016,5,28,6,0,415.0,60.0,2.2,12.0,142.0,230.24,182.05
2016,5,28,6,15,480.0,69.0,2.1,12.5,189.5,291.51,235.79
2016,5,28,6,30,545.0,78.0,2.0,13.0,237.0,359.1,293.35
2016,5,28,6,45,592.0,84.5,1.95,13.5,287.5,420.47,344.27
2016,5,28,7,0,639.0,91.0,1.9,14.0,338.0,485.49,396.23
2016,5,28,7,15,673.5,96.5,1.85,14.5,389.0,544.86,441.89
2016,5,28,7,30,708.0,102.0,1.8,15.0,440.0,605.92,487.16
2016,5,28,7,45,735.0,106.0,1.75,15.5,490.0,661.23,526.56
2016,5,28,8,0,762.0,110.0,1.7,16.0,540.0,714.13,561.72
2016,5,28,8,15,781.5,113.5,1.65,16.5,587.5,763.18,592.95
2016,5,28,8,30,801.0,117.0,1.6,17.0,635.0,811.26,622.74
2016,5,28,8,45,817.5,119.5,1.6,17.5,679.0,854.41,649.01
2016,5,28,9,0,834.0,122.0,1.6,18.0,723.0,895.83,673.72
2016,5,28,9,15,846.0,124.5,1.6,18.0,762.0,931.13,695.3
2016,5,28,9,30,858.0,127.0,1.6,18.0,801.0,963.98,715.17
2016,5,28,9,45,866.5,129.0,1.6,18.5,835.0,982.04,723.96
2016,5,28,10,0,875.0,131.0,1.6,19.0,869.0,1005.14,736.18
2016,5,28,10,15,882.0,132.5,1.6,19.0,896.5,1023.17,746.46
2016,5,28,10,30,889.0,134.0,1.6,19.0,924.0,1037.97,754.81
2016,5,28,10,45,893.5,135.0,1.65,19.5,944.5,1046.41,758.6
2016,5,28,11,0,898.0,136.0,1.7,20.0,965.0,1051.44,760.39
2016,5,28,11,15,900.5,137.0,1.75,20.0,978.5,1050.99,760.32
2016,5,28,11,30,903.0,138.0,1.8,20.0,992.0,1047.1,758.23
2016,5,28,11,45,904.0,138.5,1.85,20.0,998.0,1037.8,752.84
2016,5,28,12,0,905.0,139.0,1.9,20.0,1004.0,1025.16,745.44
2016,5,28,12,15,904.5,139.0,1.95,20.0,1002.5,1007.33,734.79
2016,5,28,12,30,904.0,139.0,2.0,20.0,1001.0,986.39,722.18
2016,5,28,12,45,898.0,141.0,2.05,20.0,991.0,959.26,705.53
2016,5,28,13,0,892.0,143.0,2.1,20.0,981.0,929.46,687.07
2016,5,28,13,15,688.0,261.5,2.15,20.0,901.5,845.25,630.44
2016,5,28,13,30,484.0,380.0,2.2,20.0,822.0,760.16,567.69
2016,5,28,13,45,679.5,259.0,2.25,20.0,862.5,779.2,587.13
2016,5,28,14,0,875.0,138.0,2.3,20.0,903.0,780.2,591.61
2016,5,28,14,15,867.0,136.0,2.35,20.0,873.5,734.3,559.75
2016,5,28,14,30,859.0,134.0,2.4,20.0,844.0,686.96,525.55
2016,5,28,14,45,850.5,131.0,2.45,20.0,809.0,636.33,488.08
2016,5,28,15,0,842.0,128.0,2.5,20.0,774.0,584.92,448.92
2016,5,28,15,15,829.0,125.5,2.55,19.5,733.0,531.03,407.47
2016,5,28,15,30,816.0,123.0,2.6,19.0,692.0,477.17,364.55
2016,5,28,15,45,801.0,119.0,2.7,19.0,647.5,421.48,318.28
2016,5,28,16,0,786.0,115.0,2.8,19.0,603.0,366.55,271.29
2016,5,28,16,15,764.5,111.0,2.85,18.5,555.0,310.76,223.26
2016,5,28,16,30,743.0,107.0,2.9,18.0,507.0,252.44,172.94
2016,5,28,16,45,717.0,102.0,2.95,18.0,457.5,198.77,127.25
2016,5,28,17,0,691.0,97.0,3.0,18.0,408.0,148.0,87.43
2016,5,28,17,15,654.0,91.5,3.05,17.0,357.0,99.3,57.1
2016,5,28,17,30,617.0,86.0,3.1,16.0,306.0,57.96,45.8
2016,5,28,17,45,567.5,78.5,3.15,15.5,256.5,54.83,43.23
2016,5,28,18,0,518.0,71.0,3.2,15.0,207.0,51.49,40.33
2016,5,28,18,15,444.0,62.0,3.15,14.5,161.0,46.55,35.84
2016,5,28,18,30,370.0,53.0,3.1,14.0,115.0,41.36,30.91
2016,5,28,18,45,265.0,40.0,3.1,13.5,77.0,30.89,21.09
2016,5,28,19,0,160.0,27.0,3.1,13.0,39.0,21.19,10.1
2016,5,28,19,15,80.0,13.5,3.05,12.5,19.5,12.87,0.0
2016,5,28,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,29,5,15,119.0,18.0,2.85,10.5,30.5,48.11,14.43
2016,5,29,5,30,238.0,36.0,2.8,11.0,61.0,109.86,76.34
2016,5,29,5,45,336.0,47.0,2.75,12.0,103.0,167.37,126.6
2016,5,29,6,0,434.0,58.0,2.7,13.0,145.0,235.12,185.38
2016,5,29,6,15,499.0,66.0,2.6,13.5,192.5,296.25,239.12
2016,5,29,6,30,564.0,74.0,2.5,14.0,240.0,363.68,296.7
2016,5,29,6,45,610.5,80.0,2.45,14.5,290.5,425.09,347.84
2016,5,29,7,0,657.0,86.0,2.4,15.0,341.0,490.09,400.02
2016,5,29,7,15,690.0,91.0,2.3,15.5,392.0,548.72,445.2
2016,5,29,7,30,723.0,96.0,2.2,16.0,443.0,608.89,489.86
2016,5,29,7,45,747.0,100.5,2.15,16.5,492.0,660.86,526.98
2016,5,29,8,0,771.0,105.0,2.1,17.0,541.0,715.2,563.27
2016,5,29,8,15,790.0,108.5,2.1,17.5,588.5,764.15,595.09
2016,5,29,8,30,809.0,112.0,2.1,18.0,636.0,812.1,625.58
2016,5,29,8,45,821.5,115.5,2.1,18.5,678.5,853.13,650.73
2016,5,29,9,0,834.0,119.0,2.1,19.0,721.0,892.2,674.19
2016,5,29,9,15,845.5,121.5,2.1,19.0,760.0,927.04,695.82
2016,5,29,9,30,857.0,124.0,2.1,19.0,799.0,951.6,710.49
2016,5,29,9,45,864.5,126.5,2.15,19.5,832.0,977.19,725.13
2016,5,29,10,0,872.0,129.0,2.2,20.0,865.0,999.85,737.78
2016,5,29,10,15,878.5,130.5,2.25,20.0,892.0,1017.37,748.55
2016,5,29,10,30,885.0,132.0,2.3,20.0,919.0,1031.68,757.37
2016,5,29,10,45,891.0,132.0,2.35,20.0,940.0,1040.64,762.85
2016,5,29,11,0,897.0,132.0,2.4,20.0,961.0,1046.22,766.33
2016,5,29,11,15,900.0,133.0,2.45,20.0,974.5,1046.36,766.44
2016,5,29,11,30,903.0,134.0,2.5,20.0,988.0,1043.05,764.48
2016,5,29,11,45,906.5,133.0,2.6,20.5,995.0,1034.83,758.54
2016,5,29,12,0,910.0,132.0,2.7,21.0,1002.0,1023.24,750.52
2016,5,29,12,15,910.0,131.5,2.75,20.5,1001.0,1005.45,740.89
2016,5,29,12,30,910.0,131.0,2.8,20.0,1000.0,984.5,729.21
2016,5,29,12,45,905.0,133.0,2.9,20.0,991.0,958.29,713.03
2016,5,29,13,0,900.0,135.0,3.0,20.0,982.0,929.31,694.9
2016,5,29,13,15,896.5,134.5,3.05,20.0,966.5,896.7,673.81
2016,5,29,13,30,893.0,134.0,3.1,20.0,951.0,861.57,650.86
2016,5,29,13,45,889.5,132.0,3.2,20.0,928.5,822.7,625.41
2016,5,29,14,0,886.0,130.0,3.3,20.0,906.0,781.63,598.1
2016,5,29,14,15,879.5,128.0,3.3,20.0,877.0,736.43,566.49
2016,5,29,14,30,873.0,126.0,3.3,20.0,848.0,689.63,531.82
2016,5,29,14,45,865.0,123.5,3.35,20.0,813.5,640.1,494.47
2016,5,29,15,0,857.0,121.0,3.4,20.0,779.0,589.53,455.31
2016,5,29,15,15,845.0,118.5,3.4,19.5,739.0,533.62,411.72
2016,5,29,15,30,833.0,116.0,3.4,19.0,699.0,479.47,367.98
2016,5,29,15,45,818.0,113.0,3.45,19.0,654.5,423.83,321.15
2016,5,29,16,0,803.0,110.0,3.5,19.0,610.0,368.9,273.68
2016,5,29,16,15,585.0,157.5,3.5,18.5,506.5,294.85,216.15
2016,5,29,16,30,367.0,205.0,3.5,18.0,403.0,250.79,185.28
2016,5,29,16,45,537.0,149.5,3.5,17.5,408.0,207.42,142.21
2016,5,29,17,0,707.0,94.0,3.5,17.0,413.0,148.42,87.39
2016,5,29,17,15,670.0,89.0,3.45,16.5,362.0,99.2,56.3
2016,5,29,17,30,633.0,84.0,3.4,16.0,311.0,56.32,44.35
2016,5,29,17,45,580.0,77.5,3.4,15.5,261.0,53.92,42.42
2016,5,29,18,0,527.0,71.0,3.4,15.0,211.0,51.38,40.24
2016,5,29,18,15,453.5,62.0,3.3,14.5,164.5,46.44,35.75
2016,5,29,18,30,380.0,53.0,3.2,14.0,118.0,41.24,30.83
2016,5,29,18,45,272.0,40.5,3.15,13.5,79.5,31.25,21.45
2016,5,29,19,0,164.0,28.0,3.1,13.0,41.0,21.97,11.02
2016,5,29,19,15,82.0,14.0,3.05,12.5,20.5,13.34,0.0
2016,5,29,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,5,15,144.0,17.0,0.55,11.5,32.0,53.47,17.64
2016,5,30,5,30,288.0,34.0,0.5,12.0,64.0,121.27,83.55
2016,5,30,5,45,382.5,43.5,0.45,13.0,106.0,178.19,132.9
2016,5,30,6,0,477.0,53.0,0.4,14.0,148.0,245.53,190.08
2016,5,30,6,15,539.0,60.0,0.35,14.5,196.0,306.43,241.89
2016,5,30,6,30,601.0,67.0,0.3,15.0,244.0,373.3,296.61
2016,5,30,6,45,645.0,72.0,0.25,15.5,294.5,434.0,344.47
2016,5,30,7,0,689.0,77.0,0.2,16.0,345.0,498.0,392.73
2016,5,30,7,15,720.5,81.5,0.15,16.5,396.0,554.8,433.64
2016,5,30,7,30,752.0,86.0,0.1,17.0,447.0,614.71,475.1
2016,5,30,7,45,775.0,89.5,0.1,17.5,496.0,668.38,510.38
2016,5,30,8,0,798.0,93.0,0.1,18.0,545.0,721.93,543.61
2016,5,30,8,15,815.5,96.0,0.2,18.5,592.0,770.09,573.72
2016,5,30,8,30,833.0,99.0,0.3,19.0,639.0,817.11,602.9
2016,5,30,8,45,845.5,102.0,0.45,19.5,682.0,852.0,624.93
2016,5,30,9,0,858.0,105.0,0.6,20.0,725.0,890.92,649.7
2016,5,30,9,15,869.0,107.0,0.7,20.0,764.0,925.15,671.56
2016,5,30,9,30,880.0,109.0,0.8,20.0,803.0,956.88,691.86
2016,5,30,9,45,892.5,108.5,0.9,20.5,837.5,984.66,708.35
2016,5,30,10,0,905.0,108.0,1.0,21.0,872.0,1009.63,723.09
2016,5,30,10,15,911.0,109.0,1.05,21.0,899.0,1026.75,733.4
2016,5,30,10,30,917.0,110.0,1.1,21.0,926.0,1040.56,741.85
2016,5,30,10,45,919.5,112.0,1.2,21.0,946.0,1048.47,747.76
2016,5,30,11,0,922.0,114.0,1.3,21.0,966.0,1052.85,751.63
2016,5,30,11,15,924.5,114.5,1.35,21.0,980.0,1052.15,751.57
2016,5,30,11,30,927.0,115.0,1.4,21.0,994.0,1047.93,749.47
2016,5,30,11,45,928.0,115.5,1.45,21.0,1000.0,1038.73,744.39
2016,5,30,12,0,929.0,116.0,1.5,21.0,1006.0,1026.1,737.28
2016,5,30,12,15,929.0,116.0,1.5,21.0,1005.0,1008.67,726.45
2016,5,30,12,30,929.0,116.0,1.5,21.0,1004.0,988.01,713.67
2016,5,30,12,45,919.5,121.0,1.55,21.0,993.5,960.31,697.16
2016,5,30,13,0,910.0,126.0,1.6,21.0,983.0,929.96,678.89
2016,5,30,13,15,907.0,125.0,1.65,21.0,967.5,897.14,658.84
2016,5,30,13,30,904.0,124.0,1.7,21.0,952.0,861.73,636.9
2016,5,30,13,45,899.5,123.0,1.8,21.0,929.5,822.72,612.77
2016,5,30,14,0,895.0,122.0,1.9,21.0,907.0,781.54,586.76
2016,5,30,14,15,888.5,120.5,1.95,20.5,878.0,736.53,558.05
2016,5,30,14,30,882.0,119.0,2.0,20.0,849.0,689.89,525.75
2016,5,30,14,45,874.0,116.5,2.05,20.0,814.5,640.05,489.14
2016,5,30,15,0,866.0,114.0,2.1,20.0,780.0,589.16,450.64
2016,5,30,15,15,855.0,112.0,2.15,19.5,740.5,536.36,410.23
2016,5,30,15,30,844.0,110.0,2.2,19.0,701.0,479.97,365.69
2016,5,30,15,45,831.5,106.5,2.25,19.0,657.5,424.39,319.51
2016,5,30,16,0,819.0,103.0,2.3,19.0,614.0,369.23,272.29
2016,5,30,16,15,800.0,99.5,2.3,18.5,566.5,312.86,223.66
2016,5,30,16,30,781.0,96.0,2.3,18.0,519.0,258.11,175.94
2016,5,30,16,45,759.0,91.5,2.3,18.0,469.5,203.85,129.46
2016,5,30,17,0,737.0,87.0,2.3,18.0,420.0,152.01,88.47
2016,5,30,17,15,703.0,82.5,2.25,17.5,369.5,97.08,52.86
2016,5,30,17,30,669.0,78.0,2.2,17.0,319.0,51.69,40.09
2016,5,30,17,45,624.0,71.5,2.2,16.5,269.0,49.09,37.99
2016,5,30,18,0,579.0,65.0,2.2,16.0,219.0,46.3,35.59
2016,5,30,18,15,508.0,57.0,2.15,15.0,171.5,42.0,31.77
2016,5,30,18,30,437.0,49.0,2.1,14.0,124.0,37.48,27.55
2016,5,30,18,45,327.5,38.5,2.05,13.5,84.5,30.33,20.7
2016,5,30,19,0,218.0,28.0,2.0,13.0,45.0,21.98,11.32
2016,5,30,19,15,109.0,14.0,2.05,12.5,22.5,13.34,0.0
2016,5,30,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,31,5,15,138.5,18.0,1.55,12.5,32.5,52.06,17.99
2016,5,31,5,30,277.0,36.0,1.5,13.0,65.0,120.33,83.11
2016,5,31,5,45,374.0,46.0,1.45,14.0,107.5,178.04,133.19
2016,5,31,6,0,471.0,56.0,1.4,15.0,150.0,246.41,191.74
2016,5,31,6,15,535.0,63.0,1.35,15.5,198.5,307.91,244.89
2016,5,31,6,30,599.0,70.0,1.3,16.0,247.0,375.55,301.4
2016,5,31,6,45,644.0,75.5,1.3,17.0,298.0,437.27,350.9
2016,5,31,7,0,689.0,81.0,1.3,18.0,349.0,502.4,400.94
2016,5,31,7,15,721.5,85.5,1.25,18.0,400.5,561.58,445.78
2016,5,31,7,30,754.0,90.0,1.2,18.0,452.0,620.25,488.73
2016,5,31,7,45,779.0,93.0,1.2,18.5,502.5,674.9,526.22
2016,5,31,8,0,804.0,96.0,1.2,19.0,553.0,729.56,561.53
2016,5,31,8,15,822.5,99.0,1.2,19.5,600.5,778.76,592.16
2016,5,31,8,30,841.0,102.0,1.2,20.0,648.0,826.86,621.42
2016,5,31,8,45,856.0,104.5,1.2,20.5,692.0,863.53,642.5
2016,5,31,9,0,871.0,107.0,1.2,21.0,736.0,904.44,666.16
2016,5,31,9,15,882.0,109.0,1.2,21.0,775.5,939.0,686.6
2016,5,31,9,30,893.0,111.0,1.2,21.0,815.0,971.03,705.33
2016,5,31,9,45,903.0,111.5,1.3,21.5,849.5,997.73,720.95
2016,5,31,10,0,913.0,112.0,1.4,22.0,884.0,1021.5,734.75
2016,5,31,10,15,919.5,113.5,1.45,22.0,911.5,1039.73,745.72
2016,5,31,10,30,926.0,115.0,1.5,22.0,939.0,1054.62,754.75
2016,5,31,10,45,930.0,116.0,1.55,22.5,960.5,1063.02,758.42
2016,5,31,11,0,934.0,117.0,1.6,23.0,982.0,1067.89,760.07
2016,5,31,11,15,937.5,117.5,1.65,23.0,996.0,1068.17,760.5
2016,5,31,11,30,941.0,118.0,1.7,23.0,1010.0,1064.87,758.86
2016,5,31,11,45,942.5,118.5,1.75,23.0,1017.0,1056.03,753.91
2016,5,31,12,0,944.0,119.0,1.8,23.0,1024.0,1043.7,746.91
2016,5,31,12,15,944.0,119.0,1.85,23.0,1023.0,1026.03,736.62
2016,5,31,12,30,944.0,119.0,1.9,23.0,1022.0,1005.08,724.31
2016,5,31,12,45,946.5,116.0,2.0,23.0,1014.5,980.35,710.17
2016,5,31,13,0,949.0,113.0,2.1,23.0,1007.0,952.42,693.84
2016,5,31,13,15,946.0,112.5,2.2,23.0,991.5,919.02,673.74
2016,5,31,13,30,943.0,112.0,2.3,23.0,976.0,882.92,651.61
2016,5,31,13,45,938.0,111.0,2.4,23.0,953.0,842.23,626.08
2016,5,31,14,0,933.0,110.0,2.5,23.0,930.0,799.3,598.65
2016,5,31,14,15,927.0,108.5,2.55,22.5,900.5,753.18,569.36
2016,5,31,14,30,921.0,107.0,2.6,22.0,871.0,705.3,536.34
2016,5,31,14,45,912.5,105.5,2.65,22.0,835.5,654.36,498.76
2016,5,31,15,0,904.0,104.0,2.7,22.0,800.0,602.33,459.26
2016,5,31,15,15,893.0,102.0,2.7,22.0,759.5,547.74,416.48
2016,5,31,15,30,882.0,100.0,2.7,22.0,719.0,492.78,372.12
2016,5,31,15,45,867.5,97.5,2.75,22.0,674.0,435.88,325.07
2016,5,31,16,0,853.0,95.0,2.8,22.0,629.0,374.99,273.72
2016,5,31,16,15,834.0,92.0,2.8,21.5,580.5,317.23,224.16
2016,5,31,16,30,815.0,89.0,2.8,21.0,532.0,261.04,175.44
2016,5,31,16,45,761.5,84.5,2.8,20.5,467.0,199.36,124.74
2016,5,31,17,0,708.0,80.0,2.8,20.0,402.0,143.68,82.26
2016,5,31,17,15,703.5,76.5,2.75,19.5,364.5,98.03,52.91
2016,5,31,17,30,699.0,73.0,2.7,19.0,327.0,48.19,36.69
2016,5,31,17,45,652.0,67.5,2.7,18.5,275.5,45.93,34.89
2016,5,31,18,0,605.0,62.0,2.7,18.0,224.0,43.79,33.08
2016,5,31,18,15,534.5,55.0,2.6,17.0,176.0,40.23,29.94
2016,5,31,18,30,464.0,48.0,2.5,16.0,128.0,36.51,26.47
2016,5,31,18,45,355.0,37.5,2.45,15.5,87.5,29.31,19.67
2016,5,31,19,0,246.0,27.0,2.4,15.0,47.0,21.71,11.23
2016,5,31,19,15,123.0,13.5,2.4,14.5,23.5,12.87,0.0
2016,5,31,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,5,15,155.0,18.0,2.1,12.5,34.5,56.93,21.06
2016,6,1,5,30,310.0,36.0,2.0,13.0,69.0,128.66,88.9
2016,6,1,5,45,405.5,45.5,1.9,13.5,112.5,187.22,140.37
2016,6,1,6,0,501.0,55.0,1.8,14.0,156.0,256.2,200.3
2016,6,1,6,15,564.0,62.0,1.7,14.0,205.5,318.85,255.34
2016,6,1,6,30,627.0,69.0,1.6,14.0,255.0,387.5,313.76
2016,6,1,6,45,670.0,74.5,1.55,14.5,306.5,449.58,364.63
2016,6,1,7,0,713.0,80.0,1.5,15.0,358.0,514.83,415.91
2016,6,1,7,15,582.0,119.0,1.5,15.0,366.5,511.3,412.29
2016,6,1,7,30,451.0,158.0,1.5,15.0,375.0,489.26,393.8
2016,6,1,7,45,636.0,127.5,1.55,15.5,469.0,613.37,489.33
2016,6,1,8,0,821.0,97.0,1.6,16.0,563.0,743.23,582.16
2016,6,1,8,15,839.0,100.0,1.6,16.0,611.0,792.69,613.96
2016,6,1,8,30,857.0,103.0,1.6,16.0,659.0,840.95,645.21
2016,6,1,8,45,783.5,137.5,1.6,16.5,672.0,843.32,643.42
2016,6,1,9,0,710.0,172.0,1.6,17.0,685.0,842.56,640.15
2016,6,1,9,15,613.5,228.0,1.6,17.0,688.5,831.3,630.08
2016,6,1,9,30,517.0,284.0,1.6,17.0,692.0,809.25,611.14
2016,6,1,9,45,595.5,264.5,1.6,17.5,753.0,876.19,656.49
2016,6,1,10,0,674.0,245.0,1.6,18.0,814.0,941.96,699.02
2016,6,1,10,15,608.5,292.5,1.55,18.0,819.0,931.62,687.62
2016,6,1,10,30,543.0,340.0,1.5,18.0,824.0,917.23,674.55
2016,6,1,10,45,597.0,320.0,1.5,18.5,863.5,951.41,696.62
2016,6,1,11,0,651.0,300.0,1.5,19.0,903.0,984.64,717.18
2016,6,1,11,15,802.0,208.0,1.5,19.0,961.5,1032.43,748.32
2016,6,1,11,30,953.0,116.0,1.5,19.0,1020.0,1074.78,773.97
2016,6,1,11,45,953.5,116.5,1.5,19.0,1026.0,1064.9,766.96
2016,6,1,12,0,954.0,117.0,1.5,19.0,1032.0,1051.52,758.56
2016,6,1,12,15,731.5,259.5,1.5,19.0,961.0,972.78,708.69
2016,6,1,12,30,509.0,402.0,1.5,19.0,890.0,882.19,644.02
2016,6,1,12,45,717.5,267.0,1.55,19.0,947.5,926.31,681.22
2016,6,1,13,0,926.0,132.0,1.6,19.0,1005.0,950.2,697.62
2016,6,1,13,15,922.5,131.0,1.6,19.0,989.0,916.53,675.73
2016,6,1,13,30,919.0,130.0,1.6,19.0,973.0,880.26,652.68
2016,6,1,13,45,915.5,128.0,1.65,19.0,950.5,840.64,627.76
2016,6,1,14,0,912.0,126.0,1.7,19.0,928.0,798.75,600.98
2016,6,1,14,15,905.0,124.5,1.7,19.0,898.5,752.75,570.28
2016,6,1,14,30,898.0,123.0,1.7,19.0,869.0,705.13,536.16
2016,6,1,14,45,891.5,119.5,1.7,19.0,834.0,654.65,499.13
2016,6,1,15,0,885.0,116.0,1.7,19.0,799.0,602.95,460.14
2016,6,1,15,15,873.5,114.0,1.7,18.5,758.5,549.01,419.04
2016,6,1,15,30,862.0,112.0,1.7,18.0,718.0,491.55,373.89
2016,6,1,15,45,850.0,107.5,1.75,18.0,673.5,434.4,326.86
2016,6,1,16,0,838.0,103.0,1.8,18.0,629.0,377.6,278.61
2016,6,1,16,15,818.5,100.0,1.8,18.0,580.5,320.51,229.09
2016,6,1,16,30,799.0,97.0,1.8,18.0,532.0,265.07,180.57
2016,6,1,16,45,604.5,126.0,1.8,18.0,437.0,202.11,134.33
2016,6,1,17,0,410.0,155.0,1.8,18.0,342.0,164.3,112.19
2016,6,1,17,15,548.0,116.5,1.75,17.5,335.0,116.79,73.59
2016,6,1,17,30,686.0,78.0,1.7,17.0,328.0,52.91,41.14
2016,6,1,17,45,641.5,71.5,1.7,16.5,277.0,48.95,37.87
2016,6,1,18,0,597.0,65.0,1.7,16.0,226.0,46.15,35.47
2016,6,1,18,15,526.5,57.5,1.65,15.0,178.0,42.27,32.04
2016,6,1,18,30,456.0,50.0,1.6,14.0,130.0,38.21,28.24
2016,6,1,18,45,348.5,39.5,1.55,13.5,89.5,31.08,21.44
2016,6,1,19,0,241.0,29.0,1.5,13.0,49.0,23.56,13.04
2016,6,1,19,15,120.5,14.5,1.55,12.5,24.5,13.82,0.0
2016,6,1,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,5,15,165.5,18.0,1.9,10.5,35.5,59.07,23.02
2016,6,2,5,30,331.0,36.0,1.8,11.0,71.0,133.93,93.25
2016,6,2,5,45,428.0,45.0,1.75,12.0,115.5,193.57,145.79
2016,6,2,6,0,525.0,54.0,1.7,13.0,160.0,263.76,206.72
2016,6,2,6,15,587.5,61.0,1.55,13.5,210.5,327.43,262.22
2016,6,2,6,30,650.0,68.0,1.4,14.0,261.0,397.05,320.61
2016,6,2,6,45,692.0,73.0,1.3,15.0,313.0,459.18,370.34
2016,6,2,7,0,734.0,78.0,1.2,16.0,365.0,522.48,418.62
2016,6,2,7,15,764.5,82.5,1.15,16.5,417.0,582.59,463.28
2016,6,2,7,30,795.0,87.0,1.1,17.0,469.0,643.81,506.89
2016,6,2,7,45,817.5,90.5,1.05,17.5,520.0,698.97,543.56
2016,6,2,8,0,840.0,94.0,1.0,18.0,571.0,753.87,577.96
2016,6,2,8,15,857.0,96.5,1.0,18.5,619.0,802.67,607.85
2016,6,2,8,30,874.0,99.0,1.0,19.0,667.0,844.2,632.28
2016,6,2,8,45,887.5,101.0,1.05,20.0,711.5,886.22,656.21
2016,6,2,9,0,901.0,103.0,1.1,21.0,756.0,926.2,678.38
2016,6,2,9,15,694.0,197.0,1.1,21.5,716.0,872.79,640.51
2016,6,2,9,30,487.0,291.0,1.1,22.0,676.0,788.04,578.62
2016,6,2,9,45,707.5,203.0,1.15,22.5,788.0,920.38,668.97
2016,6,2,10,0,928.0,115.0,1.2,23.0,900.0,1038.85,740.26
2016,6,2,10,15,933.5,116.5,1.2,23.0,927.5,1056.31,748.38
2016,6,2,10,30,939.0,118.0,1.2,23.0,955.0,1070.35,755.88
2016,6,2,10,45,943.5,118.0,1.25,23.5,975.5,1078.32,759.31
2016,6,2,11,0,948.0,118.0,1.3,24.0,996.0,1082.73,760.75
2016,6,2,11,15,950.0,118.5,1.35,24.0,1009.5,1081.54,760.41
2016,6,2,11,30,952.0,119.0,1.4,24.0,1023.0,1076.74,758.05
2016,6,2,11,45,953.5,119.0,1.45,24.0,1029.5,1067.38,753.02
2016,6,2,12,0,955.0,119.0,1.5,24.0,1036.0,1054.5,745.94
2016,6,2,12,15,954.0,119.0,1.55,24.0,1034.0,1035.79,735.32
2016,6,2,12,30,953.0,119.0,1.6,24.0,1032.0,1013.8,722.7
2016,6,2,12,45,956.5,115.0,1.7,24.0,1024.5,988.93,708.94
2016,6,2,13,0,960.0,111.0,1.8,24.0,1017.0,960.79,692.93
2016,6,2,13,15,956.5,110.5,1.9,23.5,1000.5,926.76,674.22
2016,6,2,13,30,953.0,110.0,2.0,23.0,984.0,890.03,653.39
2016,6,2,13,45,948.0,109.0,2.1,23.0,961.0,849.11,628.11
2016,6,2,14,0,943.0,108.0,2.2,23.0,938.0,805.93,600.88
2016,6,2,14,15,936.0,106.5,2.25,23.0,908.0,758.81,570.14
2016,6,2,14,30,929.0,105.0,2.3,23.0,878.0,710.01,535.98
2016,6,2,14,45,920.5,103.5,2.4,23.0,842.0,658.83,498.92
2016,6,2,15,0,912.0,102.0,2.5,23.0,806.0,606.53,459.83
2016,6,2,15,15,901.0,100.0,2.55,22.5,765.5,551.66,418.16
2016,6,2,15,30,890.0,98.0,2.6,22.0,725.0,496.41,374.64
2016,6,2,15,45,875.5,95.5,2.7,22.0,679.5,439.18,327.54
2016,6,2,16,0,861.0,93.0,2.8,22.0,634.0,382.44,279.41
2016,6,2,16,15,842.5,90.0,2.85,21.5,585.5,319.92,226.29
2016,6,2,16,30,824.0,87.0,2.9,21.0,537.0,263.45,177.28
2016,6,2,16,45,800.0,83.5,2.95,21.0,486.0,207.31,129.4
2016,6,2,17,0,776.0,80.0,3.0,21.0,435.0,153.77,87.08
2016,6,2,17,15,743.0,75.5,3.0,20.0,383.0,101.65,53.83
2016,6,2,17,30,710.0,71.0,3.0,19.0,331.0,53.55,41.37
2016,6,2,17,45,665.0,65.5,3.0,18.5,280.0,44.26,33.41
2016,6,2,18,0,620.0,60.0,3.0,18.0,229.0,42.04,31.53
2016,6,2,18,15,552.0,53.5,3.0,17.0,181.0,38.81,28.7
2016,6,2,18,30,484.0,47.0,3.0,16.0,133.0,35.45,25.57
2016,6,2,18,45,378.0,37.5,3.0,15.5,91.5,29.14,19.58
2016,6,2,19,0,272.0,28.0,3.0,15.0,50.0,22.5,12.23
2016,6,2,19,15,136.0,14.0,3.0,14.5,25.0,11.05,0.0
