Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,5,15,176.5,16.5,1.75,13.5,35.5,59.52,23.35
2016,6,3,5,30,353.0,33.0,1.7,14.0,71.0,136.45,93.58
2016,6,3,5,45,445.0,41.5,1.7,15.0,115.0,194.99,144.91
2016,6,3,6,0,537.0,50.0,1.7,16.0,159.0,263.6,204.12
2016,6,3,6,15,596.5,56.0,1.65,16.5,208.0,325.37,257.81
2016,6,3,6,30,656.0,62.0,1.6,17.0,257.0,392.78,314.34
2016,6,3,6,45,696.0,66.5,1.55,18.0,308.5,451.99,361.87
2016,6,3,7,0,736.0,71.0,1.5,19.0,360.0,515.58,410.56
2016,6,3,7,15,765.5,75.0,1.45,19.5,411.0,574.47,454.38
2016,6,3,7,30,795.0,79.0,1.4,20.0,462.0,634.42,497.22
2016,6,3,7,45,817.0,82.0,1.35,20.5,512.0,688.56,533.1
2016,6,3,8,0,839.0,85.0,1.3,21.0,562.0,742.44,567.05
2016,6,3,8,15,855.5,87.5,1.25,21.5,609.5,785.39,592.57
2016,6,3,8,30,872.0,90.0,1.2,22.0,657.0,832.1,620.06
2016,6,3,8,45,885.5,92.0,1.2,22.5,701.0,874.1,644.43
2016,6,3,9,0,899.0,94.0,1.2,23.0,745.0,914.09,667.12
2016,6,3,9,15,908.5,95.5,1.2,23.0,783.5,947.59,686.66
2016,6,3,9,30,918.0,97.0,1.2,23.0,822.0,978.42,704.44
2016,6,3,9,45,929.5,96.0,1.2,23.5,856.5,1005.58,718.47
2016,6,3,10,0,941.0,95.0,1.2,24.0,891.0,1029.8,730.63
2016,6,3,10,15,946.0,96.5,1.2,24.0,918.5,1047.15,740.0
2016,6,3,10,30,951.0,98.0,1.2,24.0,946.0,1061.04,747.4
2016,6,3,10,45,953.0,99.5,1.3,24.5,966.5,1068.37,751.37
2016,6,3,11,0,955.0,101.0,1.4,25.0,987.0,1072.07,753.26
2016,6,3,11,15,957.5,101.5,1.45,25.0,1000.5,1071.59,753.31
2016,6,3,11,30,960.0,102.0,1.5,25.0,1014.0,1067.49,751.3
2016,6,3,11,45,960.0,103.0,1.6,25.0,1020.0,1057.8,746.79
2016,6,3,12,0,960.0,104.0,1.7,25.0,1026.0,1044.6,740.15
2016,6,3,12,15,959.5,104.0,1.75,24.5,1025.0,1026.48,731.17
2016,6,3,12,30,959.0,104.0,1.8,24.0,1024.0,1005.06,720.11
2016,6,3,12,45,951.5,108.0,1.85,24.0,1013.5,977.87,703.96
2016,6,3,13,0,944.0,112.0,1.9,24.0,1003.0,947.85,685.93
2016,6,3,13,15,941.5,111.0,1.95,24.0,988.0,914.76,665.78
2016,6,3,13,30,939.0,110.0,2.0,24.0,973.0,878.94,643.67
2016,6,3,13,45,934.5,109.0,2.05,24.0,950.5,838.99,618.58
2016,6,3,14,0,930.0,108.0,2.1,24.0,928.0,796.77,591.66
2016,6,3,14,15,924.0,107.0,2.15,24.0,899.0,751.43,562.24
2016,6,3,14,30,918.0,106.0,2.2,24.0,870.0,704.33,529.37
2016,6,3,14,45,911.5,103.5,2.25,24.0,835.5,654.03,492.92
2016,6,3,15,0,905.0,101.0,2.3,24.0,801.0,602.47,454.43
2016,6,3,15,15,894.5,99.0,2.3,24.0,761.0,548.27,412.56
2016,6,3,15,30,884.0,97.0,2.3,24.0,721.0,493.64,369.08
2016,6,3,15,45,871.0,94.5,2.3,24.0,676.5,437.4,323.05
2016,6,3,16,0,858.0,92.0,2.3,24.0,632.0,381.48,275.97
2016,6,3,16,15,701.5,124.5,2.3,23.5,543.5,304.65,216.03
2016,6,3,16,30,545.0,157.0,2.3,23.0,455.0,252.64,176.71
2016,6,3,16,45,659.5,118.5,2.3,22.5,445.0,207.32,134.19
2016,6,3,17,0,774.0,80.0,2.3,22.0,435.0,154.54,87.26
2016,6,3,17,15,742.0,75.5,2.25,21.5,383.5,102.58,53.94
2016,6,3,17,30,710.0,71.0,2.2,21.0,332.0,54.54,41.86
2016,6,3,17,45,663.0,66.0,2.15,20.5,281.0,44.56,33.39
2016,6,3,18,0,616.0,61.0,2.1,20.0,230.0,42.75,31.9
2016,6,3,18,15,549.0,54.5,2.05,19.0,182.0,39.57,29.13
2016,6,3,18,30,482.0,48.0,2.0,18.0,134.0,36.24,26.06
2016,6,3,18,45,378.0,38.0,1.95,17.0,93.0,29.51,19.8
2016,6,3,19,0,274.0,28.0,1.9,16.0,52.0,22.41,12.27
2016,6,3,19,15,137.0,14.0,1.85,15.5,26.0,10.99,0.0
2016,6,3,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.5,1.2,16.0,2.5,0.0,0.0
2016,6,4,5,0,0.0,5.0,1.2,16.0,5.0,4.77,0.0
2016,6,4,5,15,0.0,19.5,1.1,16.0,19.5,18.22,4.82
2016,6,4,5,30,0.0,34.0,1.0,16.0,34.0,32.6,20.82
2016,6,4,5,45,11.0,52.5,0.95,16.5,55.0,54.43,39.51
2016,6,4,6,0,22.0,71.0,0.9,17.0,76.0,80.44,61.62
2016,6,4,6,15,30.0,91.0,0.8,17.5,99.5,105.54,82.77
2016,6,4,6,30,38.0,111.0,0.7,18.0,123.0,131.36,104.1
2016,6,4,6,45,44.0,131.0,0.65,19.0,147.0,156.87,124.42
2016,6,4,7,0,50.0,151.0,0.6,20.0,171.0,182.88,144.55
2016,6,4,7,15,190.0,167.5,0.55,20.5,257.0,297.18,235.45
2016,6,4,7,30,330.0,184.0,0.5,21.0,343.0,426.1,332.72
2016,6,4,7,45,258.5,217.5,0.5,21.5,350.0,426.16,328.86
2016,6,4,8,0,187.0,251.0,0.5,22.0,357.0,408.84,313.26
2016,6,4,8,15,213.0,271.0,0.55,21.5,402.0,457.43,349.37
2016,6,4,8,30,239.0,291.0,0.6,21.0,447.0,507.27,385.31
2016,6,4,8,45,179.0,315.0,0.7,21.0,436.5,488.21,369.4
2016,6,4,9,0,119.0,339.0,0.8,21.0,426.0,464.64,350.65
2016,6,4,9,15,94.0,349.0,0.8,21.0,420.0,441.87,333.1
2016,6,4,9,30,69.0,359.0,0.8,21.0,414.0,429.48,322.86
2016,6,4,9,45,48.5,345.0,0.85,21.0,384.5,394.55,296.87
2016,6,4,10,0,28.0,331.0,0.9,21.0,355.0,359.17,270.44
2016,6,4,10,15,102.0,389.0,0.85,21.0,479.5,492.43,368.22
2016,6,4,10,30,176.0,447.0,0.8,21.0,604.0,638.78,468.81
2016,6,4,10,45,147.5,455.5,0.8,21.0,589.0,617.43,451.32
2016,6,4,11,0,119.0,464.0,0.8,21.0,574.0,595.06,434.96
2016,6,4,11,15,109.0,467.5,0.8,21.0,570.0,574.68,420.75
2016,6,4,11,30,99.0,471.0,0.8,21.0,566.0,565.12,413.81
2016,6,4,11,45,107.0,477.5,0.8,21.0,581.0,576.02,421.41
2016,6,4,12,0,115.0,484.0,0.8,21.0,596.0,594.4,433.82
2016,6,4,12,15,113.0,483.0,0.75,21.0,592.0,578.15,422.08
2016,6,4,12,30,111.0,482.0,0.7,21.0,588.0,569.79,416.02
2016,6,4,12,45,113.0,478.0,0.7,21.0,585.5,561.77,410.75
2016,6,4,13,0,115.0,474.0,0.7,21.0,583.0,557.52,408.04
2016,6,4,13,15,78.0,434.5,0.7,21.0,508.0,477.37,351.99
2016,6,4,13,30,41.0,395.0,0.7,21.0,433.0,404.47,300.42
2016,6,4,13,45,52.5,400.5,0.75,21.0,448.0,414.35,308.82
2016,6,4,14,0,64.0,406.0,0.8,21.0,463.0,422.93,315.6
2016,6,4,14,15,48.5,371.5,0.8,21.0,414.0,375.34,281.3
2016,6,4,14,30,33.0,337.0,0.8,21.0,365.0,329.59,248.3
2016,6,4,14,45,227.5,322.5,0.8,21.5,500.0,428.43,323.36
2016,6,4,15,0,422.0,308.0,0.8,22.0,635.0,508.43,379.96
2016,6,4,15,15,365.5,309.0,0.8,21.5,582.0,456.75,341.64
2016,6,4,15,30,309.0,310.0,0.8,21.0,529.0,408.19,306.31
2016,6,4,15,45,288.0,292.5,0.85,21.0,486.5,364.39,273.61
2016,6,4,16,0,267.0,275.0,0.9,21.0,444.0,322.77,241.94
2016,6,4,16,15,331.5,238.5,0.9,20.5,432.0,293.9,217.69
2016,6,4,16,30,396.0,202.0,0.9,20.0,420.0,253.48,183.05
2016,6,4,16,45,545.5,150.0,0.9,19.5,419.0,213.57,144.46
2016,6,4,17,0,695.0,98.0,0.9,19.0,418.0,155.75,92.15
2016,6,4,17,15,660.0,92.5,0.9,18.5,367.5,106.86,60.47
2016,6,4,17,30,625.0,87.0,0.9,18.0,317.0,62.21,49.07
2016,6,4,17,45,583.5,79.0,0.9,17.5,268.5,54.52,42.6
2016,6,4,18,0,542.0,71.0,0.9,17.0,220.0,50.75,39.39
2016,6,4,18,15,474.5,62.5,0.85,16.0,173.5,46.24,35.44
2016,6,4,18,30,407.0,54.0,0.8,15.0,127.0,41.48,31.07
2016,6,4,18,45,317.0,42.0,0.8,14.5,88.0,33.1,23.2
2016,6,4,19,0,227.0,30.0,0.8,14.0,49.0,23.45,13.41
2016,6,4,19,15,113.5,15.0,0.8,13.5,24.5,11.8,0.0
2016,6,4,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,5,4,45,31.0,4.5,0.4,10.5,5.0,0.0,0.0
2016,6,5,5,0,62.0,9.0,0.4,11.0,10.0,17.41,0.0
2016,6,5,5,15,194.5,21.5,0.35,11.5,40.0,68.6,29.54
2016,6,5,5,30,327.0,34.0,0.3,12.0,70.0,130.61,90.21
2016,6,5,5,45,416.5,43.0,0.3,12.5,113.0,187.44,139.74
2016,6,5,6,0,506.0,52.0,0.3,13.0,156.0,254.06,196.88
2016,6,5,6,15,565.5,59.0,0.35,13.5,204.5,315.26,249.41
2016,6,5,6,30,625.0,66.0,0.4,14.0,253.0,382.14,304.87
2016,6,5,6,45,665.0,71.5,0.45,14.5,303.5,442.37,353.36
2016,6,5,7,0,705.0,77.0,0.5,15.0,354.0,505.49,402.25
2016,6,5,7,15,735.5,81.5,0.55,15.5,405.0,562.38,444.78
2016,6,5,7,30,766.0,86.0,0.6,16.0,456.0,622.19,487.94
2016,6,5,7,45,788.0,89.5,0.7,16.5,505.5,675.67,525.14
2016,6,5,8,0,810.0,93.0,0.8,17.0,555.0,728.93,560.4
2016,6,5,8,15,827.0,96.0,0.9,17.0,602.0,777.12,592.65
2016,6,5,8,30,844.0,99.0,1.0,17.0,649.0,824.12,623.78
2016,6,5,8,45,857.5,101.5,1.1,17.5,692.0,859.77,645.81
2016,6,5,9,0,871.0,104.0,1.2,18.0,735.0,899.44,670.44
2016,6,5,9,15,881.0,106.0,1.2,18.0,774.0,933.16,690.63
2016,6,5,9,30,891.0,108.0,1.2,18.0,813.0,964.33,709.08
2016,6,5,9,45,903.5,107.0,1.3,18.5,847.5,991.9,725.51
2016,6,5,10,0,916.0,106.0,1.4,19.0,882.0,1016.67,740.14
2016,6,5,10,15,922.0,107.5,1.4,19.0,909.5,1034.65,750.23
2016,6,5,10,30,928.0,109.0,1.4,19.0,937.0,1049.28,758.36
2016,6,5,10,45,932.0,109.5,1.4,19.5,957.5,1057.41,761.09
2016,6,5,11,0,936.0,110.0,1.4,20.0,978.0,1062.03,761.81
2016,6,5,11,15,938.5,110.5,1.4,20.0,992.0,1061.59,760.98
2016,6,5,11,30,941.0,111.0,1.4,20.0,1006.0,1057.59,758.13
2016,6,5,11,45,942.5,111.0,1.45,20.0,1012.5,1048.57,753.16
2016,6,5,12,0,944.0,111.0,1.5,20.0,1019.0,1036.08,746.14
2016,6,5,12,15,944.0,111.5,1.5,20.0,1018.5,1019.24,735.67
2016,6,5,12,30,944.0,112.0,1.5,20.0,1018.0,999.12,723.21
2016,6,5,12,45,934.0,117.0,1.55,20.5,1007.0,970.97,705.07
2016,6,5,13,0,924.0,122.0,1.6,21.0,996.0,940.16,685.22
2016,6,5,13,15,921.0,121.5,1.6,21.0,980.5,907.75,664.92
2016,6,5,13,30,918.0,121.0,1.6,21.0,965.0,872.72,642.77
2016,6,5,13,45,914.5,119.0,1.6,21.0,943.0,833.44,617.64
2016,6,5,14,0,911.0,117.0,1.6,21.0,921.0,791.89,590.78
2016,6,5,14,15,904.5,115.5,1.6,21.0,892.0,746.58,561.06
2016,6,5,14,30,898.0,114.0,1.6,21.0,863.0,699.61,527.83
2016,6,5,14,45,890.5,111.5,1.65,21.0,828.5,649.69,491.86
2016,6,5,15,0,883.0,109.0,1.7,21.0,794.0,598.63,453.92
2016,6,5,15,15,871.5,106.5,1.75,21.0,753.5,544.61,412.53
2016,6,5,15,30,860.0,104.0,1.8,21.0,713.0,490.32,369.53
2016,6,5,15,45,846.5,101.0,1.85,21.0,668.5,434.74,324.14
2016,6,5,16,0,833.0,98.0,1.9,21.0,624.0,375.14,274.36
2016,6,5,16,15,813.5,95.0,1.95,20.5,576.0,318.46,226.19
2016,6,5,16,30,794.0,92.0,2.0,20.0,528.0,263.42,178.71
2016,6,5,16,45,770.0,88.0,2.05,19.5,478.0,208.59,132.26
2016,6,5,17,0,746.0,84.0,2.1,19.0,428.0,156.36,90.84
2016,6,5,17,15,712.5,79.5,2.1,18.5,377.0,105.89,57.76
2016,6,5,17,30,679.0,75.0,2.1,18.0,326.0,54.44,42.3
2016,6,5,17,45,634.0,69.0,2.1,17.5,276.0,46.63,35.66
2016,6,5,18,0,589.0,63.0,2.1,17.0,226.0,44.14,33.55
2016,6,5,18,15,522.5,56.0,2.05,16.0,179.0,40.61,30.46
2016,6,5,18,30,456.0,49.0,2.0,15.0,132.0,36.91,27.03
2016,6,5,18,45,356.5,39.0,2.0,14.5,92.0,30.23,20.71
2016,6,5,19,0,257.0,29.0,2.0,14.0,52.0,23.18,13.28
2016,6,5,19,15,128.5,14.5,2.0,13.5,26.0,11.34,0.0
2016,6,5,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,4,45,28.5,4.5,1.1,13.0,5.0,0.0,0.0
2016,6,6,5,0,57.0,9.0,1.1,13.0,10.0,16.68,0.0
2016,6,6,5,15,176.0,21.0,1.05,13.0,38.0,64.41,27.8
2016,6,6,5,30,295.0,33.0,1.0,13.0,66.0,121.33,83.72
2016,6,6,5,45,379.5,42.5,1.0,13.5,106.5,175.27,130.98
2016,6,6,6,0,464.0,52.0,1.0,14.0,147.0,238.51,185.8
2016,6,6,6,15,521.5,59.0,1.0,14.5,193.0,296.55,236.18
2016,6,6,6,30,579.0,66.0,1.0,15.0,239.0,360.1,289.54
2016,6,6,6,45,620.0,71.5,1.0,15.5,287.5,418.44,337.08
2016,6,6,7,0,661.0,77.0,1.0,16.0,336.0,479.85,385.19
2016,6,6,7,15,691.0,81.5,1.0,16.0,385.0,535.95,428.29
2016,6,6,7,30,721.0,86.0,1.0,16.0,434.0,591.69,469.81
2016,6,6,7,45,744.5,89.5,1.05,16.5,482.5,644.25,506.84
2016,6,6,8,0,768.0,93.0,1.1,17.0,531.0,696.83,541.79
2016,6,6,8,15,786.0,96.0,1.1,17.5,576.5,744.19,571.76
2016,6,6,8,30,804.0,99.0,1.1,18.0,622.0,790.54,600.42
2016,6,6,8,45,817.5,101.5,1.1,18.5,664.0,831.15,624.65
2016,6,6,9,0,831.0,104.0,1.1,19.0,706.0,863.37,642.96
2016,6,6,9,15,842.0,106.0,1.1,19.0,744.0,896.97,663.29
2016,6,6,9,30,853.0,108.0,1.1,19.0,782.0,928.19,681.89
2016,6,6,9,45,861.0,109.5,1.15,19.0,815.0,953.41,697.41
2016,6,6,10,0,869.0,111.0,1.2,19.0,848.0,975.76,711.19
2016,6,6,10,15,875.5,112.5,1.2,19.0,875.0,993.63,721.32
2016,6,6,10,30,882.0,114.0,1.2,19.0,902.0,1008.33,729.56
2016,6,6,10,45,887.0,115.0,1.2,19.5,922.5,1017.74,733.19
2016,6,6,11,0,892.0,116.0,1.2,20.0,943.0,1023.8,734.87
2016,6,6,11,15,895.0,116.5,1.2,20.0,957.0,1023.94,734.4
2016,6,6,11,30,898.0,117.0,1.2,20.0,971.0,1020.68,732.01
2016,6,6,11,45,899.5,117.0,1.2,20.0,977.5,1012.06,726.42
2016,6,6,12,0,901.0,117.0,1.2,20.0,984.0,1000.13,718.92
2016,6,6,12,15,901.0,117.0,1.2,20.0,983.5,983.53,708.6
2016,6,6,12,30,901.0,117.0,1.2,20.0,983.0,963.81,696.41
2016,6,6,12,45,892.5,121.5,1.2,20.0,973.0,937.57,680.12
2016,6,6,13,0,884.0,126.0,1.2,20.0,963.0,908.74,662.2
2016,6,6,13,15,881.0,125.5,1.2,19.5,948.0,877.59,643.93
2016,6,6,13,30,878.0,125.0,1.2,19.0,933.0,843.93,623.83
2016,6,6,13,45,871.5,124.5,1.25,19.0,910.5,805.15,599.59
2016,6,6,14,0,865.0,124.0,1.3,19.0,888.0,764.43,573.72
2016,6,6,14,15,858.0,122.5,1.3,18.5,860.0,720.7,545.66
2016,6,6,14,30,851.0,121.0,1.3,18.0,832.0,675.47,514.29
2016,6,6,14,45,840.5,120.0,1.3,18.0,798.0,627.22,478.88
2016,6,6,15,0,830.0,119.0,1.3,18.0,764.0,578.19,441.91
2016,6,6,15,15,818.0,116.5,1.3,17.5,725.0,523.96,400.86
2016,6,6,15,30,806.0,114.0,1.3,17.0,686.0,471.59,359.69
2016,6,6,15,45,791.0,111.5,1.35,17.0,643.0,418.14,315.83
2016,6,6,16,0,776.0,109.0,1.4,17.0,600.0,365.42,271.18
2016,6,6,16,15,756.5,105.5,1.4,16.5,554.0,311.44,224.96
2016,6,6,16,30,737.0,102.0,1.4,16.0,508.0,259.16,179.57
2016,6,6,16,45,713.5,97.0,1.4,16.0,460.0,202.31,131.05
2016,6,6,17,0,690.0,92.0,1.4,16.0,412.0,152.16,90.68
2016,6,6,17,15,656.5,87.0,1.4,15.5,363.0,104.07,58.59
2016,6,6,17,30,623.0,82.0,1.4,15.0,314.0,60.0,47.74
2016,6,6,17,45,579.5,75.0,1.45,15.0,266.0,51.1,40.01
2016,6,6,18,0,536.0,68.0,1.5,15.0,218.0,48.03,37.3
2016,6,6,18,15,471.0,60.0,1.5,14.5,172.5,43.85,33.55
2016,6,6,18,30,406.0,52.0,1.5,14.0,127.0,39.44,29.41
2016,6,6,18,45,311.5,41.0,1.5,13.5,88.5,31.94,22.34
2016,6,6,19,0,217.0,30.0,1.5,13.0,50.0,23.38,13.64
2016,6,6,19,15,108.5,15.0,1.5,12.5,25.0,11.77,0.0
2016,6,6,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,4,45,20.0,4.5,1.15,10.5,5.0,0.0,0.0
2016,6,7,5,0,40.0,9.0,1.2,11.0,10.0,14.25,0.0
2016,6,7,5,15,157.0,22.5,1.2,11.0,38.5,61.16,26.99
2016,6,7,5,30,274.0,36.0,1.2,11.0,67.0,118.87,83.1
2016,6,7,5,45,365.0,46.0,1.2,11.5,108.5,174.27,131.59
2016,6,7,6,0,456.0,56.0,1.2,12.0,150.0,239.66,188.45
2016,6,7,6,15,517.0,63.5,1.15,12.0,197.0,299.37,240.91
2016,6,7,6,30,578.0,71.0,1.1,12.0,244.0,364.94,296.81
2016,6,7,6,45,314.0,111.5,1.1,12.5,208.0,298.28,244.35
2016,6,7,7,0,50.0,152.0,1.1,13.0,172.0,183.79,149.12
2016,6,7,7,15,44.0,169.0,1.1,13.5,188.5,199.44,161.65
2016,6,7,7,30,38.0,186.0,1.1,14.0,205.0,214.47,172.84
2016,6,7,7,45,99.0,219.0,1.15,14.5,274.5,294.3,236.96
2016,6,7,8,0,160.0,252.0,1.2,15.0,344.0,389.11,310.34
2016,6,7,8,15,236.5,264.5,1.2,15.0,412.5,468.37,370.83
2016,6,7,8,30,313.0,277.0,1.2,15.0,481.0,564.03,441.6
2016,6,7,8,45,582.0,192.0,1.3,15.5,602.5,730.41,565.88
2016,6,7,9,0,851.0,107.0,1.4,16.0,724.0,884.16,669.71
2016,6,7,9,15,862.0,109.5,1.45,16.0,763.0,918.83,690.28
2016,6,7,9,30,873.0,112.0,1.5,16.0,802.0,951.05,710.59
2016,6,7,9,45,877.5,116.0,1.55,16.5,834.5,975.97,724.73
2016,6,7,10,0,882.0,120.0,1.6,17.0,867.0,997.79,736.91
2016,6,7,10,15,888.5,121.5,1.6,16.5,894.5,1015.77,748.7
2016,6,7,10,30,895.0,123.0,1.6,16.0,922.0,1030.54,758.55
2016,6,7,10,45,899.0,124.5,1.6,16.0,943.0,1039.47,763.36
2016,6,7,11,0,903.0,126.0,1.6,16.0,964.0,1044.99,766.17
2016,6,7,11,15,906.5,126.5,1.5,16.0,978.0,1045.54,764.31
2016,6,7,11,30,910.0,127.0,1.4,16.0,992.0,1042.65,760.37
2016,6,7,11,45,913.5,126.0,1.35,16.0,999.5,1034.84,754.31
2016,6,7,12,0,917.0,125.0,1.3,16.0,1007.0,1023.66,746.28
2016,6,7,12,15,917.0,125.0,1.25,16.0,1006.5,1006.75,734.74
2016,6,7,12,30,917.0,125.0,1.2,16.0,1006.0,986.68,721.33
2016,6,7,12,45,696.0,266.0,1.15,16.0,931.5,906.6,668.51
2016,6,7,13,0,475.0,407.0,1.1,16.0,857.0,820.24,604.78
2016,6,7,13,15,507.5,384.0,1.1,16.0,857.5,807.06,598.07
2016,6,7,13,30,540.0,361.0,1.1,16.0,858.0,790.58,588.1
2016,6,7,13,45,539.0,349.0,1.1,16.0,835.5,754.22,563.77
2016,6,7,14,0,538.0,337.0,1.1,16.0,813.0,716.67,538.45
2016,6,7,14,15,715.0,225.5,1.15,16.0,836.5,714.24,541.53
2016,6,7,14,30,892.0,114.0,1.2,16.0,860.0,696.92,532.7
2016,6,7,14,45,881.5,113.5,1.25,16.0,825.0,647.3,496.42
2016,6,7,15,0,871.0,113.0,1.3,16.0,790.0,596.82,458.66
2016,6,7,15,15,859.5,110.5,1.35,16.0,750.0,543.45,417.51
2016,6,7,15,30,848.0,108.0,1.4,16.0,710.0,489.82,374.71
2016,6,7,15,45,832.0,106.0,1.45,16.0,666.0,430.89,326.51
2016,6,7,16,0,816.0,104.0,1.5,16.0,622.0,376.06,279.92
2016,6,7,16,15,557.5,164.5,1.55,15.5,506.5,298.51,221.0
2016,6,7,16,30,299.0,225.0,1.6,15.0,391.0,253.98,191.34
2016,6,7,16,45,512.0,158.0,1.65,15.0,409.0,215.66,150.82
2016,6,7,17,0,725.0,91.0,1.7,15.0,427.0,156.69,93.25
2016,6,7,17,15,530.5,110.5,1.75,14.5,341.0,114.87,72.16
2016,6,7,17,30,336.0,130.0,1.8,14.0,255.0,100.53,77.03
2016,6,7,17,45,450.5,99.5,1.85,14.0,241.0,70.2,57.09
2016,6,7,18,0,565.0,69.0,1.9,14.0,227.0,48.85,38.17
2016,6,7,18,15,498.0,61.5,1.85,13.5,180.5,45.13,34.83
2016,6,7,18,30,431.0,54.0,1.8,13.0,134.0,41.22,31.12
2016,6,7,18,45,334.0,43.0,1.8,12.5,94.0,33.77,24.05
2016,6,7,19,0,237.0,32.0,1.8,12.0,54.0,24.99,15.14
2016,6,7,19,15,118.5,16.0,1.8,11.5,27.0,12.57,0.0
2016,6,7,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,6.0,1.65,10.0,6.0,0.0,0.0
2016,6,8,5,0,0.0,12.0,1.7,10.0,12.0,11.44,0.0
2016,6,8,5,15,171.5,23.0,1.75,10.0,42.0,64.54,29.01
2016,6,8,5,30,343.0,34.0,1.8,10.0,72.0,134.16,93.72
2016,6,8,5,45,429.0,42.5,1.9,10.5,114.5,190.14,143.87
2016,6,8,6,0,515.0,51.0,2.0,11.0,157.0,255.48,201.87
2016,6,8,6,15,296.5,83.5,2.05,11.0,148.5,225.98,184.17
2016,6,8,6,30,78.0,116.0,2.1,11.0,140.0,155.69,127.66
2016,6,8,6,45,85.0,137.0,2.15,11.5,167.5,184.87,152.41
2016,6,8,7,0,92.0,158.0,2.2,12.0,195.0,214.58,176.81
2016,6,8,7,15,46.0,146.0,2.2,12.0,164.5,175.34,143.36
2016,6,8,7,30,0.0,134.0,2.2,12.0,134.0,127.57,102.3
2016,6,8,7,45,56.0,192.0,2.25,12.5,224.5,233.91,190.74
2016,6,8,8,0,112.0,250.0,2.3,13.0,315.0,350.56,283.93
2016,6,8,8,15,186.5,269.0,2.3,13.0,386.5,433.54,349.39
2016,6,8,8,30,261.0,288.0,2.3,13.0,458.0,532.79,425.56
2016,6,8,8,45,247.5,312.0,2.3,13.5,482.0,555.01,439.27
2016,6,8,9,0,234.0,336.0,2.3,14.0,506.0,563.42,443.22
2016,6,8,9,15,307.5,336.0,2.3,14.0,571.5,647.83,506.24
2016,6,8,9,30,381.0,336.0,2.3,14.0,637.0,722.88,560.75
2016,6,8,9,45,222.0,361.0,2.3,14.0,538.5,590.54,459.29
2016,6,8,10,0,63.0,386.0,2.3,14.0,440.0,451.21,350.74
2016,6,8,10,15,157.0,411.5,2.3,14.0,551.0,582.69,451.47
2016,6,8,10,30,251.0,437.0,2.3,14.0,662.0,714.56,547.26
2016,6,8,10,45,335.5,416.0,2.3,14.5,723.5,776.19,590.73
2016,6,8,11,0,420.0,395.0,2.3,15.0,785.0,846.34,639.46
2016,6,8,11,15,664.5,261.5,2.3,15.0,888.5,954.92,720.38
2016,6,8,11,30,909.0,128.0,2.3,15.0,992.0,1042.64,777.34
2016,6,8,11,45,654.0,275.0,2.3,15.0,899.0,941.17,707.87
2016,6,8,12,0,399.0,422.0,2.3,15.0,806.0,817.41,615.99
2016,6,8,12,15,655.5,275.0,2.3,15.0,905.5,915.36,692.39
2016,6,8,12,30,912.0,128.0,2.3,15.0,1005.0,985.05,739.28
2016,6,8,12,45,715.5,258.5,2.35,15.0,943.0,917.5,693.64
2016,6,8,13,0,519.0,389.0,2.4,15.0,881.0,842.79,637.07
2016,6,8,13,15,704.0,262.0,2.4,15.0,918.0,861.75,656.79
2016,6,8,13,30,889.0,135.0,2.4,15.0,955.0,862.94,659.17
2016,6,8,13,45,696.5,242.5,2.45,15.0,875.5,780.87,600.48
2016,6,8,14,0,504.0,350.0,2.5,15.0,796.0,703.16,540.92
2016,6,8,14,15,489.5,336.5,2.55,14.5,758.5,655.01,507.69
2016,6,8,14,30,475.0,323.0,2.6,14.0,721.0,607.18,473.65
2016,6,8,14,45,500.0,298.5,2.65,14.0,702.0,574.63,449.8
2016,6,8,15,0,525.0,274.0,2.7,14.0,683.0,539.11,422.83
2016,6,8,15,15,420.5,292.0,2.75,13.5,609.0,469.78,369.28
2016,6,8,15,30,316.0,310.0,2.8,13.0,535.0,412.7,324.88
2016,6,8,15,45,302.0,291.5,2.85,13.0,496.0,370.6,291.21
2016,6,8,16,0,288.0,273.0,2.9,13.0,457.0,329.93,258.07
2016,6,8,16,15,539.0,182.5,2.9,13.0,493.0,308.51,233.19
2016,6,8,16,30,790.0,92.0,2.9,13.0,529.0,265.18,186.06
2016,6,8,16,45,763.0,89.5,2.95,13.0,479.5,211.3,138.64
2016,6,8,17,0,736.0,87.0,3.0,13.0,430.0,160.35,96.76
2016,6,8,17,15,663.5,85.5,3.0,12.5,368.0,105.09,59.54
2016,6,8,17,30,591.0,84.0,3.0,12.0,306.0,62.72,42.92
2016,6,8,17,45,583.0,75.5,3.0,12.0,267.5,51.35,40.71
2016,6,8,18,0,575.0,67.0,3.0,12.0,229.0,47.14,36.95
2016,6,8,18,15,511.0,59.5,2.9,11.5,182.5,43.34,33.5
2016,6,8,18,30,447.0,52.0,2.8,11.0,136.0,39.34,29.7
2016,6,8,18,45,348.5,42.0,2.75,11.0,95.5,32.76,23.32
2016,6,8,19,0,250.0,32.0,2.7,11.0,55.0,25.83,15.99
2016,6,8,19,15,125.0,16.0,2.65,11.0,27.5,12.56,0.0
2016,6,8,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,9,4,45,28.5,5.0,3.0,10.0,5.5,0.0,0.0
2016,6,9,5,0,57.0,10.0,3.0,10.0,11.0,17.58,0.0
2016,6,9,5,15,184.5,22.5,3.1,10.5,40.5,67.45,30.52
2016,6,9,5,30,312.0,35.0,3.2,11.0,70.0,127.16,88.78
2016,6,9,5,45,402.0,44.5,3.3,11.5,112.5,183.7,139.03
2016,6,9,6,0,492.0,54.0,3.4,12.0,155.0,250.09,197.8
2016,6,9,6,15,551.5,60.5,3.45,12.0,203.0,309.89,251.7
2016,6,9,6,30,611.0,67.0,3.5,12.0,251.0,375.35,309.24
2016,6,9,6,45,307.0,97.5,3.55,12.5,190.0,278.57,231.3
2016,6,9,7,0,3.0,128.0,3.6,13.0,129.0,124.92,100.46
2016,6,9,7,15,12.0,151.0,3.55,13.5,157.0,153.34,124.02
2016,6,9,7,30,21.0,174.0,3.5,14.0,185.0,182.56,147.67
2016,6,9,7,45,26.5,196.5,3.5,14.5,211.5,209.52,169.01
2016,6,9,8,0,32.0,219.0,3.5,15.0,238.0,246.04,197.7
2016,6,9,8,15,104.0,258.5,3.45,15.0,325.5,345.91,278.52
2016,6,9,8,30,176.0,298.0,3.4,15.0,413.0,461.93,369.32
2016,6,9,8,45,517.0,203.0,3.4,15.5,571.5,680.59,541.72
2016,6,9,9,0,858.0,108.0,3.4,16.0,730.0,890.77,692.24
2016,6,9,9,15,868.5,110.0,3.35,16.0,768.5,924.66,712.46
2016,6,9,9,30,879.0,112.0,3.3,16.0,807.0,956.07,732.23
2016,6,9,9,45,884.5,115.5,3.25,16.5,840.0,981.59,746.44
2016,6,9,10,0,890.0,119.0,3.2,17.0,873.0,1004.05,758.51
2016,6,9,10,15,896.0,120.0,3.2,17.0,900.5,1021.19,768.85
2016,6,9,10,30,902.0,121.0,3.2,17.0,928.0,1035.1,777.13
2016,6,9,10,45,904.5,123.5,3.25,17.5,948.0,1043.69,780.94
2016,6,9,11,0,907.0,126.0,3.3,18.0,968.0,1048.83,782.59
2016,6,9,11,15,909.5,126.5,3.35,18.0,981.5,1048.46,782.22
2016,6,9,11,30,912.0,127.0,3.4,18.0,995.0,1044.65,779.72
2016,6,9,11,45,911.5,128.5,3.45,18.0,1001.0,1035.42,773.74
2016,6,9,12,0,911.0,130.0,3.5,18.0,1007.0,1022.87,765.67
2016,6,9,12,15,910.5,130.0,3.55,17.5,1006.5,1005.63,755.98
2016,6,9,12,30,910.0,130.0,3.6,17.0,1006.0,985.28,744.2
2016,6,9,12,45,919.5,122.5,3.65,17.0,1000.5,963.96,730.35
2016,6,9,13,0,929.0,115.0,3.7,17.0,995.0,939.24,714.16
2016,6,9,13,15,926.0,114.0,3.7,17.0,980.0,906.5,692.1
2016,6,9,13,30,923.0,113.0,3.7,17.0,965.0,871.12,668.15
2016,6,9,13,45,919.0,111.5,3.75,17.0,943.0,832.0,641.67
2016,6,9,14,0,915.0,110.0,3.8,17.0,921.0,790.63,613.35
2016,6,9,14,15,909.0,108.5,3.85,17.0,892.5,745.77,582.21
2016,6,9,14,30,903.0,107.0,3.9,17.0,864.0,699.19,547.76
2016,6,9,14,45,895.0,105.5,3.95,17.0,829.5,649.86,509.89
2016,6,9,15,0,887.0,104.0,4.0,17.0,795.0,599.42,470.16
2016,6,9,15,15,876.0,102.0,4.0,16.5,755.5,546.1,427.81
2016,6,9,15,30,865.0,100.0,4.0,16.0,716.0,492.43,383.8
2016,6,9,15,45,850.5,97.5,4.0,16.0,672.0,436.77,336.21
2016,6,9,16,0,836.0,95.0,4.0,16.0,628.0,377.1,284.33
2016,6,9,16,15,818.0,92.0,4.0,15.5,580.5,320.81,234.6
2016,6,9,16,30,800.0,89.0,4.0,15.0,533.0,265.96,185.55
2016,6,9,16,45,774.0,86.5,4.0,15.0,483.0,211.71,137.81
2016,6,9,17,0,748.0,84.0,4.0,15.0,433.0,160.25,95.5
2016,6,9,17,15,716.5,79.5,4.0,14.5,383.0,109.75,60.87
2016,6,9,17,30,685.0,75.0,4.0,14.0,333.0,58.09,37.18
2016,6,9,17,45,642.0,69.5,4.0,13.5,283.0,46.77,36.36
2016,6,9,18,0,599.0,64.0,4.0,13.0,233.0,44.69,34.6
2016,6,9,18,15,536.0,57.0,3.9,12.5,186.0,41.19,31.43
2016,6,9,18,30,473.0,50.0,3.8,12.0,139.0,37.51,27.94
2016,6,9,18,45,383.5,40.0,3.7,12.0,98.5,30.87,21.57
2016,6,9,19,0,294.0,30.0,3.6,12.0,58.0,23.85,14.33
2016,6,9,19,15,147.0,15.0,3.55,11.5,29.0,11.62,0.0
2016,6,9,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,5.0,3.25,10.0,5.0,0.0,0.0
2016,6,10,5,0,0.0,10.0,3.3,10.0,10.0,9.53,0.0
2016,6,10,5,15,116.5,23.5,3.35,10.0,36.5,54.19,24.53
2016,6,10,5,30,233.0,37.0,3.4,10.0,63.0,108.06,76.08
2016,6,10,5,45,292.5,51.0,3.45,10.5,100.5,155.08,118.4
2016,6,10,6,0,352.0,65.0,3.5,11.0,138.0,208.66,166.3
2016,6,10,6,15,396.0,78.0,3.55,11.0,180.5,260.93,213.39
2016,6,10,6,30,440.0,91.0,3.6,11.0,223.0,317.52,263.24
2016,6,10,6,45,486.5,97.0,3.7,11.5,268.0,371.56,309.55
2016,6,10,7,0,533.0,103.0,3.8,12.0,313.0,434.04,361.41
2016,6,10,7,15,525.5,122.0,3.85,12.5,352.0,472.13,391.78
2016,6,10,7,30,518.0,141.0,3.9,13.0,391.0,512.79,423.08
2016,6,10,7,45,482.5,170.5,3.95,13.5,423.0,543.0,444.62
2016,6,10,8,0,447.0,200.0,4.0,14.0,455.0,568.55,461.88
2016,6,10,8,15,499.0,199.0,4.05,14.0,506.5,626.22,506.34
2016,6,10,8,30,551.0,198.0,4.1,14.0,558.0,686.13,551.6
2016,6,10,8,45,711.0,148.5,4.15,14.5,644.5,793.62,631.06
2016,6,10,9,0,871.0,99.0,4.2,15.0,731.0,892.08,699.21
2016,6,10,9,15,883.0,101.0,4.2,15.0,771.0,927.79,722.41
2016,6,10,9,30,895.0,103.0,4.2,15.0,811.0,961.05,744.19
2016,6,10,9,45,908.0,102.5,4.25,15.5,847.0,989.9,761.69
2016,6,10,10,0,921.0,102.0,4.3,16.0,883.0,1015.95,777.19
2016,6,10,10,15,928.5,103.0,4.3,16.0,912.0,1035.17,789.16
2016,6,10,10,30,936.0,104.0,4.3,16.0,941.0,1051.08,798.98
2016,6,10,10,45,940.5,106.0,4.35,16.0,963.5,1061.59,805.6
2016,6,10,11,0,945.0,108.0,4.4,16.0,986.0,1068.54,810.11
2016,6,10,11,15,949.0,109.0,4.4,16.0,1001.0,1070.35,810.77
2016,6,10,11,30,953.0,110.0,4.4,16.0,1016.0,1068.56,809.14
2016,6,10,11,45,955.5,110.0,4.45,16.5,1024.5,1060.68,802.49
2016,6,10,12,0,958.0,110.0,4.5,17.0,1033.0,1049.26,793.6
2016,6,10,12,15,958.5,110.0,4.5,17.0,1033.0,1032.46,782.22
2016,6,10,12,30,959.0,110.0,4.5,17.0,1033.0,1012.32,768.67
2016,6,10,12,45,944.0,119.5,4.55,17.0,1021.5,983.82,749.85
2016,6,10,13,0,929.0,129.0,4.6,17.0,1010.0,952.72,729.21
2016,6,10,13,15,926.5,128.5,4.6,17.0,995.0,920.82,707.52
2016,6,10,13,30,924.0,128.0,4.6,17.0,980.0,886.23,683.85
2016,6,10,13,45,922.0,125.0,4.65,17.0,959.0,847.23,657.25
2016,6,10,14,0,920.0,122.0,4.7,17.0,938.0,805.84,628.68
2016,6,10,14,15,913.5,120.5,4.7,16.5,909.0,760.37,597.74
2016,6,10,14,30,907.0,119.0,4.7,16.0,880.0,713.21,563.09
2016,6,10,14,45,901.0,116.0,4.7,16.0,845.5,663.54,524.44
2016,6,10,15,0,895.0,113.0,4.7,16.0,811.0,612.58,483.82
2016,6,10,15,15,883.5,111.0,4.7,16.0,770.5,558.55,439.73
2016,6,10,15,30,872.0,109.0,4.7,16.0,730.0,504.19,394.16
2016,6,10,15,45,857.5,106.0,4.75,16.0,685.5,443.82,342.84
2016,6,10,16,0,843.0,103.0,4.8,16.0,641.0,387.33,293.2
2016,6,10,16,15,824.0,100.0,4.8,15.5,592.5,330.3,242.7
2016,6,10,16,30,805.0,97.0,4.8,15.0,544.0,274.82,193.02
2016,6,10,16,45,779.5,93.5,4.8,15.0,493.5,219.5,144.24
2016,6,10,17,0,754.0,90.0,4.8,15.0,443.0,166.95,100.85
2016,6,10,17,15,721.0,85.0,4.75,14.5,391.5,110.55,61.18
2016,6,10,17,30,688.0,80.0,4.7,14.0,340.0,62.76,40.5
2016,6,10,17,45,641.5,74.5,4.7,13.5,289.0,50.59,39.77
2016,6,10,18,0,595.0,69.0,4.7,13.0,238.0,48.7,38.18
2016,6,10,18,15,529.0,61.5,4.65,12.5,190.0,44.95,34.8
2016,6,10,18,30,463.0,54.0,4.6,12.0,142.0,41.01,31.07
2016,6,10,18,45,365.0,43.5,4.55,12.0,100.5,34.03,24.36
2016,6,10,19,0,267.0,33.0,4.5,12.0,59.0,26.66,16.74
2016,6,10,19,15,133.5,16.5,4.5,11.5,29.5,12.94,0.0
2016,6,10,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,5.5,2.85,9.5,5.5,0.0,0.0
2016,6,11,5,0,0.0,11.0,2.8,10.0,11.0,10.48,0.0
2016,6,11,5,15,143.5,24.0,2.75,10.5,40.5,59.96,27.29
2016,6,11,5,30,287.0,37.0,2.7,11.0,70.0,122.43,85.69
2016,6,11,5,45,385.5,46.5,2.7,11.5,112.5,180.21,136.36
2016,6,11,6,0,484.0,56.0,2.7,12.0,155.0,248.72,196.38
2016,6,11,6,15,544.5,63.0,2.6,12.5,203.5,309.05,249.82
2016,6,11,6,30,605.0,70.0,2.5,13.0,252.0,375.14,306.58
2016,6,11,6,45,657.0,73.5,2.45,13.5,304.0,438.24,359.31
2016,6,11,7,0,709.0,77.0,2.4,14.0,356.0,505.4,413.39
2016,6,11,7,15,740.0,81.5,2.3,14.5,407.5,562.74,457.72
2016,6,11,7,30,771.0,86.0,2.2,15.0,459.0,623.02,502.54
2016,6,11,7,45,800.0,87.5,2.15,16.0,510.5,679.4,541.42
2016,6,11,8,0,829.0,89.0,2.1,17.0,562.0,736.12,578.08
2016,6,11,8,15,847.0,92.0,2.05,17.5,610.0,785.87,609.77
2016,6,11,8,30,865.0,95.0,2.0,18.0,658.0,828.7,635.94
2016,6,11,8,45,881.5,96.0,2.0,18.5,703.5,872.0,662.43
2016,6,11,9,0,898.0,97.0,2.0,19.0,749.0,913.54,687.26
2016,6,11,9,15,908.5,99.0,2.0,19.5,789.0,948.64,707.44
2016,6,11,9,30,919.0,101.0,2.0,20.0,829.0,981.13,725.74
2016,6,11,9,45,918.5,108.0,2.05,20.5,861.0,1005.64,739.31
2016,6,11,10,0,918.0,115.0,2.1,21.0,893.0,1026.68,750.7
2016,6,11,10,15,924.5,116.5,2.1,21.0,921.5,1045.32,761.43
2016,6,11,10,30,931.0,118.0,2.1,21.0,950.0,1060.62,770.12
2016,6,11,10,45,936.0,118.5,2.15,21.5,972.0,1069.94,774.28
2016,6,11,11,0,941.0,119.0,2.2,22.0,994.0,1075.76,776.38
2016,6,11,11,15,944.0,120.0,2.25,22.0,1008.0,1076.5,776.91
2016,6,11,11,30,947.0,121.0,2.3,22.0,1022.0,1073.66,775.34
2016,6,11,11,45,948.0,121.5,2.35,22.0,1029.0,1064.77,770.07
2016,6,11,12,0,949.0,122.0,2.4,22.0,1036.0,1052.41,762.72
2016,6,11,12,15,948.5,122.0,2.45,22.0,1035.0,1034.73,752.05
2016,6,11,12,30,948.0,122.0,2.5,22.0,1034.0,1013.79,739.33
2016,6,11,12,45,948.5,120.0,2.6,22.5,1026.5,988.7,723.01
2016,6,11,13,0,949.0,118.0,2.7,23.0,1019.0,960.52,704.62
2016,6,11,13,15,946.0,117.5,2.8,22.5,1003.5,927.72,685.75
2016,6,11,13,30,943.0,117.0,2.9,22.0,988.0,892.22,664.78
2016,6,11,13,45,937.0,116.5,3.0,22.0,965.0,851.79,638.87
2016,6,11,14,0,931.0,116.0,3.1,22.0,942.0,809.19,611.12
2016,6,11,14,15,924.5,114.5,3.2,22.0,913.0,763.35,580.71
2016,6,11,14,30,918.0,113.0,3.3,22.0,884.0,715.8,546.9
2016,6,11,14,45,909.0,111.5,3.45,22.0,848.5,665.19,509.65
2016,6,11,15,0,900.0,110.0,3.6,22.0,813.0,613.52,470.46
2016,6,11,15,15,889.0,108.0,3.7,21.5,772.5,559.56,429.0
2016,6,11,15,30,878.0,106.0,3.8,21.0,732.0,505.21,385.76
2016,6,11,15,45,862.5,103.5,3.95,21.0,687.5,448.43,338.6
2016,6,11,16,0,847.0,101.0,4.1,21.0,643.0,387.87,287.26
2016,6,11,16,15,828.5,98.0,4.1,20.5,594.5,330.8,237.91
2016,6,11,16,30,810.0,95.0,4.1,20.0,546.0,275.21,189.22
2016,6,11,16,45,783.5,92.0,4.2,20.0,495.0,219.84,141.47
2016,6,11,17,0,757.0,89.0,4.3,20.0,444.0,167.34,98.99
2016,6,11,17,15,724.0,84.5,4.3,19.0,392.5,111.23,60.3
2016,6,11,17,30,691.0,80.0,4.3,18.0,341.0,63.63,39.94
2016,6,11,17,45,643.5,74.5,4.3,17.5,290.0,50.53,39.06
2016,6,11,18,0,596.0,69.0,4.3,17.0,239.0,48.63,37.5
2016,6,11,18,15,531.0,61.0,4.2,16.0,191.0,44.45,33.86
2016,6,11,18,30,466.0,53.0,4.1,15.0,143.0,40.04,29.83
2016,6,11,18,45,368.5,43.0,4.1,14.5,101.0,33.48,23.64
2016,6,11,19,0,271.0,33.0,4.1,14.0,59.0,26.58,16.59
2016,6,11,19,15,135.5,16.5,4.05,13.5,29.5,12.92,0.0
2016,6,11,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,12,4,45,37.5,5.5,2.2,11.5,6.0,0.0,0.0
2016,6,12,5,0,75.0,11.0,2.1,12.0,12.0,20.97,0.0
2016,6,12,5,15,210.0,23.0,1.85,12.5,43.0,72.55,32.76
2016,6,12,5,30,345.0,35.0,1.6,13.0,74.0,134.82,92.99
2016,6,12,5,45,434.5,44.0,1.35,13.5,117.5,192.37,143.54
2016,6,12,6,0,524.0,53.0,1.1,14.0,161.0,259.66,201.72
2016,6,12,6,15,582.5,59.5,0.95,14.0,209.5,320.64,254.78
2016,6,12,6,30,641.0,66.0,0.8,14.0,258.0,387.15,310.43
2016,6,12,6,45,681.5,71.0,0.7,14.5,309.0,447.72,358.86
2016,6,12,7,0,722.0,76.0,0.6,15.0,360.0,509.6,406.01
2016,6,12,7,15,751.0,80.5,0.6,15.0,411.0,567.99,450.09
2016,6,12,7,30,780.0,85.0,0.6,15.0,462.0,627.43,493.41
2016,6,12,7,45,801.0,88.5,0.6,15.5,511.5,680.78,529.34
2016,6,12,8,0,822.0,92.0,0.6,16.0,561.0,733.82,562.98
2016,6,12,8,15,838.5,95.0,0.6,16.5,607.5,782.12,592.52
2016,6,12,8,30,855.0,98.0,0.6,17.0,654.0,823.34,616.71
2016,6,12,8,45,866.0,101.0,0.65,17.5,697.0,863.81,640.98
2016,6,12,9,0,877.0,104.0,0.7,18.0,740.0,902.19,663.59
2016,6,12,9,15,886.5,106.0,0.7,18.0,778.5,935.78,683.19
2016,6,12,9,30,896.0,108.0,0.7,18.0,817.0,966.79,701.07
2016,6,12,9,45,903.5,109.5,0.75,18.5,850.0,992.57,715.34
2016,6,12,10,0,911.0,111.0,0.8,19.0,883.0,1015.34,727.77
2016,6,12,10,15,916.5,112.5,0.85,19.0,910.0,1032.97,738.48
2016,6,12,10,30,922.0,114.0,0.9,19.0,937.0,1047.29,747.29
2016,6,12,10,45,923.0,116.5,1.0,19.0,956.5,1054.7,753.07
2016,6,12,11,0,924.0,119.0,1.1,19.0,976.0,1058.58,756.83
2016,6,12,11,15,926.0,119.5,1.15,19.0,990.0,1057.9,756.86
2016,6,12,11,30,928.0,120.0,1.2,19.0,1004.0,1053.72,754.89
2016,6,12,11,45,926.5,122.0,1.3,19.5,1009.5,1044.08,749.14
2016,6,12,12,0,925.0,124.0,1.4,20.0,1015.0,1031.07,741.32
2016,6,12,12,15,924.0,124.0,1.4,20.0,1014.0,1013.34,730.3
2016,6,12,12,30,923.0,124.0,1.4,20.0,1013.0,992.46,717.4
2016,6,12,12,45,921.0,123.5,1.45,20.0,1004.5,967.14,702.47
2016,6,12,13,0,919.0,123.0,1.5,20.0,996.0,938.91,685.61
2016,6,12,13,15,915.5,122.5,1.55,19.5,980.5,906.6,667.23
2016,6,12,13,30,912.0,122.0,1.6,19.0,965.0,871.71,646.89
2016,6,12,13,45,907.0,121.0,1.65,19.0,942.5,832.75,622.3
2016,6,12,14,0,902.0,120.0,1.7,19.0,920.0,791.63,595.95
2016,6,12,14,15,895.5,118.5,1.7,19.0,891.5,747.02,566.37
2016,6,12,14,30,889.0,117.0,1.7,19.0,863.0,700.76,533.44
2016,6,12,14,45,879.5,115.5,1.75,19.0,828.5,651.19,497.4
2016,6,12,15,0,870.0,114.0,1.8,19.0,794.0,600.67,459.55
2016,6,12,15,15,859.0,112.0,1.8,18.5,755.0,548.22,419.62
2016,6,12,15,30,848.0,110.0,1.8,18.0,716.0,495.42,378.0
2016,6,12,15,45,834.0,107.0,1.85,18.0,672.5,436.6,329.98
2016,6,12,16,0,820.0,104.0,1.9,18.0,629.0,381.61,283.37
2016,6,12,16,15,801.5,100.5,1.9,17.5,581.5,325.59,235.31
2016,6,12,16,30,783.0,97.0,1.9,17.0,534.0,271.1,187.81
2016,6,12,16,45,762.0,92.5,1.9,17.0,485.0,217.03,140.99
2016,6,12,17,0,741.0,88.0,1.9,17.0,436.0,165.21,98.67
2016,6,12,17,15,709.0,83.5,1.9,16.5,385.5,110.16,60.23
