Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,17,30,677.0,79.0,1.9,16.0,335.0,63.41,39.67
2016,6,12,17,45,635.0,72.5,1.9,15.5,285.5,48.88,37.94
2016,6,12,18,0,593.0,66.0,1.9,15.0,236.0,46.1,35.59
2016,6,12,18,15,530.5,59.0,1.85,14.5,189.0,42.67,32.53
2016,6,12,18,30,468.0,52.0,1.8,14.0,142.0,39.07,29.14
2016,6,12,18,45,373.0,42.0,1.8,13.5,101.0,32.49,22.92
2016,6,12,19,0,278.0,32.0,1.8,13.0,60.0,25.55,15.89
2016,6,12,19,15,139.0,16.0,1.8,12.5,30.0,12.41,0.0
2016,6,12,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,13,4,45,35.5,5.0,3.15,9.0,6.0,0.0,0.0
2016,6,13,5,0,71.0,10.0,3.2,9.0,12.0,19.42,0.0
2016,6,13,5,15,201.5,22.0,3.2,9.5,42.0,69.75,31.62
2016,6,13,5,30,332.0,34.0,3.2,10.0,72.0,130.33,90.96
2016,6,13,5,45,425.0,42.5,3.25,10.5,114.5,187.58,142.04
2016,6,13,6,0,518.0,51.0,3.3,11.0,157.0,254.96,201.92
2016,6,13,6,15,576.0,57.0,3.35,11.5,205.0,314.75,255.7
2016,6,13,6,30,634.0,63.0,3.4,12.0,253.0,380.02,312.72
2016,6,13,6,45,675.5,67.5,3.5,12.5,303.5,440.1,364.03
2016,6,13,7,0,717.0,72.0,3.6,13.0,354.0,501.86,415.08
2016,6,13,7,15,747.0,76.0,3.65,13.5,405.0,560.0,461.51
2016,6,13,7,30,777.0,80.0,3.7,14.0,456.0,619.31,507.37
2016,6,13,7,45,799.5,83.5,3.75,14.5,505.5,673.56,547.13
2016,6,13,8,0,822.0,87.0,3.8,15.0,555.0,727.65,584.9
2016,6,13,8,15,839.5,89.5,3.8,15.5,602.5,770.84,613.66
2016,6,13,8,30,857.0,92.0,3.8,16.0,650.0,817.87,644.8
2016,6,13,8,45,872.0,94.0,3.85,16.5,694.5,860.8,672.68
2016,6,13,9,0,887.0,96.0,3.9,17.0,739.0,901.88,698.91
2016,6,13,9,15,897.5,98.0,3.95,17.0,778.5,936.75,721.86
2016,6,13,9,30,908.0,100.0,4.0,17.0,818.0,969.05,742.97
2016,6,13,9,45,917.5,100.5,4.05,17.5,852.5,996.01,758.91
2016,6,13,10,0,927.0,101.0,4.1,18.0,887.0,1020.0,772.82
2016,6,13,10,15,933.0,102.0,4.2,18.0,914.5,1037.95,784.44
2016,6,13,10,30,939.0,103.0,4.3,18.0,942.0,1052.54,793.93
2016,6,13,10,45,939.0,106.5,4.45,18.5,962.0,1060.27,797.9
2016,6,13,11,0,939.0,110.0,4.6,19.0,982.0,1064.38,799.91
2016,6,13,11,15,941.5,110.5,4.6,18.5,996.0,1064.32,800.89
2016,6,13,11,30,944.0,111.0,4.6,18.0,1010.0,1060.7,799.61
2016,6,13,11,45,940.0,114.5,4.7,18.0,1015.5,1050.1,793.15
2016,6,13,12,0,936.0,118.0,4.8,18.0,1021.0,1036.09,784.45
2016,6,13,12,15,936.0,118.0,4.85,18.0,1020.0,1019.25,773.41
2016,6,13,12,30,936.0,118.0,4.9,18.0,1019.0,999.18,760.21
2016,6,13,12,45,932.5,119.0,4.95,18.0,1011.0,973.71,743.28
2016,6,13,13,0,929.0,120.0,5.0,18.0,1003.0,945.34,724.31
2016,6,13,13,15,925.5,119.5,5.0,17.5,987.5,912.8,703.37
2016,6,13,13,30,922.0,119.0,5.0,17.0,972.0,877.65,680.41
2016,6,13,13,45,916.5,118.5,5.05,17.0,949.5,838.46,653.35
2016,6,13,14,0,911.0,118.0,5.1,17.0,927.0,797.11,624.49
2016,6,13,14,15,904.0,116.5,5.05,16.5,898.0,751.83,593.15
2016,6,13,14,30,897.0,115.0,5.0,16.0,869.0,704.92,558.4
2016,6,13,14,45,895.5,109.5,4.95,16.0,836.0,656.44,520.34
2016,6,13,15,0,894.0,104.0,4.9,16.0,803.0,606.27,480.06
2016,6,13,15,15,883.0,101.5,4.9,15.5,763.5,552.3,436.7
2016,6,13,15,30,872.0,99.0,4.9,15.0,724.0,497.95,391.67
2016,6,13,15,45,861.5,95.5,4.9,15.0,680.5,442.83,343.94
2016,6,13,16,0,851.0,92.0,4.9,15.0,637.0,387.78,295.02
2016,6,13,16,15,833.5,89.0,4.9,14.5,589.5,326.33,240.69
2016,6,13,16,30,816.0,86.0,4.9,14.0,542.0,270.79,190.52
2016,6,13,16,45,788.0,84.5,4.9,14.0,491.5,216.08,141.88
2016,6,13,17,0,760.0,83.0,4.9,14.0,441.0,164.36,98.77
2016,6,13,17,15,729.0,79.0,4.85,13.5,391.0,113.55,63.05
2016,6,13,17,30,698.0,75.0,4.8,13.0,341.0,61.6,37.81
2016,6,13,17,45,643.0,72.0,4.75,12.5,289.5,48.46,38.01
2016,6,13,18,0,588.0,69.0,4.7,12.0,238.0,48.48,38.14
2016,6,13,18,15,525.0,61.5,4.65,11.5,191.0,44.74,34.76
2016,6,13,18,30,462.0,54.0,4.6,11.0,144.0,40.79,31.03
2016,6,13,18,45,361.5,44.5,4.55,11.0,102.5,34.74,25.15
2016,6,13,19,0,261.0,35.0,4.5,11.0,61.0,27.3,17.55
2016,6,13,19,15,130.5,17.5,4.45,10.5,30.5,13.71,0.0
2016,6,13,19,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,6,14,4,45,36.5,5.5,3.4,8.5,6.0,0.0,0.0
2016,6,14,5,0,73.0,11.0,3.4,9.0,12.0,20.61,0.0
2016,6,14,5,15,206.0,22.5,3.4,9.0,42.0,70.94,32.12
2016,6,14,5,30,339.0,34.0,3.4,9.0,72.0,131.83,92.26
2016,6,14,5,45,440.0,41.0,3.45,9.5,115.5,190.23,144.4
2016,6,14,6,0,541.0,48.0,3.5,10.0,159.0,259.56,206.14
2016,6,14,6,15,597.0,53.5,3.5,10.5,207.0,319.06,260.08
2016,6,14,6,30,653.0,59.0,3.5,11.0,255.0,382.54,315.98
2016,6,14,6,45,677.0,62.0,3.55,11.5,298.0,432.85,359.7
2016,6,14,7,0,701.0,65.0,3.6,12.0,341.0,484.33,402.79
2016,6,14,7,15,640.0,93.5,3.6,12.0,371.5,514.91,427.26
2016,6,14,7,30,579.0,122.0,3.6,12.0,402.0,536.11,443.19
2016,6,14,7,45,608.5,129.0,3.6,12.0,450.5,590.84,486.0
2016,6,14,8,0,638.0,136.0,3.6,12.0,499.0,646.44,528.35
2016,6,14,8,15,466.0,208.0,3.6,12.0,485.5,608.69,494.19
2016,6,14,8,30,294.0,280.0,3.6,12.0,472.0,550.23,443.98
2016,6,14,8,45,332.5,291.0,3.6,12.5,521.5,604.16,484.48
2016,6,14,9,0,371.0,302.0,3.6,13.0,571.0,659.37,524.57
2016,6,14,9,15,499.0,270.0,3.6,13.0,652.5,763.34,603.39
2016,6,14,9,30,627.0,238.0,3.6,13.0,734.0,864.56,678.04
2016,6,14,9,45,543.5,285.0,3.6,13.0,728.0,842.02,657.5
2016,6,14,10,0,460.0,332.0,3.6,13.0,722.0,817.24,636.19
2016,6,14,10,15,464.0,347.5,3.6,13.0,752.0,841.53,652.69
2016,6,14,10,30,468.0,363.0,3.6,13.0,782.0,863.72,667.29
2016,6,14,10,45,467.0,377.0,3.65,13.0,803.0,877.17,675.94
2016,6,14,11,0,466.0,391.0,3.7,13.0,824.0,888.3,683.08
2016,6,14,11,15,377.5,427.5,3.7,13.0,781.5,823.9,634.38
2016,6,14,11,30,289.0,464.0,3.7,13.0,739.0,767.02,590.85
2016,6,14,11,45,418.0,423.5,3.75,13.5,824.5,853.82,655.81
2016,6,14,12,0,547.0,383.0,3.8,14.0,910.0,930.64,711.41
2016,6,14,12,15,745.0,245.5,3.9,14.0,963.5,973.45,746.95
2016,6,14,12,30,943.0,108.0,4.0,14.0,1017.0,996.37,763.16
2016,6,14,12,45,946.5,105.0,4.1,14.5,1011.0,973.46,746.5
2016,6,14,13,0,950.0,102.0,4.2,15.0,1005.0,947.31,727.96
2016,6,14,13,15,947.5,101.5,4.25,15.0,990.5,915.2,706.3
2016,6,14,13,30,945.0,101.0,4.3,15.0,976.0,880.34,682.71
2016,6,14,13,45,942.0,100.0,4.35,15.0,954.5,842.01,656.54
2016,6,14,14,0,939.0,99.0,4.4,15.0,933.0,801.28,628.38
2016,6,14,14,15,933.5,98.0,4.45,15.0,905.0,756.54,596.99
2016,6,14,14,30,928.0,97.0,4.5,15.0,877.0,709.97,562.72
2016,6,14,14,45,920.0,95.5,4.6,15.0,843.0,659.76,523.93
2016,6,14,15,0,912.0,94.0,4.7,15.0,809.0,608.38,483.12
2016,6,14,15,15,902.0,92.5,4.75,14.5,769.5,555.02,440.24
2016,6,14,15,30,892.0,91.0,4.8,14.0,730.0,501.14,395.48
2016,6,14,15,45,877.0,89.5,4.85,14.0,685.5,444.91,346.76
2016,6,14,16,0,862.0,88.0,4.9,14.0,641.0,389.16,297.17
2016,6,14,16,15,845.5,85.5,4.9,13.5,594.0,332.85,246.62
2016,6,14,16,30,829.0,83.0,4.9,13.0,547.0,272.33,192.14
2016,6,14,16,45,805.5,80.0,4.95,13.0,497.0,216.51,142.13
2016,6,14,17,0,782.0,77.0,5.0,13.0,447.0,163.16,97.17
2016,6,14,17,15,752.0,73.5,4.95,12.5,396.0,111.58,60.57
2016,6,14,17,30,722.0,70.0,4.9,12.0,345.0,63.62,38.82
2016,6,14,17,45,673.0,66.5,4.85,12.0,294.0,44.3,34.35
2016,6,14,18,0,624.0,63.0,4.8,12.0,243.0,43.67,33.81
2016,6,14,18,15,562.5,56.5,4.7,11.5,195.5,40.53,30.98
2016,6,14,18,30,501.0,50.0,4.6,11.0,148.0,37.24,27.86
2016,6,14,18,45,390.0,42.0,4.55,10.5,105.5,32.39,23.13
2016,6,14,19,0,279.0,34.0,4.5,10.0,63.0,27.36,17.74
2016,6,14,19,15,139.5,17.0,4.45,9.5,31.5,13.3,0.22
2016,6,14,19,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,4.0,3.55,8.5,4.0,0.0,0.0
2016,6,15,5,0,0.0,8.0,3.5,9.0,8.0,7.63,0.0
2016,6,15,5,15,43.5,23.0,3.5,9.0,28.0,33.43,13.66
2016,6,15,5,30,87.0,38.0,3.5,9.0,48.0,67.47,47.56
2016,6,15,5,45,119.5,56.5,3.5,9.5,77.0,102.59,78.82
2016,6,15,6,0,152.0,75.0,3.5,10.0,106.0,141.07,112.99
2016,6,15,6,15,169.0,95.0,3.55,10.0,138.0,178.23,146.29
2016,6,15,6,30,186.0,115.0,3.6,10.0,170.0,216.97,180.37
2016,6,15,6,45,201.5,134.5,3.65,10.5,204.5,255.84,213.49
2016,6,15,7,0,217.0,154.0,3.7,11.0,239.0,295.93,246.82
2016,6,15,7,15,198.5,178.5,3.7,11.0,264.5,313.25,260.72
2016,6,15,7,30,180.0,203.0,3.7,11.0,290.0,336.1,278.57
2016,6,15,7,45,124.0,221.5,3.75,11.5,284.5,323.53,266.03
2016,6,15,8,0,68.0,240.0,3.8,12.0,279.0,295.89,241.15
2016,6,15,8,15,81.5,265.5,3.75,12.0,316.0,335.43,272.57
2016,6,15,8,30,95.0,291.0,3.7,12.0,353.0,375.68,303.95
2016,6,15,8,45,140.0,315.5,3.7,12.5,414.0,453.85,364.8
2016,6,15,9,0,185.0,340.0,3.7,13.0,475.0,523.29,417.5
2016,6,15,9,15,552.5,213.5,3.7,13.0,645.0,756.49,602.3
2016,6,15,9,30,920.0,87.0,3.7,13.0,815.0,965.39,751.22
2016,6,15,9,45,682.0,211.5,3.7,13.5,764.0,901.52,701.86
2016,6,15,10,0,444.0,336.0,3.7,14.0,713.0,805.61,625.15
2016,6,15,10,15,689.5,218.0,3.65,14.0,824.0,933.46,722.0
2016,6,15,10,30,935.0,100.0,3.6,14.0,935.0,1045.09,796.8
2016,6,15,10,45,943.0,98.0,3.6,14.0,957.5,1055.19,801.87
2016,6,15,11,0,951.0,96.0,3.6,14.0,980.0,1061.83,805.63
2016,6,15,11,15,657.0,263.5,3.55,14.0,878.5,949.25,727.31
2016,6,15,11,30,363.0,431.0,3.5,14.0,777.0,807.48,618.24
2016,6,15,11,45,393.0,425.5,3.5,14.0,802.5,824.52,631.91
2016,6,15,12,0,423.0,420.0,3.5,14.0,828.0,845.39,646.94
2016,6,15,12,15,280.5,454.5,3.4,14.0,725.5,725.23,556.85
2016,6,15,12,30,138.0,489.0,3.3,14.0,623.0,608.55,468.13
2016,6,15,12,45,215.0,475.5,3.25,14.0,681.5,658.55,507.57
2016,6,15,13,0,292.0,462.0,3.2,14.0,740.0,707.92,544.87
2016,6,15,13,15,262.0,461.0,3.15,14.0,708.0,667.12,514.2
2016,6,15,13,30,232.0,460.0,3.1,14.0,676.0,625.47,483.35
2016,6,15,13,45,369.0,405.5,3.05,14.0,738.5,672.37,521.36
2016,6,15,14,0,506.0,351.0,3.0,14.0,801.0,707.84,549.6
2016,6,15,14,15,719.0,222.0,2.95,14.0,839.5,717.76,561.11
2016,6,15,14,30,932.0,93.0,2.9,14.0,878.0,709.63,558.4
2016,6,15,14,45,929.5,89.0,2.85,14.0,845.0,660.46,520.26
2016,6,15,15,0,927.0,85.0,2.8,14.0,812.0,609.6,480.14
2016,6,15,15,15,917.0,83.5,2.75,13.5,772.0,555.6,437.24
2016,6,15,15,30,907.0,82.0,2.7,13.0,732.0,501.06,392.49
2016,6,15,15,45,894.0,80.0,2.65,13.0,688.0,444.54,344.09
2016,6,15,16,0,881.0,78.0,2.6,13.0,644.0,388.3,294.57
2016,6,15,16,15,864.5,76.0,2.55,12.5,596.5,331.5,244.06
2016,6,15,16,30,848.0,74.0,2.5,12.0,549.0,275.82,193.82
2016,6,15,16,45,825.0,71.5,2.45,12.0,499.0,219.82,143.86
2016,6,15,17,0,802.0,69.0,2.4,12.0,449.0,160.16,93.75
2016,6,15,17,15,773.0,65.5,2.25,11.5,398.0,107.55,56.27
2016,6,15,17,30,744.0,62.0,2.1,11.0,347.0,58.41,33.7
2016,6,15,17,45,703.0,58.0,2.0,11.0,296.5,41.76,32.23
2016,6,15,18,0,662.0,54.0,1.9,11.0,246.0,40.21,30.87
2016,6,15,18,15,604.0,48.5,1.75,10.5,198.0,37.25,28.2
2016,6,15,18,30,546.0,43.0,1.6,10.0,150.0,31.3,22.68
2016,6,15,18,45,457.0,35.5,1.5,10.0,108.0,26.62,18.12
2016,6,15,19,0,368.0,28.0,1.4,10.0,66.0,21.73,13.01
2016,6,15,19,15,184.0,14.0,1.3,9.5,33.0,10.58,0.0
2016,6,15,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,2.5,1.0,9.5,2.5,0.0,0.0
2016,6,16,5,0,0.0,5.0,1.0,10.0,5.0,4.77,0.0
2016,6,16,5,15,0.0,19.0,1.0,10.0,19.0,17.65,5.12
2016,6,16,5,30,0.0,33.0,1.0,10.0,33.0,31.41,20.45
2016,6,16,5,45,6.0,51.0,1.05,10.0,52.5,51.07,37.86
2016,6,16,6,0,12.0,69.0,1.1,10.0,72.0,71.21,55.6
2016,6,16,6,15,19.5,88.5,1.05,10.0,94.0,97.91,78.82
2016,6,16,6,30,27.0,108.0,1.0,10.0,116.0,122.33,99.78
2016,6,16,6,45,32.5,127.5,1.0,10.5,139.0,146.41,119.89
2016,6,16,7,0,38.0,147.0,1.0,11.0,162.0,170.98,139.97
2016,6,16,7,15,31.5,162.0,0.95,11.0,175.5,183.61,149.83
2016,6,16,7,30,25.0,177.0,0.9,11.0,189.0,188.24,152.96
2016,6,16,7,45,15.0,175.0,0.9,11.5,182.5,179.06,144.45
2016,6,16,8,0,5.0,173.0,0.9,12.0,176.0,169.35,135.56
2016,6,16,8,15,31.0,224.0,0.9,12.5,244.0,250.36,200.62
2016,6,16,8,30,57.0,275.0,0.9,13.0,312.0,326.76,259.52
2016,6,16,8,45,69.5,301.0,0.9,13.5,349.5,366.03,288.19
2016,6,16,9,0,82.0,327.0,0.9,14.0,387.0,405.77,316.9
2016,6,16,9,15,48.5,291.5,0.9,14.0,327.5,337.74,263.84
2016,6,16,9,30,15.0,256.0,0.9,14.0,268.0,259.54,202.76
2016,6,16,9,45,16.0,268.5,0.95,14.5,281.5,272.75,212.75
2016,6,16,10,0,17.0,281.0,1.0,15.0,295.0,285.92,222.15
2016,6,16,10,15,60.5,358.5,1.0,15.0,412.5,418.79,322.94
2016,6,16,10,30,104.0,436.0,1.0,15.0,530.0,542.46,412.05
2016,6,16,10,45,141.0,452.5,1.05,15.0,582.0,607.1,457.5
2016,6,16,11,0,178.0,469.0,1.1,15.0,634.0,659.1,494.11
2016,6,16,11,15,169.0,476.5,1.1,15.0,635.5,654.55,489.7
2016,6,16,11,30,160.0,484.0,1.1,15.0,637.0,649.09,485.32
2016,6,16,11,45,170.5,476.5,1.15,15.0,640.5,647.01,484.65
2016,6,16,12,0,181.0,469.0,1.2,15.0,644.0,643.99,483.31
2016,6,16,12,15,99.0,387.5,1.15,15.0,483.0,478.21,363.68
2016,6,16,12,30,17.0,306.0,1.1,15.0,322.0,304.68,233.94
2016,6,16,12,45,25.0,348.0,1.1,15.0,372.0,355.93,273.63
2016,6,16,13,0,33.0,390.0,1.1,15.0,422.0,400.52,306.54
2016,6,16,13,15,25.0,344.0,1.1,15.0,368.0,346.77,266.36
2016,6,16,13,30,17.0,298.0,1.1,15.0,314.0,292.27,225.62
2016,6,16,13,45,14.5,266.5,1.15,15.0,280.0,259.71,201.27
2016,6,16,14,0,12.0,235.0,1.2,15.0,246.0,227.57,176.81
2016,6,16,14,15,9.5,208.0,1.15,15.0,216.0,199.97,155.5
2016,6,16,14,30,7.0,181.0,1.1,15.0,186.0,172.73,134.28
2016,6,16,14,45,9.0,204.0,1.1,15.0,211.0,194.27,151.58
2016,6,16,15,0,11.0,227.0,1.1,15.0,236.0,215.17,168.14
2016,6,16,15,15,12.0,228.5,1.05,14.5,238.0,215.7,169.01
2016,6,16,15,30,13.0,230.0,1.0,14.0,240.0,215.92,169.74
2016,6,16,15,45,6.5,151.0,1.0,14.0,156.0,141.94,111.13
2016,6,16,16,0,0.0,72.0,1.0,14.0,72.0,67.08,50.43
2016,6,16,16,15,0.0,109.0,0.95,13.5,109.0,101.08,78.99
2016,6,16,16,30,0.0,146.0,0.9,13.0,146.0,133.16,105.73
2016,6,16,16,45,93.0,172.0,0.9,13.0,216.5,162.16,125.89
2016,6,16,17,0,186.0,198.0,0.9,13.0,287.0,184.67,140.16
2016,6,16,17,15,93.0,125.0,0.8,13.0,169.5,110.56,84.2
2016,6,16,17,30,0.0,52.0,0.7,13.0,52.0,48.33,35.81
2016,6,16,17,45,0.0,44.0,0.65,13.0,44.0,40.87,31.21
2016,6,16,18,0,0.0,36.0,0.6,13.0,36.0,33.41,24.56
2016,6,16,18,15,0.0,29.0,0.5,12.5,29.0,26.9,18.7
2016,6,16,18,30,0.0,22.0,0.4,12.0,22.0,20.39,12.76
2016,6,16,18,45,0.0,15.5,0.35,12.0,15.5,14.36,7.14
2016,6,16,19,0,0.0,9.0,0.3,12.0,9.0,8.33,1.49
2016,6,16,19,15,0.0,4.5,0.3,11.5,4.5,4.16,0.0
2016,6,16,19,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,1.5,0.8,10.5,1.5,0.0,0.0
2016,6,17,5,0,0.0,3.0,0.8,11.0,3.0,2.86,0.0
2016,6,17,5,15,0.0,10.5,0.8,11.0,10.5,9.73,0.2
2016,6,17,5,30,0.0,18.0,0.8,11.0,18.0,16.69,8.19
2016,6,17,5,45,0.0,28.0,0.8,11.5,28.0,25.98,16.53
2016,6,17,6,0,0.0,38.0,0.8,12.0,38.0,35.29,24.75
2016,6,17,6,15,0.0,50.0,0.8,12.0,50.0,46.47,34.54
2016,6,17,6,30,0.0,62.0,0.8,12.0,62.0,57.72,44.23
2016,6,17,6,45,0.0,74.0,0.8,12.5,74.0,69.17,53.83
2016,6,17,7,0,0.0,86.0,0.8,13.0,86.0,80.64,63.26
2016,6,17,7,15,0.0,100.5,0.8,13.0,100.5,94.6,74.74
2016,6,17,7,30,0.0,115.0,0.8,13.0,115.0,108.58,86.07
2016,6,17,7,45,1.0,137.5,0.8,13.5,138.0,131.23,104.24
2016,6,17,8,0,2.0,160.0,0.8,14.0,161.0,154.02,122.17
2016,6,17,8,15,30.5,218.0,0.85,14.0,238.0,243.51,194.11
2016,6,17,8,30,59.0,276.0,0.9,14.0,315.0,329.48,260.76
2016,6,17,8,45,63.5,298.0,0.95,14.5,342.5,357.59,280.7
2016,6,17,9,0,68.0,320.0,1.0,15.0,370.0,385.71,300.76
2016,6,17,9,15,43.0,295.0,1.05,15.0,327.0,336.41,262.23
2016,6,17,9,30,18.0,270.0,1.1,15.0,284.0,276.35,215.44
2016,6,17,9,45,40.0,326.5,1.15,15.0,360.0,366.33,284.59
2016,6,17,10,0,62.0,383.0,1.2,15.0,436.0,446.77,344.01
2016,6,17,10,15,49.5,377.5,1.2,15.0,421.0,427.81,328.57
2016,6,17,10,30,37.0,372.0,1.2,15.0,406.0,408.56,313.65
2016,6,17,10,45,34.0,374.0,1.2,15.5,405.5,406.37,311.15
2016,6,17,11,0,31.0,376.0,1.2,16.0,405.0,403.99,308.44
2016,6,17,11,15,31.5,383.0,1.2,16.0,413.0,410.02,312.67
2016,6,17,11,30,32.0,390.0,1.2,16.0,421.0,415.76,316.64
2016,6,17,11,45,98.0,441.0,1.25,16.0,536.0,530.22,401.73
2016,6,17,12,0,164.0,492.0,1.3,16.0,651.0,650.34,487.01
2016,6,17,12,15,141.5,488.5,1.3,16.0,625.5,618.56,462.97
2016,6,17,12,30,119.0,485.0,1.3,16.0,600.0,586.95,440.4
2016,6,17,12,45,188.5,478.0,1.35,16.0,658.5,636.87,478.26
2016,6,17,13,0,258.0,471.0,1.4,16.0,717.0,686.47,514.54
2016,6,17,13,15,215.0,469.0,1.45,16.0,672.0,631.65,475.3
2016,6,17,13,30,172.0,467.0,1.5,16.0,627.0,582.58,440.45
2016,6,17,13,45,120.5,440.5,1.55,16.0,551.0,506.92,385.91
2016,6,17,14,0,69.0,414.0,1.6,16.0,475.0,434.65,332.83
2016,6,17,14,15,42.0,342.0,1.65,15.5,379.0,344.81,266.79
2016,6,17,14,30,15.0,270.0,1.7,15.0,283.0,259.26,202.02
2016,6,17,14,45,134.5,319.0,1.75,15.0,425.0,372.17,291.44
2016,6,17,15,0,254.0,368.0,1.8,15.0,567.0,469.77,365.1
2016,6,17,15,15,205.0,352.5,1.85,14.5,508.5,416.71,324.69
2016,6,17,15,30,156.0,337.0,1.9,14.0,450.0,365.91,286.5
2016,6,17,15,45,212.5,309.0,1.95,14.0,452.0,354.3,277.16
2016,6,17,16,0,269.0,281.0,2.0,14.0,454.0,332.28,258.42
2016,6,17,16,15,156.5,252.5,2.05,13.5,352.0,261.02,204.07
2016,6,17,16,30,44.0,224.0,2.1,13.0,250.0,203.13,161.22
2016,6,17,16,45,30.5,196.0,2.15,13.0,213.0,173.34,137.9
2016,6,17,17,0,17.0,168.0,2.2,13.0,176.0,150.85,120.46
2016,6,17,17,15,8.5,115.0,2.15,12.5,119.0,104.75,83.11
2016,6,17,17,30,0.0,62.0,2.1,12.0,62.0,57.66,43.95
2016,6,17,17,45,0.0,53.0,2.05,11.5,53.0,49.26,38.91
2016,6,17,18,0,0.0,44.0,2.0,11.0,44.0,40.87,31.46
2016,6,17,18,15,0.0,35.0,1.9,10.5,35.0,32.49,23.88
2016,6,17,18,30,0.0,26.0,1.8,10.0,26.0,24.11,16.2
2016,6,17,18,45,0.0,18.5,1.7,10.0,18.5,17.14,9.68
2016,6,17,19,0,0.0,11.0,1.6,10.0,11.0,10.18,3.12
2016,6,17,19,15,0.0,5.5,1.5,10.0,5.5,5.09,0.0
2016,6,17,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,6.5,1.35,8.5,6.5,0.0,0.0
2016,6,18,5,0,0.0,13.0,1.4,9.0,13.0,12.39,0.0
2016,6,18,5,15,203.5,22.0,1.45,9.0,44.5,69.06,29.59
2016,6,18,5,30,407.0,31.0,1.5,9.0,76.0,144.41,99.72
2016,6,18,5,45,496.5,38.0,1.55,9.5,120.5,202.66,152.31
2016,6,18,6,0,586.0,45.0,1.6,10.0,165.0,269.2,211.71
2016,6,18,6,15,642.5,50.0,1.6,10.5,214.5,330.81,266.84
2016,6,18,6,30,699.0,55.0,1.6,11.0,264.0,397.62,324.52
2016,6,18,6,45,740.0,59.0,1.65,11.5,316.0,460.13,376.99
2016,6,18,7,0,781.0,63.0,1.7,12.0,368.0,525.52,429.77
2016,6,18,7,15,808.5,66.0,1.7,12.5,420.0,583.95,475.02
2016,6,18,7,30,836.0,69.0,1.7,13.0,472.0,639.22,516.38
2016,6,18,7,45,857.5,71.5,1.75,13.5,522.5,693.85,554.45
2016,6,18,8,0,879.0,74.0,1.8,14.0,573.0,748.18,590.99
2016,6,18,8,15,895.0,76.0,1.8,14.5,621.5,796.96,622.35
2016,6,18,8,30,911.0,78.0,1.8,15.0,670.0,844.39,652.15
2016,6,18,8,45,923.0,80.0,1.8,15.5,714.5,886.76,677.9
2016,6,18,9,0,935.0,82.0,1.8,16.0,759.0,926.98,701.82
2016,6,18,9,15,944.0,83.5,1.8,16.5,798.5,961.49,721.6
2016,6,18,9,30,953.0,85.0,1.8,17.0,838.0,993.24,739.39
2016,6,18,9,45,961.0,86.0,1.85,17.5,872.5,1020.54,754.84
2016,6,18,10,0,969.0,87.0,1.9,18.0,907.0,1044.69,768.24
2016,6,18,10,15,974.0,88.0,1.95,18.0,935.5,1062.56,779.11
2016,6,18,10,30,979.0,89.0,2.0,18.0,964.0,1076.93,787.9
2016,6,18,10,45,983.5,89.5,2.1,18.5,985.5,1086.66,793.06
2016,6,18,11,0,988.0,90.0,2.2,19.0,1007.0,1092.73,796.01
2016,6,18,11,15,990.0,90.0,2.25,19.0,1021.0,1092.04,795.63
2016,6,18,11,30,992.0,90.0,2.3,19.0,1035.0,1087.64,793.08
2016,6,18,11,45,994.0,90.0,2.4,19.0,1042.5,1079.55,788.9
2016,6,18,12,0,996.0,90.0,2.5,19.0,1050.0,1067.8,782.44
2016,6,18,12,15,995.5,90.0,2.55,19.0,1049.5,1050.05,771.59
2016,6,18,12,30,995.0,90.0,2.6,19.0,1049.0,1028.86,758.57
2016,6,18,12,45,991.5,91.0,2.7,19.5,1040.5,1002.54,741.25
2016,6,18,13,0,988.0,92.0,2.8,20.0,1032.0,973.11,721.84
2016,6,18,13,15,985.5,91.5,2.85,20.0,1017.0,940.13,700.91
2016,6,18,13,30,983.0,91.0,2.9,20.0,1002.0,904.27,677.89
2016,6,18,13,45,977.5,91.0,2.95,20.0,979.5,863.79,651.51
2016,6,18,14,0,972.0,91.0,3.0,20.0,957.0,820.97,623.25
2016,6,18,14,15,966.5,90.0,3.05,20.0,928.0,775.07,592.49
2016,6,18,14,30,961.0,89.0,3.1,20.0,899.0,727.25,559.31
2016,6,18,14,45,951.0,89.0,3.15,20.0,864.0,675.83,520.98
2016,6,18,15,0,941.0,89.0,3.2,20.0,829.0,623.32,480.76
2016,6,18,15,15,931.5,87.5,3.25,19.5,789.0,568.91,438.76
2016,6,18,15,30,922.0,86.0,3.3,19.0,749.0,513.87,394.75
2016,6,18,15,45,907.5,84.5,3.35,19.0,704.0,456.36,346.64
2016,6,18,16,0,893.0,83.0,3.4,19.0,659.0,399.24,297.46
2016,6,18,16,15,876.5,80.5,3.4,18.5,610.5,341.29,247.0
2016,6,18,16,30,860.0,78.0,3.4,18.0,562.0,284.46,196.73
2016,6,18,16,45,837.5,75.5,3.45,18.0,511.5,227.78,147.03
2016,6,18,17,0,815.0,73.0,3.5,18.0,461.0,167.46,97.11
2016,6,18,17,15,786.0,69.5,3.55,17.5,409.5,114.01,59.36
2016,6,18,17,30,757.0,66.0,3.6,17.0,358.0,64.04,36.09
2016,6,18,17,45,718.0,61.5,3.65,16.5,306.5,44.57,33.95
2016,6,18,18,0,679.0,57.0,3.7,16.0,255.0,42.73,32.43
2016,6,18,18,15,620.5,51.5,3.75,15.0,206.0,39.87,29.96
2016,6,18,18,30,562.0,46.0,3.8,14.0,157.0,33.74,24.42
2016,6,18,18,45,472.0,38.0,3.9,13.5,114.0,28.73,19.66
2016,6,18,19,0,382.0,30.0,4.0,13.0,71.0,23.47,14.33
2016,6,18,19,15,191.0,15.0,3.95,12.5,35.5,11.39,0.37
2016,6,18,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,19,4,45,55.0,5.0,1.6,10.5,6.0,0.0,0.0
2016,6,19,5,0,110.0,10.0,1.5,11.0,12.0,24.41,0.0
2016,6,19,5,15,257.0,20.5,1.45,11.5,44.0,77.43,31.96
2016,6,19,5,30,404.0,31.0,1.4,12.0,76.0,143.33,97.65
2016,6,19,5,45,493.5,38.5,1.4,13.0,120.0,201.91,149.61
2016,6,19,6,0,583.0,46.0,1.4,14.0,164.0,270.23,209.13
2016,6,19,6,15,639.0,51.0,1.4,14.5,213.5,329.95,261.79
2016,6,19,6,30,695.0,56.0,1.4,15.0,263.0,396.34,318.13
2016,6,19,6,45,734.0,60.0,1.4,15.5,314.5,457.62,368.52
2016,6,19,7,0,773.0,64.0,1.4,16.0,366.0,521.58,418.97
2016,6,19,7,15,800.0,67.5,1.4,16.5,417.5,579.91,463.18
2016,6,19,7,30,827.0,71.0,1.4,17.0,469.0,639.06,506.33
2016,6,19,7,45,848.0,73.5,1.4,17.5,519.0,688.93,539.93
2016,6,19,8,0,869.0,76.0,1.4,18.0,569.0,742.49,574.68
2016,6,19,8,15,792.0,107.0,1.4,18.5,585.5,755.83,580.6
2016,6,19,8,30,715.0,138.0,1.4,19.0,602.0,758.56,579.62
2016,6,19,8,45,673.0,170.5,1.4,19.5,630.5,782.01,593.13
2016,6,19,9,0,631.0,203.0,1.4,20.0,659.0,799.54,601.84
2016,6,19,9,15,787.5,144.5,1.45,20.0,745.0,892.05,663.42
2016,6,19,9,30,944.0,86.0,1.5,20.0,831.0,985.62,722.77
2016,6,19,9,45,952.0,86.5,1.6,20.5,865.5,1012.22,737.5
2016,6,19,10,0,960.0,87.0,1.7,21.0,900.0,1035.71,751.06
2016,6,19,10,15,965.5,88.0,1.8,21.0,928.0,1054.0,762.82
2016,6,19,10,30,971.0,89.0,1.9,21.0,956.0,1068.84,772.54
2016,6,19,10,45,973.0,91.0,2.0,21.0,977.5,1077.66,778.58
2016,6,19,11,0,975.0,93.0,2.1,21.0,999.0,1082.8,782.45
2016,6,19,11,15,977.5,93.5,2.15,21.0,1013.5,1083.18,782.78
2016,6,19,11,30,980.0,94.0,2.2,21.0,1028.0,1079.88,780.94
2016,6,19,11,45,978.0,97.0,2.3,21.5,1034.5,1070.98,774.82
2016,6,19,12,0,976.0,100.0,2.4,22.0,1041.0,1058.49,766.51
2016,6,19,12,15,976.0,100.0,2.45,21.5,1041.0,1041.49,757.74
2016,6,19,12,30,976.0,100.0,2.5,21.0,1041.0,1021.1,746.81
2016,6,19,12,45,972.0,101.5,2.65,21.0,1032.5,995.19,731.8
2016,6,19,13,0,968.0,103.0,2.8,21.0,1024.0,966.25,714.61
2016,6,19,13,15,965.0,102.5,2.85,20.5,1009.0,933.39,695.11
2016,6,19,13,30,962.0,102.0,2.9,20.0,994.0,897.76,673.52
2016,6,19,13,45,959.0,101.0,2.95,20.0,972.5,859.03,648.29
2016,6,19,14,0,956.0,100.0,3.0,20.0,951.0,817.83,621.1
2016,6,19,14,15,950.5,98.5,3.05,20.0,923.0,772.1,590.41
2016,6,19,14,30,945.0,97.0,3.1,20.0,895.0,724.49,557.11
2016,6,19,14,45,938.5,95.5,3.15,20.0,861.0,674.59,519.94
2016,6,19,15,0,932.0,94.0,3.2,20.0,827.0,623.31,480.68
2016,6,19,15,15,922.5,92.0,3.2,19.5,787.5,568.87,438.58
2016,6,19,15,30,913.0,90.0,3.2,19.0,748.0,513.84,394.56
2016,6,19,15,45,786.0,124.0,3.25,19.0,665.5,436.41,332.3
2016,6,19,16,0,659.0,158.0,3.3,19.0,583.0,370.26,278.64
2016,6,19,16,15,758.5,119.5,3.3,18.5,574.0,333.84,244.01
2016,6,19,16,30,858.0,81.0,3.3,18.0,565.0,287.15,198.97
2016,6,19,16,45,712.0,102.0,3.35,18.0,479.0,215.79,142.41
2016,6,19,17,0,566.0,123.0,3.4,18.0,393.0,169.5,109.56
2016,6,19,17,15,635.5,93.0,3.35,17.5,364.0,116.41,66.98
2016,6,19,17,30,705.0,63.0,3.3,17.0,335.0,60.96,33.98
2016,6,19,17,45,650.5,64.5,3.3,16.5,287.5,42.55,32.17
2016,6,19,18,0,596.0,66.0,3.3,16.0,240.0,45.78,35.14
2016,6,19,18,15,541.0,59.0,3.25,15.5,194.5,42.36,32.11
2016,6,19,18,30,486.0,52.0,3.2,15.0,149.0,38.75,28.76
2016,6,19,18,45,406.5,42.5,3.15,14.5,108.5,32.64,23.01
2016,6,19,19,0,327.0,33.0,3.1,14.0,68.0,26.2,16.6
2016,6,19,19,15,163.5,16.5,3.1,13.5,34.0,12.68,1.22
2016,6,19,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,20,4,45,61.0,5.0,3.25,9.5,6.5,0.0,0.0
2016,6,20,5,0,122.0,10.0,3.3,10.0,13.0,25.95,0.0
2016,6,20,5,15,270.0,20.0,3.25,10.5,44.5,79.06,31.9
2016,6,20,5,30,418.0,30.0,3.2,11.0,76.0,145.35,99.28
2016,6,20,5,45,506.5,37.0,3.2,11.5,120.0,203.73,152.2
2016,6,20,6,0,595.0,44.0,3.2,12.0,164.0,270.39,211.97
2016,6,20,6,15,649.5,49.0,3.2,12.5,213.5,331.56,267.22
2016,6,20,6,30,704.0,54.0,3.2,13.0,263.0,397.74,325.04
2016,6,20,6,45,743.0,57.0,3.2,13.5,314.0,458.28,376.57
2016,6,20,7,0,782.0,60.0,3.2,14.0,365.0,521.48,428.34
2016,6,20,7,15,808.5,63.5,3.25,14.5,416.5,579.91,474.63
2016,6,20,7,30,835.0,67.0,3.3,15.0,468.0,635.15,517.07
2016,6,20,7,45,855.5,69.0,3.35,16.0,518.0,688.49,553.95
2016,6,20,8,0,876.0,71.0,3.4,17.0,568.0,741.45,589.18
2016,6,20,8,15,891.0,73.0,3.4,17.5,615.5,789.4,620.83
2016,6,20,8,30,906.0,75.0,3.4,18.0,663.0,835.94,650.9
2016,6,20,8,45,917.5,77.0,3.4,19.0,706.5,877.81,675.88
2016,6,20,9,0,929.0,79.0,3.4,20.0,750.0,917.51,698.9
2016,6,20,9,15,937.5,80.5,3.4,20.0,789.5,951.51,720.37
2016,6,20,9,30,946.0,82.0,3.4,20.0,829.0,982.75,739.9
2016,6,20,9,45,947.5,86.5,3.45,20.5,861.5,1007.66,754.05
2016,6,20,10,0,949.0,91.0,3.5,21.0,894.0,1029.16,765.94
2016,6,20,10,15,954.5,92.0,3.5,21.0,922.0,1047.32,776.76
2016,6,20,10,30,960.0,93.0,3.5,21.0,950.0,1062.06,785.41
2016,6,20,10,45,964.5,93.5,3.55,21.5,971.5,1071.74,789.75
2016,6,20,11,0,969.0,94.0,3.6,22.0,993.0,1077.83,791.87
2016,6,20,11,15,971.5,94.5,3.65,22.0,1007.5,1078.26,791.97
2016,6,20,11,30,974.0,95.0,3.7,22.0,1022.0,1075.03,789.84
2016,6,20,11,45,975.5,94.5,3.75,22.0,1029.0,1066.14,784.15
2016,6,20,12,0,977.0,94.0,3.8,22.0,1036.0,1053.69,776.25
2016,6,20,12,15,977.0,94.0,3.8,22.0,1036.0,1036.78,765.16
2016,6,20,12,30,977.0,94.0,3.8,22.0,1036.0,1016.48,751.91
2016,6,20,12,45,972.0,96.0,3.85,22.0,1027.5,990.23,735.08
2016,6,20,13,0,967.0,98.0,3.9,22.0,1019.0,960.98,716.23
2016,6,20,13,15,964.5,97.5,3.95,21.5,1004.0,928.66,696.57
2016,6,20,13,30,962.0,97.0,4.0,21.0,989.0,893.54,674.79
2016,6,20,13,45,959.0,95.5,4.05,21.0,967.0,854.41,648.72
2016,6,20,14,0,956.0,94.0,4.1,21.0,945.0,812.83,620.71
2016,6,20,14,15,950.0,93.0,4.1,20.5,916.5,767.28,590.55
2016,6,20,14,30,944.0,92.0,4.1,20.0,888.0,719.89,557.9
2016,6,20,14,45,935.5,91.0,4.15,20.0,853.5,669.3,519.6
2016,6,20,15,0,927.0,90.0,4.2,20.0,819.0,617.52,479.4
2016,6,20,15,15,917.0,88.5,4.2,19.5,779.5,563.57,437.14
2016,6,20,15,30,907.0,87.0,4.2,19.0,740.0,509.07,393.04
2016,6,20,15,45,893.5,85.0,4.25,19.0,695.5,452.34,345.22
2016,6,20,16,0,880.0,83.0,4.3,19.0,651.0,395.93,296.33
2016,6,20,16,15,863.5,81.0,4.3,18.5,603.5,339.12,246.54
2016,6,20,16,30,847.0,79.0,4.3,18.0,556.0,283.42,196.99
2016,6,20,16,45,824.5,76.0,4.3,17.5,506.0,221.36,143.04
2016,6,20,17,0,802.0,73.0,4.3,17.0,456.0,167.02,97.8
2016,6,20,17,15,773.0,69.5,4.2,16.5,405.0,114.26,60.07
2016,6,20,17,30,744.0,66.0,4.1,16.0,354.0,64.97,36.5
2016,6,20,17,45,703.0,62.0,4.1,15.5,303.5,44.88,34.36
2016,6,20,18,0,662.0,58.0,4.1,15.0,253.0,43.48,33.24
2016,6,20,18,15,604.0,52.5,4.0,14.5,204.5,37.13,27.58
2016,6,20,18,30,546.0,47.0,3.9,14.0,156.0,34.5,25.11
2016,6,20,18,45,458.0,39.0,3.85,14.0,113.5,29.53,20.34
2016,6,20,19,0,370.0,31.0,3.8,14.0,71.0,24.33,15.03
2016,6,20,19,15,185.0,15.5,3.75,13.5,35.5,11.79,0.89
2016,6,20,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,21,4,45,55.5,5.0,3.25,10.5,6.0,0.0,0.0
2016,6,21,5,0,111.0,10.0,3.3,11.0,12.0,24.38,0.0
2016,6,21,5,15,258.0,20.0,3.25,11.5,43.5,76.45,29.73
2016,6,21,5,30,405.0,30.0,3.2,12.0,75.0,141.82,96.34
2016,6,21,5,45,493.5,37.0,3.2,13.0,118.5,199.4,148.03
2016,6,21,6,0,582.0,44.0,3.2,14.0,162.0,265.26,206.35
2016,6,21,6,15,637.0,49.5,3.15,14.5,210.5,326.46,261.12
2016,6,21,6,30,692.0,55.0,3.1,15.0,259.0,392.75,318.51
2016,6,21,6,45,730.5,58.5,3.05,16.0,310.0,453.0,368.6
2016,6,21,7,0,769.0,62.0,3.0,17.0,361.0,515.89,418.68
2016,6,21,7,15,796.0,65.0,2.95,17.5,412.0,573.43,463.43
2016,6,21,7,30,823.0,68.0,2.9,18.0,463.0,627.84,504.32
2016,6,21,7,45,844.5,70.5,2.9,19.0,513.0,681.95,541.13
2016,6,21,8,0,866.0,73.0,2.9,20.0,563.0,735.79,576.17
2016,6,21,8,15,881.0,75.0,2.85,20.5,610.0,783.37,606.67
2016,6,21,8,30,896.0,77.0,2.8,21.0,657.0,829.57,635.58
2016,6,21,8,45,908.5,78.0,2.8,21.5,701.0,870.83,660.85
2016,6,21,9,0,921.0,79.0,2.8,22.0,745.0,910.05,684.38
2016,6,21,9,15,930.0,80.5,2.8,22.0,784.0,944.33,705.65
2016,6,21,9,30,939.0,82.0,2.8,22.0,823.0,975.91,725.02
2016,6,21,9,45,940.0,87.0,2.85,22.5,855.0,1000.8,738.93
2016,6,21,10,0,941.0,92.0,2.9,23.0,887.0,1022.26,750.63
2016,6,21,10,15,946.0,93.0,2.9,23.0,915.0,1039.87,760.87
2016,6,21,10,30,951.0,94.0,2.9,23.0,943.0,1054.07,769.01
2016,6,21,10,45,954.0,95.5,2.95,23.5,964.0,1063.29,773.03
2016,6,21,11,0,957.0,97.0,3.0,24.0,985.0,1068.92,774.88
2016,6,21,11,15,959.5,98.0,3.05,24.0,999.5,1069.9,775.41
2016,6,21,11,30,962.0,99.0,3.1,24.0,1014.0,1067.25,773.76
2016,6,21,11,45,962.5,99.5,3.2,24.0,1021.5,1058.5,768.76
2016,6,21,12,0,963.0,100.0,3.3,24.0,1029.0,1046.23,761.59
2016,6,21,12,15,963.0,100.0,3.4,24.0,1029.0,1029.54,751.6
2016,6,21,12,30,963.0,100.0,3.5,24.0,1029.0,1009.5,739.45
2016,6,21,12,45,960.5,100.5,3.6,24.0,1021.0,984.39,723.94
2016,6,21,13,0,958.0,101.0,3.7,24.0,1013.0,956.24,706.35
2016,6,21,13,15,955.5,100.5,3.75,23.5,998.5,924.2,687.09
2016,6,21,13,30,953.0,100.0,3.8,23.0,984.0,889.39,665.75
2016,6,21,13,45,949.5,99.0,3.9,23.0,962.5,850.67,640.47
2016,6,21,14,0,946.0,98.0,4.0,23.0,941.0,809.54,613.25
2016,6,21,14,15,940.5,97.0,4.0,22.5,913.0,764.76,583.88
2016,6,21,14,30,935.0,96.0,4.0,22.0,885.0,718.11,551.93
2016,6,21,14,45,927.5,94.5,4.05,22.0,851.0,668.1,514.42
2016,6,21,15,0,920.0,93.0,4.1,22.0,817.0,616.83,474.97
2016,6,21,15,15,910.5,91.0,4.1,21.5,778.0,563.03,433.24
2016,6,21,15,30,901.0,89.0,4.1,21.0,739.0,508.65,389.65
2016,6,21,15,45,888.5,87.0,4.15,21.0,695.0,452.64,342.78
2016,6,21,16,0,876.0,85.0,4.2,21.0,651.0,396.84,294.77
2016,6,21,16,15,860.0,82.5,4.15,20.5,604.0,339.96,245.34
2016,6,21,16,30,844.0,80.0,4.1,20.0,557.0,284.14,196.1
2016,6,21,16,45,823.5,77.0,4.1,20.0,507.5,222.64,142.71
2016,6,21,17,0,803.0,74.0,4.1,20.0,458.0,168.6,97.86
2016,6,21,17,15,775.0,70.5,4.05,19.0,407.5,115.84,60.56
2016,6,21,17,30,747.0,67.0,4.0,18.0,357.0,66.43,37.04
2016,6,21,17,45,708.0,63.0,4.0,17.5,306.0,45.7,34.79
2016,6,21,18,0,669.0,59.0,4.0,17.0,255.0,44.35,33.72
2016,6,21,18,15,612.0,53.0,3.95,16.5,207.0,37.52,27.69
2016,6,21,18,30,555.0,47.0,3.9,16.0,159.0,34.5,24.88
2016,6,21,18,45,463.0,39.5,3.9,15.5,115.5,29.96,20.57
2016,6,21,19,0,371.0,32.0,3.9,15.0,72.0,25.24,15.74
2016,6,21,19,15,185.5,16.0,3.85,14.5,36.0,12.22,1.23
2016,6,21,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,22,4,45,40.5,5.0,4.15,9.5,6.0,0.0,0.0
2016,6,22,5,0,81.0,10.0,4.2,10.0,12.0,20.3,0.0
2016,6,22,5,15,228.5,21.5,4.2,10.5,42.5,72.1,27.28
2016,6,22,5,30,376.0,33.0,4.2,11.0,73.0,137.54,94.11
2016,6,22,5,45,468.0,40.5,4.25,11.5,117.0,195.23,146.19
2016,6,22,6,0,560.0,48.0,4.3,12.0,161.0,262.9,206.69
2016,6,22,6,15,617.5,53.5,4.35,12.5,210.0,323.79,261.87
2016,6,22,6,30,675.0,59.0,4.4,13.0,259.0,388.77,319.15
2016,6,22,6,45,712.5,64.0,4.45,13.5,309.5,449.4,371.31
2016,6,22,7,0,750.0,69.0,4.5,14.0,360.0,512.61,423.79
2016,6,22,7,15,778.5,72.5,4.5,14.5,411.5,570.82,470.48
2016,6,22,7,30,807.0,76.0,4.5,15.0,463.0,630.03,516.4
2016,6,22,7,45,829.0,78.5,4.55,15.5,512.5,684.18,556.27
2016,6,22,8,0,851.0,81.0,4.6,16.0,562.0,733.29,590.48
2016,6,22,8,15,867.0,83.5,4.55,16.5,609.5,781.62,622.97
2016,6,22,8,30,883.0,86.0,4.5,17.0,657.0,828.68,653.86
2016,6,22,8,45,896.5,87.5,4.5,17.5,701.5,870.92,681.03
2016,6,22,9,0,910.0,89.0,4.5,18.0,746.0,911.2,706.44
2016,6,22,9,15,920.0,90.5,4.45,18.0,785.5,946.06,728.75
2016,6,22,9,30,930.0,92.0,4.4,18.0,825.0,978.3,749.07
2016,6,22,9,45,938.0,93.5,4.35,18.5,859.5,1005.81,764.63
2016,6,22,10,0,946.0,95.0,4.3,19.0,894.0,1030.23,778.13
2016,6,22,10,15,951.5,96.0,4.3,19.0,922.5,1048.42,789.2
2016,6,22,10,30,957.0,97.0,4.3,19.0,951.0,1063.19,798.08
2016,6,22,10,45,961.0,98.0,4.3,19.5,972.5,1072.94,802.18
2016,6,22,11,0,965.0,99.0,4.3,20.0,994.0,1079.1,804.01
2016,6,22,11,15,968.0,99.5,4.3,20.0,1009.0,1080.08,804.07
2016,6,22,11,30,971.0,100.0,4.3,20.0,1024.0,1077.41,801.88
2016,6,22,11,45,972.0,100.5,4.3,20.0,1031.5,1069.12,796.08
2016,6,22,12,0,973.0,101.0,4.3,20.0,1039.0,1057.25,788.06
2016,6,22,12,15,973.5,101.0,4.3,20.0,1039.5,1040.91,777.16
2016,6,22,12,30,974.0,101.0,4.3,20.0,1040.0,1021.17,764.07
2016,6,22,12,45,970.5,102.5,4.3,20.0,1032.5,995.89,747.3
2016,6,22,13,0,967.0,104.0,4.3,20.0,1025.0,967.55,728.5
2016,6,22,13,15,965.0,103.5,4.3,20.0,1010.5,935.7,707.25
2016,6,22,13,30,963.0,103.0,4.3,20.0,996.0,900.99,683.98
2016,6,22,13,45,960.0,101.5,4.35,20.0,974.5,861.86,657.72
2016,6,22,14,0,957.0,100.0,4.4,20.0,953.0,820.26,629.6
