Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,14,15,951.0,99.0,4.4,20.0,924.5,774.67,598.11
2016,6,22,14,30,945.0,98.0,4.4,20.0,896.0,727.23,564.15
2016,6,22,14,45,938.0,96.0,4.4,20.0,861.5,676.62,525.69
2016,6,22,15,0,931.0,94.0,4.4,20.0,827.0,624.69,485.25
2016,6,22,15,15,920.5,92.5,4.4,19.5,787.0,570.26,442.66
2016,6,22,15,30,910.0,91.0,4.4,19.0,747.0,515.31,398.25
2016,6,22,15,45,896.5,89.0,4.45,19.0,702.5,458.39,350.27
2016,6,22,16,0,883.0,87.0,4.5,19.0,658.0,401.76,301.19
2016,6,22,16,15,867.0,84.5,4.5,18.5,610.5,344.46,250.98
2016,6,22,16,30,851.0,82.0,4.5,18.0,563.0,288.2,200.93
2016,6,22,16,45,827.5,79.5,4.5,17.5,512.5,226.12,146.93
2016,6,22,17,0,804.0,77.0,4.5,17.0,462.0,171.8,101.66
2016,6,22,17,15,775.0,73.5,4.5,16.5,410.5,118.85,63.59
2016,6,22,17,30,746.0,70.0,4.5,16.0,359.0,69.39,39.55
2016,6,22,17,45,702.5,66.0,4.5,15.5,307.5,48.17,37.27
2016,6,22,18,0,659.0,62.0,4.5,15.0,256.0,42.69,32.53
2016,6,22,18,15,599.5,56.0,4.45,14.5,207.5,39.92,30.06
2016,6,22,18,30,540.0,50.0,4.4,14.0,159.0,37.02,27.34
2016,6,22,18,45,441.5,42.0,4.35,13.5,115.0,32.15,22.69
2016,6,22,19,0,343.0,34.0,4.3,13.0,71.0,27.08,17.48
2016,6,22,19,15,171.5,17.0,4.3,12.5,35.5,13.09,1.89
2016,6,22,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,23,5,15,221.5,14.5,3.65,9.5,38.0,62.74,21.59
2016,6,23,5,30,443.0,29.0,3.6,10.0,76.0,147.4,100.0
2016,6,23,5,45,532.5,35.0,3.6,10.5,121.0,206.54,154.16
2016,6,23,6,0,622.0,41.0,3.6,11.0,166.0,275.18,216.09
2016,6,23,6,15,673.0,45.5,3.6,11.5,215.0,335.64,271.36
2016,6,23,6,30,724.0,50.0,3.6,12.0,264.0,400.72,328.88
2016,6,23,6,45,759.5,53.5,3.65,13.0,314.5,460.98,380.07
2016,6,23,7,0,795.0,57.0,3.7,14.0,365.0,520.35,428.59
2016,6,23,7,15,819.0,59.5,3.65,14.5,415.0,576.35,473.16
2016,6,23,7,30,843.0,62.0,3.6,15.0,465.0,632.92,516.56
2016,6,23,7,45,860.5,64.5,3.6,15.5,514.0,685.17,553.52
2016,6,23,8,0,878.0,67.0,3.6,16.0,563.0,736.78,588.89
2016,6,23,8,15,891.0,69.0,3.55,16.5,609.0,783.35,619.6
2016,6,23,8,30,904.0,71.0,3.5,17.0,655.0,828.38,648.61
2016,6,23,8,45,913.5,73.0,3.5,17.5,697.5,868.61,673.96
2016,6,23,9,0,923.0,75.0,3.5,18.0,740.0,906.57,697.4
2016,6,23,9,15,931.0,76.5,3.5,18.0,778.5,940.11,718.86
2016,6,23,9,30,939.0,78.0,3.5,18.0,817.0,970.91,738.35
2016,6,23,9,45,942.0,81.0,3.5,18.5,849.0,995.65,752.24
2016,6,23,10,0,945.0,84.0,3.5,19.0,881.0,1017.09,763.89
2016,6,23,10,15,949.5,85.0,3.55,19.0,908.5,1034.43,774.68
2016,6,23,10,30,954.0,86.0,3.6,19.0,936.0,1048.35,783.3
2016,6,23,10,45,958.5,85.5,3.65,19.5,957.0,1057.16,787.14
2016,6,23,11,0,963.0,85.0,3.7,20.0,978.0,1062.42,788.77
2016,6,23,11,15,965.0,85.5,3.75,20.0,992.0,1062.61,788.71
2016,6,23,11,30,967.0,86.0,3.8,20.0,1006.0,1059.17,786.39
2016,6,23,11,45,968.5,85.5,3.9,20.0,1013.0,1050.6,781.17
2016,6,23,12,0,970.0,85.0,4.0,20.0,1020.0,1038.48,773.69
2016,6,23,12,15,969.5,85.0,4.05,20.0,1019.5,1021.44,762.65
2016,6,23,12,30,969.0,85.0,4.1,20.0,1019.0,1001.05,749.43
2016,6,23,12,45,965.5,86.5,4.15,20.0,1011.0,976.09,733.16
2016,6,23,13,0,962.0,88.0,4.2,20.0,1003.0,948.1,714.8
2016,6,23,13,15,959.0,87.5,4.2,19.5,988.0,915.69,694.42
2016,6,23,13,30,956.0,87.0,4.2,19.0,973.0,880.52,671.97
2016,6,23,13,45,953.0,85.0,4.25,19.0,951.5,841.31,645.44
2016,6,23,14,0,950.0,83.0,4.3,19.0,930.0,799.65,616.96
2016,6,23,14,15,944.0,82.0,4.3,19.0,902.0,754.52,585.48
2016,6,23,14,30,938.0,81.0,4.3,19.0,874.0,707.54,552.14
2016,6,23,14,45,931.0,79.5,4.35,19.0,840.0,657.86,514.3
2016,6,23,15,0,924.0,78.0,4.4,19.0,806.0,606.86,474.43
2016,6,23,15,15,914.5,76.5,4.35,18.5,767.5,553.47,432.1
2016,6,23,15,30,905.0,75.0,4.3,18.0,729.0,499.48,387.95
2016,6,23,15,45,892.5,74.0,4.3,17.5,685.5,444.29,341.55
2016,6,23,16,0,880.0,73.0,4.3,17.0,642.0,389.29,293.83
2016,6,23,16,15,865.0,71.0,4.25,16.5,596.0,333.07,243.93
2016,6,23,16,30,850.0,69.0,4.2,16.0,550.0,277.79,194.14
2016,6,23,16,45,828.0,67.0,4.2,16.0,500.5,222.27,144.62
2016,6,23,17,0,806.0,65.0,4.2,16.0,451.0,168.89,99.54
2016,6,23,17,15,779.5,62.0,4.15,15.5,401.5,110.55,56.61
2016,6,23,17,30,753.0,59.0,4.1,15.0,352.0,61.32,32.47
2016,6,23,17,45,713.0,56.0,4.05,14.5,302.0,39.98,30.14
2016,6,23,18,0,673.0,53.0,4.0,14.0,252.0,39.18,29.53
2016,6,23,18,15,618.5,48.0,3.9,13.5,204.0,36.63,27.25
2016,6,23,18,30,564.0,43.0,3.8,13.0,156.0,33.99,24.77
2016,6,23,18,45,475.0,36.0,3.7,13.0,113.5,26.88,18.1
2016,6,23,19,0,386.0,29.0,3.6,13.0,71.0,22.44,13.54
2016,6,23,19,15,241.5,19.0,3.5,12.5,41.0,14.94,3.07
2016,6,23,19,30,97.0,9.0,3.4,12.0,11.0,8.58,0.0
2016,6,23,19,45,48.5,4.5,3.35,12.0,5.5,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,24,5,15,205.0,15.0,3.5,10.0,37.0,59.97,19.44
2016,6,24,5,30,410.0,30.0,3.5,10.0,74.0,141.95,96.48
2016,6,24,5,45,498.5,37.5,3.55,10.5,118.0,200.17,149.62
2016,6,24,6,0,587.0,45.0,3.6,11.0,162.0,266.55,209.45
2016,6,24,6,15,644.0,50.5,3.6,11.5,212.0,328.8,265.92
2016,6,24,6,30,701.0,56.0,3.6,12.0,262.0,396.33,325.28
2016,6,24,6,45,738.5,60.0,3.6,13.0,313.5,457.12,376.73
2016,6,24,7,0,776.0,64.0,3.6,14.0,365.0,520.44,428.13
2016,6,24,7,15,803.5,67.5,3.55,14.5,416.5,579.27,474.73
2016,6,24,7,30,831.0,71.0,3.5,15.0,468.0,638.97,520.33
2016,6,24,7,45,852.0,73.5,3.45,15.5,518.5,689.13,555.95
2016,6,24,8,0,873.0,76.0,3.4,16.0,569.0,742.98,592.64
2016,6,24,8,15,888.5,78.5,3.3,16.5,617.0,791.87,624.58
2016,6,24,8,30,904.0,81.0,3.2,17.0,665.0,839.41,654.81
2016,6,24,8,45,916.0,83.0,3.15,18.0,709.0,881.74,679.75
2016,6,24,9,0,928.0,85.0,3.1,19.0,753.0,921.96,702.69
2016,6,24,9,15,937.5,86.5,3.05,19.5,793.0,956.98,722.99
2016,6,24,9,30,947.0,88.0,3.0,20.0,833.0,989.29,741.24
2016,6,24,9,45,956.0,88.0,3.0,20.5,868.0,1016.58,756.39
2016,6,24,10,0,965.0,88.0,3.0,21.0,903.0,1040.8,769.47
2016,6,24,10,15,970.5,89.0,3.05,21.0,931.5,1059.42,780.83
2016,6,24,10,30,976.0,90.0,3.1,21.0,960.0,1074.55,790.07
2016,6,24,10,45,980.0,90.5,3.15,21.5,982.0,1084.07,794.25
2016,6,24,11,0,984.0,91.0,3.2,22.0,1004.0,1089.93,796.22
2016,6,24,11,15,986.5,91.5,3.25,22.0,1019.0,1090.58,796.5
2016,6,24,11,30,989.0,92.0,3.3,22.0,1034.0,1087.52,794.55
2016,6,24,11,45,990.0,92.5,3.4,22.0,1041.0,1079.25,789.81
2016,6,24,12,0,991.0,93.0,3.5,22.0,1048.0,1067.35,782.8
2016,6,24,12,15,991.0,93.0,3.6,22.0,1048.5,1050.42,772.55
2016,6,24,12,30,991.0,93.0,3.7,22.0,1049.0,1030.03,760.08
2016,6,24,12,45,980.5,99.0,3.85,22.0,1039.0,1002.46,743.14
2016,6,24,13,0,970.0,105.0,4.0,22.0,1029.0,972.02,724.17
2016,6,24,13,15,967.5,104.5,4.05,22.0,1014.0,939.71,703.2
2016,6,24,13,30,965.0,104.0,4.1,22.0,999.0,904.56,680.18
2016,6,24,13,45,960.0,104.0,4.2,22.0,977.0,865.21,654.32
2016,6,24,14,0,955.0,104.0,4.3,22.0,955.0,823.52,626.56
2016,6,24,14,15,949.0,102.5,4.35,22.0,927.0,777.57,595.29
2016,6,24,14,30,943.0,101.0,4.4,22.0,899.0,729.78,561.51
2016,6,24,14,45,934.5,100.0,4.45,22.0,864.0,679.23,523.64
2016,6,24,15,0,926.0,99.0,4.5,22.0,829.0,627.47,483.84
2016,6,24,15,15,916.0,97.0,4.5,21.5,789.5,573.08,441.64
2016,6,24,15,30,906.0,95.0,4.5,21.0,750.0,518.13,397.61
2016,6,24,15,45,892.5,93.5,4.5,21.0,705.5,461.81,350.37
2016,6,24,16,0,879.0,92.0,4.5,21.0,661.0,405.75,302.09
2016,6,24,16,15,862.0,89.0,4.45,20.5,613.0,347.86,251.89
2016,6,24,16,30,845.0,86.0,4.4,20.0,565.0,285.87,197.82
2016,6,24,16,45,822.5,83.0,4.35,20.0,514.5,229.17,148.2
2016,6,24,17,0,800.0,80.0,4.3,20.0,464.0,174.8,103.03
2016,6,24,17,15,770.5,76.0,4.2,19.5,412.0,121.55,65.0
2016,6,24,17,30,741.0,72.0,4.1,19.0,360.0,71.85,40.66
2016,6,24,17,45,700.0,67.5,4.05,18.5,309.0,49.39,37.87
2016,6,24,18,0,659.0,63.0,4.0,18.0,258.0,43.44,32.78
2016,6,24,18,15,599.0,57.0,3.9,17.0,208.5,40.71,30.44
2016,6,24,18,30,539.0,51.0,3.8,16.0,159.0,37.85,27.85
2016,6,24,18,45,447.0,42.5,3.75,15.5,115.5,32.58,22.87
2016,6,24,19,0,355.0,34.0,3.7,15.0,72.0,27.06,17.32
2016,6,24,19,15,210.0,22.0,3.65,14.5,41.5,17.76,4.72
2016,6,24,19,30,65.0,10.0,3.6,14.0,11.0,9.53,0.0
2016,6,24,19,45,32.5,5.0,3.55,13.5,5.5,0.0,0.0
2016,6,24,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,25,5,15,186.5,16.0,2.55,12.5,35.5,57.42,17.16
2016,6,25,5,30,373.0,32.0,2.5,13.0,71.0,134.74,90.56
2016,6,25,5,45,465.5,39.5,2.45,14.0,114.5,192.14,141.58
2016,6,25,6,0,558.0,47.0,2.4,15.0,158.0,259.61,200.47
2016,6,25,6,15,616.0,53.0,2.35,15.5,207.0,321.05,254.81
2016,6,25,6,30,674.0,59.0,2.3,16.0,256.0,386.63,311.01
2016,6,25,6,45,715.5,63.0,2.3,16.5,307.5,448.14,362.28
2016,6,25,7,0,757.0,67.0,2.3,17.0,359.0,512.6,413.95
2016,6,25,7,15,785.0,70.5,2.25,17.5,410.0,570.85,458.77
2016,6,25,7,30,813.0,74.0,2.2,18.0,461.0,630.06,502.6
2016,6,25,7,45,836.0,76.0,2.15,19.0,511.5,684.65,539.43
2016,6,25,8,0,859.0,78.0,2.1,20.0,562.0,734.35,570.57
2016,6,25,8,15,874.5,80.5,2.1,20.0,609.5,782.72,602.55
2016,6,25,8,30,890.0,83.0,2.1,20.0,657.0,829.76,633.08
2016,6,25,8,45,903.0,84.5,2.1,20.5,701.0,871.95,658.61
2016,6,25,9,0,916.0,86.0,2.1,21.0,745.0,912.12,682.4
2016,6,25,9,15,925.5,87.5,2.15,21.0,784.5,946.85,704.12
2016,6,25,9,30,935.0,89.0,2.2,21.0,824.0,978.92,724.05
2016,6,25,9,45,935.0,94.5,2.25,21.5,856.5,1003.43,737.61
2016,6,25,10,0,935.0,100.0,2.3,22.0,889.0,1024.48,748.97
2016,6,25,10,15,940.5,101.5,2.35,22.0,917.0,1043.16,760.33
2016,6,25,10,30,946.0,103.0,2.4,22.0,945.0,1058.45,769.61
2016,6,25,10,45,950.0,103.5,2.5,22.5,967.0,1067.71,774.23
2016,6,25,11,0,954.0,104.0,2.6,23.0,989.0,1073.41,776.72
2016,6,25,11,15,957.0,104.5,2.65,23.0,1003.5,1074.5,777.38
2016,6,25,11,30,960.0,105.0,2.7,23.0,1018.0,1071.98,775.88
2016,6,25,11,45,961.5,105.5,2.8,23.0,1026.0,1064.36,771.78
2016,6,25,12,0,963.0,106.0,2.9,23.0,1034.0,1053.2,765.49
2016,6,25,12,15,963.0,106.0,2.95,23.0,1034.0,1036.62,755.3
2016,6,25,12,30,963.0,106.0,3.0,23.0,1034.0,1016.69,743.01
2016,6,25,12,45,964.0,104.0,3.1,23.0,1027.5,992.49,728.36
2016,6,25,13,0,965.0,102.0,3.2,23.0,1021.0,965.1,711.54
2016,6,25,13,15,962.5,101.5,3.25,23.0,1006.5,932.99,691.11
2016,6,25,13,30,960.0,101.0,3.3,23.0,992.0,898.06,668.67
2016,6,25,13,45,956.5,100.0,3.35,23.0,970.5,859.2,643.38
2016,6,25,14,0,953.0,99.0,3.4,23.0,949.0,817.91,616.19
2016,6,25,14,15,947.5,98.0,3.45,23.0,921.0,772.92,586.12
2016,6,25,14,30,942.0,97.0,3.5,23.0,893.0,726.04,553.65
2016,6,25,14,45,935.0,95.0,3.55,23.0,859.0,675.61,516.36
2016,6,25,15,0,928.0,93.0,3.6,23.0,825.0,623.86,477.07
2016,6,25,15,15,918.0,91.5,3.6,22.5,785.5,569.87,435.65
2016,6,25,15,30,908.0,90.0,3.6,22.0,746.0,515.31,392.39
2016,6,25,15,45,896.0,87.5,3.65,22.0,702.0,458.7,345.52
2016,6,25,16,0,884.0,85.0,3.7,22.0,658.0,402.22,297.4
2016,6,25,16,15,867.5,82.5,3.7,21.5,610.5,344.7,247.87
2016,6,25,16,30,851.0,80.0,3.7,21.0,563.0,288.28,198.48
2016,6,25,16,45,830.5,77.0,3.7,21.0,513.0,226.33,144.91
2016,6,25,17,0,810.0,74.0,3.7,21.0,463.0,171.8,99.7
2016,6,25,17,15,781.5,70.5,3.65,20.0,411.5,118.48,61.81
2016,6,25,17,30,753.0,67.0,3.6,19.0,360.0,68.56,37.46
2016,6,25,17,45,713.5,62.5,3.6,18.5,309.0,45.23,34.23
2016,6,25,18,0,674.0,58.0,3.6,18.0,258.0,43.42,32.76
2016,6,25,18,15,617.0,52.5,3.55,17.5,209.0,37.07,27.17
2016,6,25,18,30,560.0,47.0,3.5,17.0,160.0,34.44,24.73
2016,6,25,18,45,470.0,39.5,3.5,16.5,116.5,29.91,20.45
2016,6,25,19,0,380.0,32.0,3.5,16.0,73.0,25.18,15.66
2016,6,25,19,15,234.0,21.0,3.5,15.5,42.5,16.8,4.18
2016,6,25,19,30,88.0,10.0,3.5,15.0,12.0,9.53,0.0
2016,6,25,19,45,44.0,5.0,3.5,14.5,6.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,26,5,15,180.5,15.5,3.55,12.5,34.5,55.44,15.03
2016,6,26,5,30,361.0,31.0,3.5,13.0,69.0,130.48,87.41
2016,6,26,5,45,453.0,38.5,3.5,14.0,111.5,186.92,137.77
2016,6,26,6,0,545.0,46.0,3.5,15.0,154.0,253.42,196.14
2016,6,26,6,15,602.5,51.5,3.4,15.5,202.0,313.32,249.59
2016,6,26,6,30,660.0,57.0,3.3,16.0,250.0,377.44,305.14
2016,6,26,6,45,700.5,61.0,3.25,16.5,300.5,437.65,355.93
2016,6,26,7,0,741.0,65.0,3.2,17.0,351.0,500.76,407.16
2016,6,26,7,15,769.0,68.5,3.2,17.5,401.5,558.22,452.3
2016,6,26,7,30,797.0,72.0,3.2,18.0,452.0,616.69,496.65
2016,6,26,7,45,818.5,75.0,3.2,19.0,501.0,670.69,534.25
2016,6,26,8,0,840.0,78.0,3.2,20.0,550.0,719.74,566.16
2016,6,26,8,15,694.5,136.5,3.2,20.5,549.5,712.22,557.54
2016,6,26,8,30,549.0,195.0,3.2,21.0,549.0,676.78,527.05
2016,6,26,8,45,721.5,141.0,3.25,22.0,639.5,789.02,606.6
2016,6,26,9,0,894.0,87.0,3.3,23.0,730.0,893.46,674.7
2016,6,26,9,15,903.5,88.5,3.35,23.0,769.0,927.62,695.97
2016,6,26,9,30,913.0,90.0,3.4,23.0,808.0,959.2,715.96
2016,6,26,9,45,919.0,92.0,3.45,23.5,841.0,985.2,730.77
2016,6,26,10,0,925.0,94.0,3.5,24.0,874.0,1008.11,743.53
2016,6,26,10,15,930.5,95.0,3.55,24.0,901.5,1026.22,754.62
2016,6,26,10,30,936.0,96.0,3.6,24.0,929.0,1041.0,763.65
2016,6,26,10,45,938.5,97.5,3.65,24.5,950.0,1049.87,767.42
2016,6,26,11,0,941.0,99.0,3.7,25.0,971.0,1055.19,769.03
2016,6,26,11,15,676.0,254.5,3.75,25.0,886.0,960.29,706.46
2016,6,26,11,30,411.0,410.0,3.8,25.0,801.0,843.06,619.8
2016,6,26,11,45,463.5,404.5,3.85,25.0,848.5,882.12,648.15
2016,6,26,12,0,516.0,399.0,3.9,25.0,896.0,918.06,673.16
2016,6,26,12,15,484.5,411.0,3.95,25.0,878.0,886.26,650.82
2016,6,26,12,30,453.0,423.0,4.0,25.0,860.0,853.3,628.04
2016,6,26,12,45,511.5,392.0,4.05,25.0,882.0,862.31,636.33
2016,6,26,13,0,570.0,361.0,4.1,25.0,904.0,867.01,641.34
2016,6,26,13,15,744.0,237.0,4.1,24.5,934.5,879.36,656.51
2016,6,26,13,30,918.0,113.0,4.1,24.0,965.0,874.83,655.04
2016,6,26,13,45,914.5,111.5,4.15,24.0,944.0,836.94,629.73
2016,6,26,14,0,911.0,110.0,4.2,24.0,923.0,796.73,602.81
2016,6,26,14,15,905.5,109.0,4.2,24.0,896.0,753.41,573.26
2016,6,26,14,30,900.0,108.0,4.2,24.0,869.0,708.28,541.03
2016,6,26,14,45,893.0,106.0,4.2,24.0,836.0,659.71,504.67
2016,6,26,15,0,886.0,104.0,4.2,24.0,803.0,609.89,466.48
2016,6,26,15,15,876.0,102.0,4.2,23.5,764.5,557.46,426.14
2016,6,26,15,30,866.0,100.0,4.2,23.0,726.0,504.53,384.09
2016,6,26,15,45,855.0,97.0,4.2,23.0,683.5,450.04,338.84
2016,6,26,16,0,844.0,94.0,4.2,23.0,641.0,395.62,292.41
2016,6,26,16,15,827.5,91.0,4.15,22.5,594.5,334.9,240.71
2016,6,26,16,30,811.0,88.0,4.1,22.0,548.0,279.84,192.66
2016,6,26,16,45,791.5,84.0,4.05,21.5,499.5,224.78,145.07
2016,6,26,17,0,772.0,80.0,4.0,21.0,451.0,171.72,101.31
2016,6,26,17,15,743.0,76.0,3.95,20.5,400.5,120.05,64.41
2016,6,26,17,30,714.0,72.0,3.9,20.0,350.0,71.86,40.57
2016,6,26,17,45,677.0,66.5,3.85,19.5,300.5,48.44,36.89
2016,6,26,18,0,640.0,61.0,3.8,19.0,251.0,41.8,31.19
2016,6,26,18,15,582.5,55.0,3.75,18.5,203.0,39.0,28.75
2016,6,26,18,30,525.0,49.0,3.7,18.0,155.0,36.07,26.05
2016,6,26,18,45,440.0,40.5,3.65,17.5,113.0,30.75,21.08
2016,6,26,19,0,355.0,32.0,3.6,17.0,71.0,25.15,15.55
2016,6,26,19,15,218.0,21.0,3.55,16.5,41.0,16.79,4.16
2016,6,26,19,30,81.0,10.0,3.5,16.0,11.0,9.53,0.0
2016,6,26,19,45,40.5,5.0,3.5,15.5,5.5,0.0,0.0
2016,6,26,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,27,5,15,175.5,15.0,3.85,14.5,33.5,53.64,12.68
2016,6,27,5,30,351.0,30.0,3.8,15.0,67.0,126.7,83.85
2016,6,27,5,45,443.5,38.0,3.8,15.5,109.0,183.15,134.09
2016,6,27,6,0,536.0,46.0,3.8,16.0,151.0,249.78,192.6
2016,6,27,6,15,593.5,51.5,3.75,16.5,199.0,309.16,245.52
2016,6,27,6,30,651.0,57.0,3.7,17.0,247.0,372.76,300.64
2016,6,27,6,45,693.5,61.0,3.65,17.5,297.0,433.52,351.88
2016,6,27,7,0,736.0,65.0,3.6,18.0,347.0,497.4,403.78
2016,6,27,7,15,764.5,68.5,3.6,18.5,397.5,554.93,449.05
2016,6,27,7,30,793.0,72.0,3.6,19.0,448.0,613.54,493.6
2016,6,27,7,45,816.0,74.5,3.6,20.0,498.0,667.85,531.59
2016,6,27,8,0,839.0,77.0,3.6,21.0,548.0,717.37,563.95
2016,6,27,8,15,855.0,79.0,3.6,21.5,595.0,764.84,595.17
2016,6,27,8,30,871.0,81.0,3.6,22.0,642.0,811.1,624.94
2016,6,27,8,45,884.5,83.0,3.6,23.0,685.5,853.73,650.4
2016,6,27,9,0,898.0,85.0,3.6,24.0,729.0,894.44,674.04
2016,6,27,9,15,907.5,86.5,3.65,24.0,768.5,928.77,695.94
2016,6,27,9,30,917.0,88.0,3.7,24.0,808.0,960.51,716.04
2016,6,27,9,45,914.0,95.5,3.75,24.5,839.0,984.08,729.23
2016,6,27,10,0,911.0,103.0,3.8,25.0,870.0,1004.1,740.09
2016,6,27,10,15,917.0,104.0,3.8,25.0,898.0,1022.49,751.05
2016,6,27,10,30,923.0,105.0,3.8,25.0,926.0,1037.59,759.93
2016,6,27,10,45,928.0,105.5,3.85,25.0,948.0,1047.79,766.05
2016,6,27,11,0,933.0,106.0,3.9,25.0,970.0,1054.51,770.07
2016,6,27,11,15,936.0,106.5,3.9,25.0,985.0,1055.71,770.27
2016,6,27,11,30,939.0,107.0,3.9,25.0,1000.0,1053.37,768.32
2016,6,27,11,45,941.0,107.0,3.95,25.0,1007.5,1045.99,763.59
2016,6,27,12,0,943.0,107.0,4.0,25.0,1015.0,1035.15,756.71
2016,6,27,12,15,943.0,107.0,4.0,25.0,1015.5,1018.95,746.1
2016,6,27,12,30,943.0,107.0,4.0,25.0,1016.0,999.48,733.44
2016,6,27,12,45,946.5,103.5,4.05,25.0,1010.5,976.65,718.91
2016,6,27,13,0,950.0,100.0,4.1,25.0,1005.0,950.59,702.23
2016,6,27,13,15,947.5,99.5,4.05,25.0,991.0,918.99,681.27
2016,6,27,13,30,945.0,99.0,4.0,25.0,977.0,884.63,658.41
2016,6,27,13,45,943.0,97.5,4.0,25.0,956.0,847.09,633.53
2016,6,27,14,0,941.0,96.0,4.0,25.0,935.0,807.05,606.77
2016,6,27,14,15,935.5,95.0,4.0,24.5,907.5,762.61,577.84
2016,6,27,14,30,930.0,94.0,4.0,24.0,880.0,716.3,546.59
2016,6,27,14,45,924.5,91.5,4.0,24.0,847.0,666.95,509.77
2016,6,27,15,0,919.0,89.0,4.0,24.0,814.0,616.17,470.93
2016,6,27,15,15,910.0,87.5,4.0,23.5,775.5,563.19,430.2
2016,6,27,15,30,901.0,86.0,4.0,23.0,737.0,509.56,387.58
2016,6,27,15,45,891.0,83.5,4.0,23.0,694.0,454.19,341.56
2016,6,27,16,0,881.0,81.0,4.0,23.0,651.0,398.75,294.17
2016,6,27,16,15,865.5,78.5,3.95,22.5,604.5,341.73,245.04
2016,6,27,16,30,850.0,76.0,3.9,22.0,558.0,285.7,195.98
2016,6,27,16,45,831.0,73.0,3.9,21.5,509.0,229.75,147.48
2016,6,27,17,0,812.0,70.0,3.9,21.0,460.0,169.73,97.98
2016,6,27,17,15,785.0,66.5,3.85,20.5,409.5,116.39,59.7
2016,6,27,17,30,758.0,63.0,3.8,20.0,359.0,66.27,34.91
2016,6,27,17,45,721.0,59.0,3.8,19.5,308.5,42.38,31.59
2016,6,27,18,0,684.0,55.0,3.8,19.0,258.0,40.86,30.37
2016,6,27,18,15,629.0,50.0,3.75,18.5,209.5,38.38,28.2
2016,6,27,18,30,574.0,45.0,3.7,18.0,161.0,32.77,23.16
2016,6,27,18,45,489.0,37.5,3.65,17.5,117.5,28.17,18.85
2016,6,27,19,0,404.0,30.0,3.6,17.0,74.0,23.34,14.04
2016,6,27,19,15,260.0,20.0,3.6,16.5,43.0,15.87,3.63
2016,6,27,19,30,116.0,10.0,3.6,16.0,12.0,9.53,0.0
2016,6,27,19,45,58.0,5.0,3.6,15.5,6.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,5,15,187.0,15.0,3.7,12.5,34.5,55.45,11.58
2016,6,28,5,30,374.0,30.0,3.6,13.0,69.0,131.84,87.53
2016,6,28,5,45,469.0,37.5,3.55,13.5,112.5,189.67,139.58
2016,6,28,6,0,564.0,45.0,3.5,14.0,156.0,257.94,199.96
2016,6,28,6,15,622.0,51.0,3.45,14.5,205.0,318.17,254.08
2016,6,28,6,30,680.0,57.0,3.4,15.0,254.0,385.47,312.56
2016,6,28,6,45,722.0,60.5,3.35,16.0,305.0,446.92,363.94
2016,6,28,7,0,764.0,64.0,3.3,17.0,356.0,511.38,415.61
2016,6,28,7,15,792.0,67.5,3.25,17.5,407.5,569.98,461.49
2016,6,28,7,30,820.0,71.0,3.2,18.0,459.0,629.56,506.45
2016,6,28,7,45,842.0,73.0,3.2,19.0,509.5,679.46,540.77
2016,6,28,8,0,864.0,75.0,3.2,20.0,560.0,733.17,575.97
2016,6,28,8,15,880.0,77.5,3.25,20.5,607.5,782.25,608.29
2016,6,28,8,30,896.0,80.0,3.3,21.0,655.0,830.04,639.14
2016,6,28,8,45,908.5,81.5,3.35,22.0,699.0,872.15,664.26
2016,6,28,9,0,921.0,83.0,3.4,23.0,743.0,912.2,687.54
2016,6,28,9,15,930.5,84.5,3.4,23.0,783.0,947.23,709.49
2016,6,28,9,30,940.0,86.0,3.4,23.0,823.0,979.59,729.54
2016,6,28,9,45,944.0,89.0,3.45,23.5,856.5,1005.48,744.14
2016,6,28,10,0,948.0,92.0,3.5,24.0,890.0,1028.1,756.59
2016,6,28,10,15,953.5,93.0,3.55,24.0,918.5,1046.65,767.9
2016,6,28,10,30,959.0,94.0,3.6,24.0,947.0,1061.78,777.09
2016,6,28,10,45,962.0,95.5,3.65,24.5,968.5,1071.42,781.3
2016,6,28,11,0,965.0,97.0,3.7,25.0,990.0,1077.43,783.3
2016,6,28,11,15,967.5,97.5,3.75,25.0,1005.0,1078.23,783.61
2016,6,28,11,30,970.0,98.0,3.8,25.0,1020.0,1075.38,781.73
2016,6,28,11,45,970.5,99.0,3.85,25.0,1027.5,1067.41,776.66
2016,6,28,12,0,971.0,100.0,3.9,25.0,1035.0,1055.87,769.4
2016,6,28,12,15,971.5,100.0,3.9,25.0,1035.5,1039.83,758.97
2016,6,28,12,30,972.0,100.0,3.9,25.0,1036.0,1020.38,746.41
2016,6,28,12,45,965.5,103.0,3.95,25.0,1027.5,994.06,729.69
2016,6,28,13,0,959.0,106.0,4.0,25.0,1019.0,964.8,711.03
2016,6,28,13,15,957.0,105.5,4.0,24.5,1005.0,933.35,691.91
2016,6,28,13,30,955.0,105.0,4.0,24.0,991.0,899.06,670.72
2016,6,28,13,45,952.5,103.0,4.05,24.0,970.0,860.28,645.22
2016,6,28,14,0,950.0,101.0,4.1,24.0,949.0,819.01,617.79
2016,6,28,14,15,944.5,100.0,4.1,23.5,921.5,774.17,588.55
2016,6,28,14,30,939.0,99.0,4.1,23.0,894.0,727.43,556.84
2016,6,28,14,45,933.0,97.0,4.1,23.0,860.5,677.77,519.68
2016,6,28,15,0,927.0,95.0,4.1,23.0,827.0,626.7,480.52
2016,6,28,15,15,917.5,93.5,4.1,22.5,787.5,573.0,439.15
2016,6,28,15,30,908.0,92.0,4.1,22.0,748.0,518.66,395.91
2016,6,28,15,45,897.5,89.5,4.15,22.0,704.5,462.64,349.31
2016,6,28,16,0,887.0,87.0,4.2,22.0,661.0,406.58,301.35
2016,6,28,16,15,871.0,84.5,4.2,21.5,614.0,348.97,251.63
2016,6,28,16,30,855.0,82.0,4.2,21.0,567.0,292.38,201.97
2016,6,28,16,45,835.5,78.5,4.2,21.0,517.0,229.94,147.85
2016,6,28,17,0,816.0,75.0,4.2,21.0,467.0,174.77,101.9
2016,6,28,17,15,788.5,71.5,4.2,20.5,415.5,121.08,63.36
2016,6,28,17,30,761.0,68.0,4.2,20.0,364.0,70.69,38.35
2016,6,28,17,45,722.5,63.5,4.2,19.5,313.0,46.07,34.81
2016,6,28,18,0,684.0,59.0,4.2,19.0,262.0,44.3,33.38
2016,6,28,18,15,627.5,53.5,4.15,18.0,212.5,37.89,27.83
2016,6,28,18,30,571.0,48.0,4.1,17.0,163.0,35.3,25.48
2016,6,28,18,45,481.0,40.0,4.05,16.5,119.0,30.36,20.84
2016,6,28,19,0,391.0,32.0,4.0,16.0,75.0,25.19,15.66
2016,6,28,19,15,241.5,21.0,3.95,15.5,43.5,16.81,4.19
2016,6,28,19,30,92.0,10.0,3.9,15.0,12.0,9.53,0.0
2016,6,28,19,45,46.0,5.0,3.9,14.5,6.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,29,5,15,162.0,16.5,3.55,11.5,33.0,52.3,8.97
2016,6,29,5,30,324.0,33.0,3.5,12.0,66.0,122.62,81.9
2016,6,29,5,45,422.0,42.0,3.5,12.5,109.0,180.3,133.48
2016,6,29,6,0,520.0,51.0,3.5,13.0,152.0,248.73,193.79
2016,6,29,6,15,582.0,57.5,3.5,13.5,200.5,310.3,248.9
2016,6,29,6,30,644.0,64.0,3.5,14.0,249.0,377.83,307.66
2016,6,29,6,45,685.0,69.0,3.5,14.5,300.0,438.59,359.36
2016,6,29,7,0,726.0,74.0,3.5,15.0,351.0,500.78,410.47
2016,6,29,7,15,756.5,78.0,3.5,15.5,402.5,559.78,457.29
2016,6,29,7,30,787.0,82.0,3.5,16.0,454.0,620.02,503.46
2016,6,29,7,45,809.0,85.5,3.55,17.0,504.0,674.65,542.65
2016,6,29,8,0,831.0,89.0,3.6,18.0,554.0,729.1,579.13
2016,6,29,8,15,848.5,91.5,3.6,18.5,602.0,778.41,611.89
2016,6,29,8,30,866.0,94.0,3.6,19.0,650.0,820.91,639.16
2016,6,29,8,45,879.5,96.5,3.65,20.0,694.0,863.94,665.41
2016,6,29,9,0,893.0,99.0,3.7,21.0,738.0,905.04,689.83
2016,6,29,9,15,903.0,100.5,3.7,21.0,778.0,939.7,711.86
2016,6,29,9,30,913.0,102.0,3.7,21.0,818.0,971.78,732.06
2016,6,29,9,45,922.0,103.5,3.75,21.5,852.5,1000.15,748.57
2016,6,29,10,0,931.0,105.0,3.8,22.0,887.0,1025.53,763.04
2016,6,29,10,15,936.5,106.0,3.85,22.0,915.5,1043.78,774.26
2016,6,29,10,30,942.0,107.0,3.9,22.0,944.0,1058.66,783.39
2016,6,29,10,45,946.5,107.5,3.95,22.5,966.0,1068.55,787.83
2016,6,29,11,0,951.0,108.0,4.0,23.0,988.0,1074.9,790.08
2016,6,29,11,15,953.5,108.5,4.05,23.0,1003.0,1075.65,790.32
2016,6,29,11,30,956.0,109.0,4.1,23.0,1018.0,1072.79,788.37
2016,6,29,11,45,957.0,109.5,4.15,23.0,1025.5,1064.84,783.21
2016,6,29,12,0,958.0,110.0,4.2,23.0,1033.0,1053.37,775.87
2016,6,29,12,15,958.0,110.5,4.25,23.0,1033.0,1037.47,765.7
2016,6,29,12,30,958.0,111.0,4.3,23.0,1033.0,1018.23,753.38
2016,6,29,12,45,956.0,111.0,4.35,23.0,1025.5,993.39,737.37
2016,6,29,13,0,954.0,111.0,4.4,23.0,1018.0,965.5,719.31
2016,6,29,13,15,951.5,110.5,4.4,23.0,1004.0,933.74,698.33
2016,6,29,13,30,949.0,110.0,4.4,23.0,990.0,899.2,675.38
2016,6,29,13,45,945.0,109.0,4.45,23.0,968.5,860.35,649.56
2016,6,29,14,0,941.0,108.0,4.5,23.0,947.0,819.11,622.02
2016,6,29,14,15,935.5,106.5,4.5,23.0,919.5,774.14,591.27
2016,6,29,14,30,930.0,105.0,4.5,23.0,892.0,727.3,558.01
2016,6,29,14,45,923.0,103.0,4.5,23.0,858.0,677.38,520.53
2016,6,29,15,0,916.0,101.0,4.5,23.0,824.0,626.15,481.13
2016,6,29,15,15,906.0,99.5,4.45,22.5,785.0,572.67,439.67
2016,6,29,15,30,896.0,98.0,4.4,22.0,746.0,518.62,396.46
2016,6,29,15,45,884.5,95.0,4.4,22.0,702.5,462.31,349.57
2016,6,29,16,0,873.0,92.0,4.4,22.0,659.0,406.08,301.47
2016,6,29,16,15,856.5,89.5,4.35,21.5,611.5,349.0,252.17
2016,6,29,16,30,840.0,87.0,4.3,21.0,564.0,287.8,198.98
2016,6,29,16,45,819.5,83.5,4.25,20.5,514.0,231.24,149.85
2016,6,29,17,0,799.0,80.0,4.2,20.0,464.0,176.77,104.65
2016,6,29,17,15,769.5,76.0,4.15,19.5,412.5,123.4,66.21
2016,6,29,17,30,740.0,72.0,4.1,19.0,361.0,73.58,41.2
2016,6,29,17,45,699.0,67.5,4.05,18.5,309.5,49.35,37.84
2016,6,29,18,0,658.0,63.0,4.0,18.0,258.0,43.41,32.75
2016,6,29,18,15,598.0,57.0,3.9,17.0,209.0,40.68,30.42
2016,6,29,18,30,538.0,51.0,3.8,16.0,160.0,37.82,27.83
2016,6,29,18,45,443.0,43.0,3.75,15.5,116.5,33.01,23.25
2016,6,29,19,0,348.0,35.0,3.7,15.0,73.0,28.0,18.12
2016,6,29,19,15,204.5,22.5,3.7,14.5,42.5,18.24,5.02
2016,6,29,19,30,61.0,10.0,3.7,14.0,12.0,9.53,0.0
2016,6,29,19,45,30.5,5.0,3.7,13.5,6.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,30,5,15,129.5,17.5,3.05,12.5,30.5,46.09,5.34
2016,6,30,5,30,259.0,35.0,3.0,13.0,61.0,108.47,72.24
2016,6,30,5,45,355.5,45.5,3.0,14.0,102.0,163.99,120.95
2016,6,30,6,0,452.0,56.0,3.0,15.0,143.0,229.86,177.87
2016,6,30,6,15,516.5,63.5,2.95,15.5,190.5,289.98,230.81
2016,6,30,6,30,581.0,71.0,2.9,16.0,238.0,356.38,287.74
2016,6,30,6,45,628.0,76.5,2.85,16.5,288.5,417.61,339.02
2016,6,30,7,0,675.0,82.0,2.8,17.0,339.0,482.54,391.46
2016,6,30,7,15,707.5,86.5,2.75,17.5,389.5,540.87,436.95
2016,6,30,7,30,740.0,91.0,2.7,18.0,440.0,598.75,480.56
2016,6,30,7,45,766.5,94.0,2.7,19.0,490.0,653.99,519.93
2016,6,30,8,0,793.0,97.0,2.7,20.0,540.0,709.52,556.68
2016,6,30,8,15,811.5,100.0,2.7,20.5,587.5,758.75,588.83
2016,6,30,8,30,830.0,103.0,2.7,21.0,635.0,807.01,619.68
2016,6,30,8,45,844.5,105.5,2.7,22.0,679.0,850.03,645.09
2016,6,30,9,0,859.0,108.0,2.7,23.0,723.0,884.65,664.27
2016,6,30,9,15,870.0,110.5,2.75,23.0,762.5,920.35,686.97
2016,6,30,9,30,881.0,113.0,2.8,23.0,802.0,953.63,707.92
2016,6,30,9,45,891.0,113.5,2.85,23.0,837.0,981.18,725.03
2016,6,30,10,0,901.0,114.0,2.9,23.0,872.0,1005.89,740.33
2016,6,30,10,15,907.5,115.5,2.95,23.0,900.0,1025.21,752.15
2016,6,30,10,30,914.0,117.0,3.0,23.0,928.0,1041.28,761.98
2016,6,30,10,45,918.0,118.0,3.1,23.5,950.0,1050.96,766.73
2016,6,30,11,0,922.0,119.0,3.2,24.0,972.0,1057.18,769.39
2016,6,30,11,15,925.0,120.0,3.25,24.0,987.0,1058.89,770.34
2016,6,30,11,30,928.0,121.0,3.3,24.0,1002.0,1057.09,769.17
2016,6,30,11,45,929.5,121.5,3.4,24.0,1009.5,1049.78,764.98
2016,6,30,12,0,931.0,122.0,3.5,24.0,1017.0,1039.03,758.67
2016,6,30,12,15,931.0,122.0,3.55,23.5,1017.5,1022.98,750.04
2016,6,30,12,30,931.0,122.0,3.6,23.0,1018.0,1003.68,739.32
2016,6,30,12,45,931.5,120.0,3.65,23.0,1011.5,979.79,724.13
2016,6,30,13,0,932.0,118.0,3.7,23.0,1005.0,952.83,706.88
2016,6,30,13,15,929.5,117.0,3.75,23.0,990.5,921.22,686.45
2016,6,30,13,30,927.0,116.0,3.8,23.0,976.0,886.89,664.07
2016,6,30,13,45,924.5,114.0,3.85,23.0,955.5,849.06,639.14
2016,6,30,14,0,922.0,112.0,3.9,23.0,935.0,808.81,612.31
2016,6,30,14,15,916.0,111.0,3.9,23.0,907.0,764.7,582.3
2016,6,30,14,30,910.0,110.0,3.9,23.0,879.0,718.78,549.68
2016,6,30,14,45,903.5,107.5,3.95,23.0,846.0,669.61,513.12
2016,6,30,15,0,897.0,105.0,4.0,23.0,813.0,619.13,474.62
2016,6,30,15,15,887.0,103.0,4.0,22.5,774.0,566.11,433.86
2016,6,30,15,30,877.0,101.0,4.0,22.0,735.0,512.56,391.34
2016,6,30,15,45,865.0,98.0,4.05,22.0,692.0,457.0,345.29
2016,6,30,16,0,853.0,95.0,4.1,22.0,649.0,401.59,298.07
2016,6,30,16,15,836.0,92.5,4.1,21.5,601.5,340.61,246.04
2016,6,30,16,30,819.0,90.0,4.1,21.0,554.0,285.25,197.59
2016,6,30,16,45,797.0,86.5,4.15,20.5,504.5,229.51,149.35
2016,6,30,17,0,775.0,83.0,4.2,20.0,455.0,176.06,105.13
2016,6,30,17,15,745.0,79.0,4.15,19.5,404.0,123.98,67.61
2016,6,30,17,30,715.0,75.0,4.1,19.0,353.0,75.51,43.19
2016,6,30,17,45,672.0,70.0,4.1,18.5,302.5,46.6,35.43
2016,6,30,18,0,629.0,65.0,4.1,18.0,252.0,44.92,34.07
2016,6,30,18,15,568.5,58.5,4.05,17.5,203.5,41.86,31.39
2016,6,30,18,30,508.0,52.0,4.0,17.0,155.0,38.65,28.43
2016,6,30,18,45,412.0,43.5,4.0,16.5,112.5,33.43,23.51
2016,6,30,19,0,316.0,35.0,4.0,16.0,70.0,27.98,18.01
2016,6,30,19,15,182.5,22.5,4.0,15.5,40.5,17.72,4.59
2016,6,30,19,30,49.0,10.0,4.0,15.0,11.0,9.53,0.0
2016,6,30,19,45,24.5,5.0,4.0,14.5,5.5,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,1,5,15,131.5,16.5,3.3,13.5,29.5,45.02,2.64
2016,7,1,5,30,263.0,33.0,3.2,14.0,59.0,107.6,70.85
2016,7,1,5,45,358.0,43.0,3.15,15.0,99.5,161.87,118.59
2016,7,1,6,0,453.0,53.0,3.1,16.0,140.0,226.67,174.53
2016,7,1,6,15,516.0,60.5,3.0,16.0,186.5,286.09,227.21
2016,7,1,6,30,579.0,68.0,2.9,16.0,233.0,351.68,283.97
2016,7,1,6,45,623.5,73.5,2.85,16.5,282.5,411.46,334.2
2016,7,1,7,0,668.0,79.0,2.8,17.0,332.0,474.72,385.44
2016,7,1,7,15,700.0,83.5,2.65,17.5,382.5,532.38,430.25
2016,7,1,7,30,732.0,88.0,2.5,18.0,433.0,589.74,473.15
2016,7,1,7,45,757.5,91.0,2.4,19.0,482.0,643.92,511.26
2016,7,1,8,0,783.0,94.0,2.3,20.0,531.0,698.32,546.54
2016,7,1,8,15,801.5,97.0,2.15,20.5,578.0,747.18,577.31
2016,7,1,8,30,820.0,100.0,2.0,21.0,625.0,795.1,606.47
2016,7,1,8,45,834.5,103.0,1.95,21.5,668.5,838.39,632.49
2016,7,1,9,0,849.0,106.0,1.9,22.0,712.0,873.37,652.42
2016,7,1,9,15,860.0,108.0,1.9,22.0,751.5,908.31,673.89
2016,7,1,9,30,871.0,110.0,1.9,22.0,791.0,940.87,693.62
2016,7,1,9,45,879.0,112.0,1.9,22.5,825.0,967.98,708.34
2016,7,1,10,0,887.0,114.0,1.9,23.0,859.0,992.2,721.16
2016,7,1,10,15,893.5,115.5,1.95,23.0,887.5,1011.37,732.78
2016,7,1,10,30,900.0,117.0,2.0,23.0,916.0,1027.35,742.49
2016,7,1,10,45,904.0,118.5,2.05,23.0,937.5,1037.5,748.63
2016,7,1,11,0,908.0,120.0,2.1,23.0,959.0,1044.24,752.78
2016,7,1,11,15,911.0,121.0,2.15,23.0,974.0,1046.0,753.92
2016,7,1,11,30,914.0,122.0,2.2,23.0,989.0,1044.29,753.02
2016,7,1,11,45,915.0,122.5,2.3,23.0,996.5,1036.63,749.06
2016,7,1,12,0,916.0,123.0,2.4,23.0,1004.0,1025.6,743.03
2016,7,1,12,15,916.0,123.0,2.45,22.5,1004.5,1009.8,734.88
2016,7,1,12,30,916.0,123.0,2.5,22.0,1005.0,990.81,724.69
2016,7,1,12,45,907.5,127.5,2.6,22.0,996.0,965.15,709.19
2016,7,1,13,0,899.0,132.0,2.7,22.0,987.0,936.8,691.84
2016,7,1,13,15,896.0,131.5,2.75,22.0,973.0,906.1,672.38
2016,7,1,13,30,893.0,131.0,2.8,22.0,959.0,872.81,651.05
2016,7,1,13,45,890.0,128.5,2.85,22.0,938.0,835.24,626.64
2016,7,1,14,0,887.0,126.0,2.9,22.0,917.0,795.39,600.43
2016,7,1,14,15,880.5,124.5,2.95,21.5,890.0,751.8,572.41
2016,7,1,14,30,874.0,123.0,3.0,21.0,863.0,706.54,541.21
2016,7,1,14,45,867.0,120.5,3.05,21.0,829.5,658.61,505.75
2016,7,1,15,0,860.0,118.0,3.1,21.0,796.0,609.47,468.42
2016,7,1,15,15,848.5,116.0,3.1,21.0,757.5,557.38,427.67
2016,7,1,15,30,837.0,114.0,3.1,21.0,719.0,501.94,383.31
2016,7,1,15,45,824.5,110.5,3.1,21.0,676.0,447.15,338.15
2016,7,1,16,0,812.0,107.0,3.1,21.0,633.0,392.7,292.0
2016,7,1,16,15,793.5,103.5,3.1,20.5,586.5,336.93,244.37
2016,7,1,16,30,775.0,100.0,3.1,20.0,540.0,282.62,197.18
2016,7,1,16,45,752.5,96.0,3.1,20.0,491.5,228.78,150.49
2016,7,1,17,0,730.0,92.0,3.1,20.0,443.0,172.73,104.2
2016,7,1,17,15,698.5,87.0,3.1,19.5,392.5,121.84,67.58
2016,7,1,17,30,667.0,82.0,3.1,19.0,342.0,74.71,43.38
2016,7,1,17,45,625.0,76.0,3.1,18.5,292.5,51.07,39.35
2016,7,1,18,0,583.0,70.0,3.1,18.0,243.0,48.83,37.52
2016,7,1,18,15,522.0,63.0,3.05,17.5,196.0,45.56,34.65
2016,7,1,18,30,461.0,56.0,3.0,17.0,149.0,42.12,31.48
2016,7,1,18,45,370.5,46.0,3.0,16.5,107.5,35.7,25.49
2016,7,1,19,0,280.0,36.0,3.0,16.0,66.0,28.94,18.81
2016,7,1,19,15,158.0,22.5,2.95,15.5,38.0,17.71,4.47
2016,7,1,19,30,36.0,9.0,2.9,15.0,10.0,8.58,0.0
2016,7,1,19,45,18.0,4.5,2.9,14.5,5.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,2,5,15,127.0,16.5,1.5,12.0,28.5,43.99,0.0
2016,7,2,5,30,254.0,33.0,1.4,12.0,57.0,104.57,68.92
2016,7,2,5,45,350.5,43.0,1.3,12.5,97.5,159.34,117.32
2016,7,2,6,0,447.0,53.0,1.2,13.0,138.0,224.17,173.39
2016,7,2,6,15,511.0,60.5,1.1,13.5,185.0,283.63,225.29
2016,7,2,6,30,575.0,68.0,1.0,14.0,232.0,349.38,280.8
2016,7,2,6,45,619.5,74.0,0.9,14.5,281.5,409.52,329.93
2016,7,2,7,0,664.0,80.0,0.8,15.0,331.0,473.15,379.6
2016,7,2,7,15,697.0,84.5,0.8,15.0,381.5,531.25,424.42
2016,7,2,7,30,730.0,89.0,0.8,15.0,432.0,589.07,467.62
2016,7,2,7,45,754.0,93.0,0.85,15.5,481.0,643.27,506.34
2016,7,2,8,0,778.0,97.0,0.9,16.0,530.0,697.59,542.72
2016,7,2,8,15,796.5,100.5,0.95,16.0,577.0,746.86,575.57
2016,7,2,8,30,815.0,104.0,1.0,16.0,624.0,795.21,607.34
2016,7,2,8,45,615.0,191.5,1.05,16.0,600.0,751.51,574.79
2016,7,2,9,0,415.0,279.0,1.1,16.0,576.0,682.69,521.53
2016,7,2,9,15,639.5,197.0,1.1,16.0,682.5,815.68,619.04
2016,7,2,9,30,864.0,115.0,1.1,16.0,789.0,939.59,698.66
2016,7,2,9,45,859.0,124.5,1.1,16.5,819.5,962.13,709.01
2016,7,2,10,0,854.0,134.0,1.1,17.0,850.0,981.15,718.49
