Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,10,15,861.0,135.5,1.05,17.0,878.5,1000.23,728.45
2016,7,2,10,30,868.0,137.0,1.0,17.0,907.0,1016.23,736.42
2016,7,2,10,45,872.5,138.5,1.0,17.0,928.5,1026.51,741.89
2016,7,2,11,0,877.0,140.0,1.0,17.0,950.0,1033.49,745.47
2016,7,2,11,15,880.5,141.0,1.0,17.0,965.0,1035.61,746.17
2016,7,2,11,30,884.0,142.0,1.0,17.0,980.0,1034.35,744.95
2016,7,2,11,45,886.0,142.0,1.0,17.5,988.0,1027.27,738.87
2016,7,2,12,0,888.0,142.0,1.0,18.0,996.0,1016.9,730.94
2016,7,2,12,15,888.0,142.0,1.0,18.0,996.0,1001.38,721.3
2016,7,2,12,30,888.0,142.0,1.0,18.0,996.0,982.77,709.85
2016,7,2,12,45,898.0,134.0,1.05,18.0,992.5,962.88,698.58
2016,7,2,13,0,908.0,126.0,1.1,18.0,989.0,939.63,685.11
2016,7,2,13,15,904.5,125.5,1.1,18.0,975.0,908.3,665.54
2016,7,2,13,30,901.0,125.0,1.1,18.0,961.0,874.37,644.26
2016,7,2,13,45,897.0,123.5,1.15,18.0,940.0,836.69,621.06
2016,7,2,14,0,893.0,122.0,1.2,18.0,919.0,796.75,596.05
2016,7,2,14,15,886.5,120.5,1.2,17.5,891.0,752.94,568.5
2016,7,2,14,30,880.0,119.0,1.2,17.0,863.0,707.45,537.99
2016,7,2,14,45,871.0,117.5,1.3,17.0,829.5,658.89,503.69
2016,7,2,15,0,862.0,116.0,1.4,17.0,796.0,609.29,467.38
2016,7,2,15,15,850.5,113.5,1.45,17.0,757.0,556.67,427.22
2016,7,2,15,30,839.0,111.0,1.5,17.0,718.0,500.63,383.21
2016,7,2,15,45,823.5,109.0,1.55,17.0,674.5,445.77,338.56
2016,7,2,16,0,808.0,107.0,1.6,17.0,631.0,391.55,292.95
2016,7,2,16,15,789.0,104.0,1.65,16.5,584.5,336.24,245.85
2016,7,2,16,30,770.0,101.0,1.7,16.0,538.0,282.45,199.08
2016,7,2,16,45,744.0,97.5,1.75,16.0,488.5,228.57,152.34
2016,7,2,17,0,718.0,94.0,1.8,16.0,439.0,172.76,106.07
2016,7,2,17,15,685.5,89.0,1.8,15.5,389.0,122.41,69.52
2016,7,2,17,30,653.0,84.0,1.8,15.0,339.0,75.94,45.34
2016,7,2,17,45,609.0,78.5,1.85,15.0,289.5,52.99,41.64
2016,7,2,18,0,565.0,73.0,1.9,15.0,240.0,51.26,40.17
2016,7,2,18,15,503.5,65.0,1.85,14.5,193.5,47.25,36.62
2016,7,2,18,30,442.0,57.0,1.8,14.0,147.0,43.01,32.69
2016,7,2,18,45,353.5,46.5,1.8,14.0,106.0,36.17,26.2
2016,7,2,19,0,265.0,36.0,1.8,14.0,65.0,27.97,18.17
2016,7,2,19,15,132.5,18.0,1.75,13.5,32.5,14.04,2.33
2016,7,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,3,5,15,129.0,16.0,0.75,10.0,28.5,43.53,0.0
2016,7,3,5,30,258.0,32.0,0.7,10.0,57.0,104.92,69.19
2016,7,3,5,45,356.0,42.0,0.7,10.5,97.5,159.56,117.82
2016,7,3,6,0,454.0,52.0,0.7,11.0,138.0,225.11,174.61
2016,7,3,6,15,518.0,59.0,0.7,11.5,184.5,284.34,226.5
2016,7,3,6,30,582.0,66.0,0.7,12.0,231.0,349.85,282.12
2016,7,3,6,45,625.5,71.5,0.7,12.5,280.5,409.24,331.15
2016,7,3,7,0,669.0,77.0,0.7,13.0,330.0,472.02,380.94
2016,7,3,7,15,701.0,81.5,0.7,13.0,380.0,529.73,425.7
2016,7,3,7,30,733.0,86.0,0.7,13.0,430.0,587.25,468.88
2016,7,3,7,45,757.0,90.0,0.7,13.5,479.0,641.58,507.34
2016,7,3,8,0,781.0,94.0,0.7,14.0,528.0,696.04,543.18
2016,7,3,8,15,799.0,97.0,0.75,14.0,574.5,744.51,575.51
2016,7,3,8,30,817.0,100.0,0.8,14.0,621.0,792.0,606.78
2016,7,3,8,45,831.0,103.0,0.85,14.5,664.5,834.86,633.32
2016,7,3,9,0,845.0,106.0,0.9,15.0,708.0,869.37,653.98
2016,7,3,9,15,856.0,108.0,0.95,15.0,747.0,904.29,676.07
2016,7,3,9,30,867.0,110.0,1.0,15.0,786.0,936.85,696.49
2016,7,3,9,45,886.5,105.0,1.05,15.5,823.0,967.39,714.23
2016,7,3,10,0,906.0,100.0,1.1,16.0,860.0,995.53,730.36
2016,7,3,10,15,912.0,101.5,1.1,16.0,888.0,1014.7,741.17
2016,7,3,10,30,918.0,103.0,1.1,16.0,916.0,1030.6,750.08
2016,7,3,10,45,922.0,104.0,1.15,16.0,938.0,1040.59,756.37
2016,7,3,11,0,926.0,105.0,1.2,16.0,960.0,1047.11,760.66
2016,7,3,11,15,929.0,105.5,1.15,16.0,975.0,1048.59,759.99
2016,7,3,11,30,932.0,106.0,1.1,16.0,990.0,1046.55,757.27
2016,7,3,11,45,933.0,106.5,1.05,16.0,998.0,1039.0,751.25
2016,7,3,12,0,934.0,107.0,1.0,16.0,1006.0,1028.0,743.24
2016,7,3,12,15,934.5,107.0,1.0,16.0,1006.5,1012.63,733.67
2016,7,3,12,30,935.0,107.0,1.0,16.0,1007.0,993.98,722.14
2016,7,3,12,45,924.0,113.5,1.0,16.0,997.5,967.75,705.86
2016,7,3,13,0,913.0,120.0,1.0,16.0,988.0,938.84,687.92
2016,7,3,13,15,910.0,119.5,1.0,16.0,974.0,907.85,668.59
2016,7,3,13,30,907.0,119.0,1.0,16.0,960.0,874.23,647.43
2016,7,3,13,45,904.0,117.0,1.0,16.0,939.5,836.71,623.56
2016,7,3,14,0,901.0,115.0,1.0,16.0,919.0,796.87,597.93
2016,7,3,14,15,895.0,114.0,1.05,16.0,891.5,753.59,570.34
2016,7,3,14,30,889.0,113.0,1.1,16.0,864.0,708.56,539.92
2016,7,3,14,45,881.5,110.5,1.15,16.0,831.0,659.69,505.0
2016,7,3,15,0,874.0,108.0,1.2,16.0,798.0,609.62,468.08
2016,7,3,15,15,863.5,106.0,1.2,16.0,759.5,557.42,427.96
2016,7,3,15,30,853.0,104.0,1.2,16.0,721.0,504.77,386.19
2016,7,3,15,45,840.0,101.0,1.3,16.0,678.0,449.96,341.9
2016,7,3,16,0,827.0,98.0,1.4,16.0,635.0,391.14,292.98
2016,7,3,16,15,809.0,95.5,1.45,16.0,588.5,335.56,245.03
2016,7,3,16,30,791.0,93.0,1.5,16.0,542.0,281.35,197.36
2016,7,3,16,45,768.5,89.0,1.55,16.0,493.0,226.56,149.66
2016,7,3,17,0,746.0,85.0,1.6,16.0,444.0,174.14,105.92
2016,7,3,17,15,715.5,81.0,1.6,15.5,394.0,123.56,69.23
2016,7,3,17,30,685.0,77.0,1.6,15.0,344.0,71.73,41.09
2016,7,3,17,45,642.0,72.0,1.65,14.5,294.0,48.06,37.35
2016,7,3,18,0,599.0,67.0,1.7,14.0,244.0,46.47,36.07
2016,7,3,18,15,540.0,60.0,1.65,13.5,197.0,43.09,33.07
2016,7,3,18,30,481.0,53.0,1.6,13.0,150.0,39.53,29.74
2016,7,3,18,45,391.5,43.5,1.6,13.0,108.5,33.46,23.93
2016,7,3,19,0,302.0,34.0,1.6,13.0,67.0,27.07,17.49
2016,7,3,19,15,151.0,17.0,1.55,12.5,33.5,13.1,1.69
2016,7,3,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,5,15,127.0,16.0,0.75,10.0,28.0,42.94,0.0
2016,7,4,5,30,254.0,32.0,0.8,10.0,56.0,103.7,67.96
2016,7,4,5,45,354.5,41.5,0.85,10.5,96.5,158.26,116.72
2016,7,4,6,0,455.0,51.0,0.9,11.0,137.0,223.96,173.8
2016,7,4,6,15,519.0,58.5,0.9,11.0,183.5,283.74,226.79
2016,7,4,6,30,583.0,66.0,0.9,11.0,230.0,349.82,283.78
2016,7,4,6,45,630.5,70.5,0.95,11.5,280.0,410.14,334.28
2016,7,4,7,0,678.0,75.0,1.0,12.0,330.0,474.23,385.99
2016,7,4,7,15,709.5,79.5,1.0,12.5,380.0,530.4,429.45
2016,7,4,7,30,741.0,84.0,1.0,13.0,430.0,589.78,473.68
2016,7,4,7,45,767.5,86.5,1.0,13.5,479.5,644.53,512.92
2016,7,4,8,0,794.0,89.0,1.0,14.0,529.0,699.59,549.44
2016,7,4,8,15,812.0,92.0,1.0,14.0,576.0,748.59,581.78
2016,7,4,8,30,830.0,95.0,1.0,14.0,623.0,796.6,612.89
2016,7,4,8,45,845.5,96.5,1.05,14.5,667.0,833.48,635.47
2016,7,4,9,0,861.0,98.0,1.1,15.0,711.0,874.42,660.65
2016,7,4,9,15,871.5,100.0,1.1,15.0,750.0,909.43,681.98
2016,7,4,9,30,882.0,102.0,1.1,15.0,789.0,942.01,701.6
2016,7,4,9,45,876.5,111.0,1.1,15.5,819.5,964.24,713.07
2016,7,4,10,0,871.0,120.0,1.1,16.0,850.0,982.89,722.33
2016,7,4,10,15,878.0,121.5,1.1,16.0,878.5,1002.42,733.56
2016,7,4,10,30,885.0,123.0,1.1,16.0,907.0,1018.81,742.82
2016,7,4,10,45,890.0,124.0,1.15,16.5,929.0,1029.42,748.11
2016,7,4,11,0,895.0,125.0,1.2,17.0,951.0,1036.69,751.45
2016,7,4,11,15,898.5,125.5,1.2,17.0,966.0,1038.52,751.98
2016,7,4,11,30,902.0,126.0,1.2,17.0,981.0,1036.94,750.54
2016,7,4,11,45,903.5,126.5,1.25,17.0,989.0,1029.94,746.79
2016,7,4,12,0,905.0,127.0,1.3,17.0,997.0,1019.59,741.06
2016,7,4,12,15,905.5,127.0,1.3,17.0,997.5,1004.49,731.53
2016,7,4,12,30,906.0,127.0,1.3,17.0,998.0,986.21,720.09
2016,7,4,12,45,915.5,119.0,1.35,17.0,994.0,965.53,707.99
2016,7,4,13,0,925.0,111.0,1.4,17.0,990.0,941.43,693.64
2016,7,4,13,15,922.5,110.5,1.4,17.0,976.0,910.61,674.1
2016,7,4,13,30,920.0,110.0,1.4,17.0,962.0,877.08,652.74
2016,7,4,13,45,916.5,108.5,1.45,17.0,941.5,839.23,628.97
2016,7,4,14,0,913.0,107.0,1.5,17.0,921.0,799.04,603.32
2016,7,4,14,15,907.0,106.0,1.5,17.0,893.5,755.34,574.39
2016,7,4,14,30,901.0,105.0,1.5,17.0,866.0,709.84,543.02
2016,7,4,14,45,894.0,103.0,1.55,17.0,833.0,661.22,507.84
2016,7,4,15,0,887.0,101.0,1.6,17.0,800.0,611.34,470.61
2016,7,4,15,15,876.5,99.0,1.6,16.5,761.5,558.53,430.53
2016,7,4,15,30,866.0,97.0,1.6,16.0,723.0,505.25,388.63
2016,7,4,15,45,854.5,94.0,1.65,16.0,680.0,450.44,343.58
2016,7,4,16,0,843.0,91.0,1.7,16.0,637.0,395.74,297.11
2016,7,4,16,15,825.5,88.5,1.7,16.0,590.5,335.05,244.78
2016,7,4,16,30,808.0,86.0,1.7,16.0,544.0,280.06,196.12
2016,7,4,16,45,787.5,82.0,1.75,16.0,495.0,224.74,147.63
2016,7,4,17,0,767.0,78.0,1.8,16.0,446.0,171.52,102.96
2016,7,4,17,15,737.5,74.5,1.85,15.5,396.0,120.22,65.61
2016,7,4,17,30,708.0,71.0,1.9,15.0,346.0,72.45,41.23
2016,7,4,17,45,668.0,66.0,1.95,14.5,296.5,43.64,33.41
2016,7,4,18,0,628.0,61.0,2.0,14.0,247.0,41.82,31.91
2016,7,4,18,15,569.5,55.0,2.0,13.5,199.5,39.04,29.43
2016,7,4,18,30,511.0,49.0,2.0,13.0,152.0,36.12,26.69
2016,7,4,18,45,421.5,40.5,2.0,13.0,110.0,30.81,21.58
2016,7,4,19,0,332.0,32.0,2.0,13.0,68.0,25.23,15.89
2016,7,4,19,15,166.0,16.0,2.0,12.5,34.0,12.24,1.04
2016,7,4,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,5,15,141.0,15.0,2.4,10.5,28.0,45.06,0.0
2016,7,5,5,30,282.0,30.0,2.4,11.0,56.0,107.99,69.71
2016,7,5,5,45,379.5,40.0,2.4,11.5,97.0,163.53,120.19
2016,7,5,6,0,477.0,50.0,2.4,12.0,138.0,230.0,178.62
2016,7,5,6,15,304.5,79.5,2.35,12.5,142.0,218.62,175.97
2016,7,5,6,30,132.0,109.0,2.3,13.0,146.0,177.54,144.72
2016,7,5,6,45,146.0,129.0,2.3,13.5,177.5,212.56,174.48
2016,7,5,7,0,160.0,149.0,2.3,14.0,209.0,248.78,204.31
2016,7,5,7,15,264.5,157.5,2.25,14.5,273.5,336.07,275.73
2016,7,5,7,30,369.0,166.0,2.2,15.0,338.0,425.38,346.78
2016,7,5,7,45,586.0,129.0,2.2,15.5,437.0,567.51,458.19
2016,7,5,8,0,803.0,92.0,2.2,16.0,536.0,709.26,563.14
2016,7,5,8,15,822.0,95.0,2.2,16.5,584.0,759.45,595.38
2016,7,5,8,30,841.0,98.0,2.2,17.0,632.0,808.7,627.03
2016,7,5,8,45,855.5,100.5,2.2,17.5,676.5,846.17,649.86
2016,7,5,9,0,870.0,103.0,2.2,18.0,721.0,887.66,675.22
2016,7,5,9,15,881.5,105.0,2.2,18.0,761.0,923.85,697.88
2016,7,5,9,30,893.0,107.0,2.2,18.0,801.0,957.61,718.78
2016,7,5,9,45,903.0,108.0,2.2,18.5,836.5,986.23,734.77
2016,7,5,10,0,913.0,109.0,2.2,19.0,872.0,1011.97,748.8
2016,7,5,10,15,919.5,110.0,2.2,19.0,901.5,1031.21,760.0
2016,7,5,10,30,926.0,111.0,2.2,19.0,931.0,1047.17,769.2
2016,7,5,10,45,931.0,112.0,2.25,19.0,953.5,1058.22,775.98
2016,7,5,11,0,936.0,113.0,2.3,19.0,976.0,1065.77,780.66
2016,7,5,11,15,939.5,113.5,2.35,19.0,991.5,1067.74,781.9
2016,7,5,11,30,943.0,114.0,2.4,19.0,1007.0,1066.14,781.01
2016,7,5,11,45,944.5,114.5,2.45,19.0,1015.5,1058.97,776.68
2016,7,5,12,0,946.0,115.0,2.5,19.0,1024.0,1048.29,770.22
2016,7,5,12,15,946.5,115.0,2.55,19.0,1024.5,1032.71,760.66
2016,7,5,12,30,947.0,115.0,2.6,19.0,1025.0,1013.78,748.99
2016,7,5,12,45,945.0,115.5,2.65,19.0,1018.0,989.77,734.01
2016,7,5,13,0,943.0,116.0,2.7,19.0,1011.0,962.71,716.98
2016,7,5,13,15,940.0,115.0,2.75,18.5,997.0,930.42,697.71
2016,7,5,13,30,937.0,114.0,2.8,18.0,983.0,895.4,676.37
2016,7,5,13,45,935.0,112.0,2.9,18.0,962.5,857.66,651.99
2016,7,5,14,0,933.0,110.0,3.0,18.0,942.0,817.41,625.55
2016,7,5,14,15,927.0,108.5,3.0,18.0,913.5,772.39,594.85
2016,7,5,14,30,921.0,107.0,3.0,18.0,885.0,725.54,561.67
2016,7,5,14,45,913.5,105.0,3.05,18.0,851.0,675.66,524.46
2016,7,5,15,0,906.0,103.0,3.1,18.0,817.0,624.51,485.27
2016,7,5,15,15,895.0,101.0,3.1,17.5,777.5,570.45,443.4
2016,7,5,15,30,884.0,99.0,3.1,17.0,738.0,515.92,399.76
2016,7,5,15,45,870.0,96.5,3.15,17.0,693.5,459.46,352.58
2016,7,5,16,0,856.0,94.0,3.2,17.0,649.0,403.34,304.3
2016,7,5,16,15,838.0,91.5,3.25,16.5,601.0,341.77,251.18
2016,7,5,16,30,820.0,89.0,3.3,16.0,553.0,285.88,201.64
2016,7,5,16,45,795.5,85.5,3.35,16.0,502.5,229.41,151.82
2016,7,5,17,0,771.0,82.0,3.4,16.0,452.0,175.51,106.4
2016,7,5,17,15,739.5,78.0,3.45,15.5,401.0,123.33,68.25
2016,7,5,17,30,708.0,74.0,3.5,15.0,350.0,74.94,43.37
2016,7,5,17,45,662.0,70.0,3.6,15.0,299.0,46.65,36.0
2016,7,5,18,0,616.0,66.0,3.7,15.0,248.0,45.77,35.27
2016,7,5,18,15,554.0,59.5,3.7,14.0,199.5,42.76,32.67
2016,7,5,18,30,492.0,53.0,3.7,13.0,151.0,39.61,29.77
2016,7,5,18,45,397.0,44.0,3.7,12.5,109.0,33.99,24.41
2016,7,5,19,0,302.0,35.0,3.7,12.0,67.0,28.11,18.38
2016,7,5,19,15,151.0,17.5,3.65,11.5,33.5,13.6,1.58
2016,7,5,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,6,5,15,159.0,13.5,3.45,10.5,28.0,46.23,0.0
2016,7,6,5,30,318.0,27.0,3.4,11.0,56.0,112.94,71.84
2016,7,6,5,45,411.5,35.5,3.4,11.5,96.5,167.5,122.56
2016,7,6,6,0,505.0,44.0,3.4,12.0,137.0,232.55,180.46
2016,7,6,6,15,566.5,50.0,3.25,12.5,184.0,292.1,234.24
2016,7,6,6,30,628.0,56.0,3.1,13.0,231.0,357.69,291.77
2016,7,6,6,45,668.0,61.0,3.0,13.5,280.5,415.7,341.58
2016,7,6,7,0,708.0,66.0,2.9,14.0,330.0,478.09,392.99
2016,7,6,7,15,738.5,69.5,2.8,14.5,380.0,535.66,438.69
2016,7,6,7,30,769.0,73.0,2.7,15.0,430.0,594.56,483.69
2016,7,6,7,45,791.5,76.0,2.6,16.0,479.0,648.32,521.65
2016,7,6,8,0,814.0,79.0,2.5,17.0,528.0,702.03,556.84
2016,7,6,8,15,831.0,81.5,2.45,17.5,575.0,745.42,584.83
2016,7,6,8,30,848.0,84.0,2.4,18.0,622.0,792.53,614.93
2016,7,6,8,45,860.5,86.5,2.35,18.5,665.5,834.47,640.72
2016,7,6,9,0,873.0,89.0,2.3,19.0,709.0,874.5,664.74
2016,7,6,9,15,883.0,91.0,2.3,19.0,748.0,909.56,686.73
2016,7,6,9,30,893.0,93.0,2.3,19.0,787.0,942.12,706.92
2016,7,6,9,45,900.5,94.5,2.35,19.5,821.0,969.05,722.42
2016,7,6,10,0,908.0,96.0,2.4,20.0,855.0,993.02,735.95
2016,7,6,10,15,914.0,97.0,2.45,20.0,883.0,1011.86,747.56
2016,7,6,10,30,920.0,98.0,2.5,20.0,911.0,1027.43,757.16
2016,7,6,10,45,924.0,99.0,2.55,20.0,932.5,1037.62,763.38
2016,7,6,11,0,928.0,100.0,2.6,20.0,954.0,1044.33,767.5
2016,7,6,11,15,931.0,100.5,2.7,20.0,969.0,1045.98,769.0
2016,7,6,11,30,934.0,101.0,2.8,20.0,984.0,1044.1,768.33
2016,7,6,11,45,935.5,101.0,2.9,20.0,992.0,1036.68,764.16
2016,7,6,12,0,937.0,101.0,3.0,20.0,1000.0,1025.78,757.81
2016,7,6,12,15,937.0,101.0,3.1,19.5,1000.5,1010.03,749.74
2016,7,6,12,30,937.0,101.0,3.2,19.0,1001.0,990.98,739.47
2016,7,6,12,45,930.5,104.5,3.35,19.0,993.0,966.11,724.21
2016,7,6,13,0,924.0,108.0,3.5,19.0,985.0,938.37,706.89
2016,7,6,13,15,921.5,107.5,3.55,18.5,971.5,907.62,688.03
2016,7,6,13,30,919.0,107.0,3.6,18.0,958.0,874.15,667.11
2016,7,6,13,45,918.5,104.0,3.65,18.0,938.5,837.36,642.4
2016,7,6,14,0,918.0,101.0,3.7,18.0,919.0,798.01,615.68
2016,7,6,14,15,912.5,100.0,3.7,18.0,892.0,754.49,585.5
2016,7,6,14,30,907.0,99.0,3.7,18.0,865.0,709.12,553.08
2016,7,6,14,45,903.0,95.5,3.75,18.0,833.0,660.78,516.48
2016,7,6,15,0,899.0,92.0,3.8,18.0,801.0,610.89,477.71
2016,7,6,15,15,889.5,90.5,3.8,17.5,763.0,558.5,436.58
2016,7,6,15,30,880.0,89.0,3.8,17.0,725.0,505.5,393.6
2016,7,6,15,45,870.0,86.0,3.8,17.0,682.5,450.61,347.07
2016,7,6,16,0,860.0,83.0,3.8,17.0,640.0,395.65,299.16
2016,7,6,16,15,844.0,80.5,3.8,16.5,593.5,339.36,249.69
2016,7,6,16,30,828.0,78.0,3.8,16.0,547.0,284.11,200.29
2016,7,6,16,45,808.5,75.0,3.8,16.0,498.5,223.41,146.62
2016,7,6,17,0,789.0,72.0,3.8,16.0,450.0,169.94,101.13
2016,7,6,17,15,761.0,68.5,3.8,15.5,400.0,117.47,62.53
2016,7,6,17,30,733.0,65.0,3.8,15.0,350.0,68.34,37.31
2016,7,6,17,45,692.5,61.0,3.8,14.5,299.5,44.01,33.73
2016,7,6,18,0,652.0,57.0,3.8,14.0,249.0,42.59,32.58
2016,7,6,18,15,595.0,51.5,3.7,13.5,201.5,36.31,26.97
2016,7,6,18,30,538.0,46.0,3.6,13.0,154.0,33.67,24.47
2016,7,6,18,45,450.0,38.0,3.55,13.0,111.5,28.69,19.68
2016,7,6,19,0,362.0,30.0,3.5,13.0,69.0,23.46,14.32
2016,7,6,19,15,181.0,15.0,3.4,12.5,34.5,11.4,0.17
2016,7,6,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,7,5,15,157.5,13.0,3.05,10.5,27.0,45.1,0.0
2016,7,7,5,30,315.0,26.0,3.0,11.0,54.0,110.91,69.73
2016,7,7,5,45,411.0,34.0,2.95,11.5,94.5,165.31,120.52
2016,7,7,6,0,507.0,42.0,2.9,12.0,135.0,230.51,178.42
2016,7,7,6,15,568.0,48.0,2.85,12.5,182.0,289.88,232.05
2016,7,7,6,30,629.0,54.0,2.8,13.0,229.0,354.0,288.41
2016,7,7,6,45,670.5,58.5,2.75,13.5,278.0,413.62,339.53
2016,7,7,7,0,712.0,63.0,2.7,14.0,327.0,476.37,391.26
2016,7,7,7,15,742.0,66.5,2.65,14.5,377.0,533.82,436.95
2016,7,7,7,30,772.0,70.0,2.6,15.0,427.0,592.57,481.95
2016,7,7,7,45,794.5,73.0,2.6,15.5,476.0,646.48,521.31
2016,7,7,8,0,817.0,76.0,2.6,16.0,525.0,695.63,554.8
2016,7,7,8,15,834.0,78.5,2.6,16.0,572.0,743.97,588.09
2016,7,7,8,30,851.0,81.0,2.6,16.0,619.0,791.25,620.07
2016,7,7,8,45,864.0,83.0,2.65,16.5,662.5,833.22,646.98
2016,7,7,9,0,877.0,85.0,2.7,17.0,706.0,873.31,672.24
2016,7,7,9,15,887.0,86.5,2.75,17.0,745.0,907.99,694.79
2016,7,7,9,30,897.0,88.0,2.8,17.0,784.0,940.18,715.57
2016,7,7,9,45,902.0,91.0,2.85,17.0,817.5,966.56,732.36
2016,7,7,10,0,907.0,94.0,2.9,17.0,851.0,989.85,747.11
2016,7,7,10,15,913.0,95.0,2.95,17.0,879.5,1008.74,758.98
2016,7,7,10,30,919.0,96.0,3.0,17.0,908.0,1024.36,768.78
2016,7,7,10,45,924.0,96.5,3.05,17.5,930.0,1035.07,773.96
2016,7,7,11,0,929.0,97.0,3.1,18.0,952.0,1042.33,776.98
2016,7,7,11,15,932.0,97.5,3.1,18.0,967.0,1044.05,777.5
2016,7,7,11,30,935.0,98.0,3.1,18.0,982.0,1042.23,775.85
2016,7,7,11,45,937.5,97.5,3.15,18.0,990.0,1035.35,771.44
2016,7,7,12,0,940.0,97.0,3.2,18.0,998.0,1024.98,764.85
2016,7,7,12,15,940.0,97.0,3.2,18.0,999.0,1009.24,754.37
2016,7,7,12,30,940.0,97.0,3.2,18.0,1000.0,990.19,741.79
2016,7,7,12,45,935.5,99.0,3.25,18.0,992.5,965.71,725.98
2016,7,7,13,0,931.0,101.0,3.3,18.0,985.0,938.27,708.18
2016,7,7,13,15,928.5,100.5,3.3,18.0,971.0,907.37,687.61
2016,7,7,13,30,926.0,100.0,3.3,18.0,957.0,873.73,665.08
2016,7,7,13,45,924.0,97.5,3.3,18.0,937.0,836.0,639.59
2016,7,7,14,0,922.0,95.0,3.3,18.0,917.0,795.8,612.19
2016,7,7,14,15,916.5,94.0,3.25,18.0,889.5,752.15,581.87
2016,7,7,14,30,911.0,93.0,3.2,18.0,862.0,706.64,549.54
2016,7,7,14,45,906.0,90.5,3.2,18.0,829.5,658.41,513.06
2016,7,7,15,0,901.0,88.0,3.2,18.0,797.0,608.71,474.51
2016,7,7,15,15,891.0,86.5,3.15,17.5,759.0,555.97,433.23
2016,7,7,15,30,881.0,85.0,3.1,17.0,721.0,502.66,390.16
2016,7,7,15,45,871.0,82.0,3.1,17.0,678.5,447.72,343.85
2016,7,7,16,0,861.0,79.0,3.1,17.0,636.0,392.71,296.14
2016,7,7,16,15,845.5,77.0,3.1,16.5,590.0,336.97,247.26
2016,7,7,16,30,830.0,75.0,3.1,16.0,544.0,282.19,198.36
2016,7,7,16,45,810.5,71.5,3.15,16.0,495.5,226.56,148.9
2016,7,7,17,0,791.0,68.0,3.2,16.0,447.0,166.97,98.52
2016,7,7,17,15,763.5,65.0,3.2,15.5,397.0,114.83,60.22
2016,7,7,17,30,736.0,62.0,3.2,15.0,347.0,65.95,35.29
2016,7,7,17,45,698.5,58.0,3.25,14.5,297.5,41.61,31.6
2016,7,7,18,0,661.0,54.0,3.3,14.0,248.0,40.08,30.34
2016,7,7,18,15,605.5,48.5,3.25,13.5,200.5,37.14,27.71
2016,7,7,18,30,550.0,43.0,3.2,13.0,153.0,31.21,22.28
2016,7,7,18,45,467.5,35.5,3.2,12.5,111.0,26.56,17.84
2016,7,7,19,0,385.0,28.0,3.2,12.0,69.0,21.69,12.85
2016,7,7,19,15,192.5,14.0,3.15,11.5,34.5,10.56,0.0
2016,7,7,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,8,5,15,171.0,12.0,2.75,10.5,27.0,45.97,0.0
2016,7,8,5,30,342.0,24.0,2.7,11.0,54.0,114.58,70.91
2016,7,8,5,45,432.0,31.5,2.65,11.5,93.5,168.03,121.92
2016,7,8,6,0,522.0,39.0,2.6,12.0,133.0,230.29,177.68
2016,7,8,6,15,580.5,44.0,2.6,12.5,179.0,288.49,230.51
2016,7,8,6,30,639.0,49.0,2.6,13.0,225.0,352.33,286.76
2016,7,8,6,45,676.5,53.5,2.65,13.5,273.5,410.38,336.82
2016,7,8,7,0,714.0,58.0,2.7,14.0,322.0,471.17,387.3
2016,7,8,7,15,743.0,61.5,2.65,14.5,371.5,528.09,432.69
2016,7,8,7,30,772.0,65.0,2.6,15.0,421.0,586.23,477.34
2016,7,8,7,45,792.0,68.0,2.6,15.5,469.0,634.12,512.1
2016,7,8,8,0,812.0,71.0,2.6,16.0,517.0,685.77,547.65
2016,7,8,8,15,829.0,73.5,2.6,16.5,563.5,733.98,579.85
2016,7,8,8,30,846.0,76.0,2.6,17.0,610.0,781.15,610.67
2016,7,8,8,45,856.5,79.0,2.65,17.5,652.5,822.04,636.81
2016,7,8,9,0,867.0,82.0,2.7,18.0,695.0,860.91,661.24
2016,7,8,9,15,877.5,83.5,2.7,18.0,734.0,895.84,683.58
2016,7,8,9,30,888.0,85.0,2.7,18.0,773.0,928.33,704.13
2016,7,8,9,45,896.0,86.0,2.75,18.5,807.0,955.24,719.87
2016,7,8,10,0,904.0,87.0,2.8,19.0,841.0,979.24,733.65
2016,7,8,10,15,910.0,88.5,2.8,19.0,869.0,998.74,745.39
2016,7,8,10,30,916.0,90.0,2.8,19.0,897.0,1014.98,755.06
2016,7,8,10,45,920.5,90.5,2.8,19.0,919.5,1025.28,760.91
2016,7,8,11,0,925.0,91.0,2.8,19.0,942.0,1032.12,764.65
2016,7,8,11,15,928.5,91.5,2.8,19.0,957.0,1034.45,765.57
2016,7,8,11,30,932.0,92.0,2.8,19.0,972.0,1033.25,764.33
2016,7,8,11,45,935.5,91.0,2.85,19.0,981.0,1026.97,760.38
2016,7,8,12,0,939.0,90.0,2.9,19.0,990.0,1017.19,754.27
2016,7,8,12,15,939.5,90.0,2.9,19.0,991.0,1002.04,744.27
2016,7,8,12,30,940.0,90.0,2.9,19.0,992.0,983.56,732.17
2016,7,8,12,45,935.0,92.5,2.9,19.5,984.5,959.2,714.84
2016,7,8,13,0,930.0,95.0,2.9,20.0,977.0,931.89,695.65
2016,7,8,13,15,927.5,94.5,2.9,19.5,963.5,901.07,676.72
2016,7,8,13,30,925.0,94.0,2.9,19.0,950.0,867.51,655.77
2016,7,8,13,45,921.5,93.0,2.95,19.0,929.5,830.06,631.04
2016,7,8,14,0,918.0,92.0,3.0,19.0,909.0,790.24,604.42
2016,7,8,14,15,912.5,91.0,3.0,19.0,882.0,746.76,574.68
2016,7,8,14,30,907.0,90.0,3.0,19.0,855.0,701.43,542.99
2016,7,8,14,45,899.5,88.5,3.0,19.0,822.0,652.73,506.33
2016,7,8,15,0,892.0,87.0,3.0,19.0,789.0,602.77,467.79
2016,7,8,15,15,882.0,85.5,2.95,18.5,751.0,550.46,427.05
2016,7,8,15,30,872.0,84.0,2.9,18.0,713.0,497.6,384.56
2016,7,8,15,45,860.5,81.5,2.9,18.0,670.5,442.91,338.71
2016,7,8,16,0,849.0,79.0,2.9,18.0,628.0,388.32,291.61
2016,7,8,16,15,833.0,77.0,2.85,17.5,582.0,333.05,243.35
2016,7,8,16,30,817.0,75.0,2.8,17.0,536.0,278.81,195.17
2016,7,8,16,45,797.5,71.5,2.75,17.0,488.0,223.87,146.55
2016,7,8,17,0,778.0,68.0,2.7,17.0,440.0,165.0,97.02
2016,7,8,17,15,750.5,64.5,2.65,16.5,390.5,113.17,59.11
2016,7,8,17,30,723.0,61.0,2.6,16.0,341.0,64.6,34.36
2016,7,8,17,45,686.5,57.0,2.6,16.0,292.0,40.79,30.68
2016,7,8,18,0,650.0,53.0,2.6,16.0,243.0,39.23,29.34
2016,7,8,18,15,594.5,47.5,2.5,15.5,196.0,36.26,26.7
2016,7,8,18,30,539.0,42.0,2.4,15.0,149.0,30.39,21.36
2016,7,8,18,45,455.0,35.0,2.35,14.5,108.0,26.15,17.31
2016,7,8,19,0,371.0,28.0,2.3,14.0,67.0,21.71,12.72
2016,7,8,19,15,185.5,14.0,2.25,13.5,33.5,10.58,0.0
2016,7,8,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,9,5,15,168.0,11.5,1.15,11.5,26.0,39.48,0.0
2016,7,9,5,30,336.0,23.0,1.2,12.0,52.0,111.68,67.77
2016,7,9,5,45,428.0,30.5,1.25,12.5,91.5,165.36,118.82
2016,7,9,6,0,520.0,38.0,1.3,13.0,131.0,228.04,174.26
2016,7,9,6,15,578.5,43.0,1.4,13.5,177.0,286.07,226.33
2016,7,9,6,30,637.0,48.0,1.5,14.0,223.0,349.76,281.8
2016,7,9,6,45,675.5,52.0,1.6,14.5,271.0,407.61,331.07
2016,7,9,7,0,714.0,56.0,1.7,15.0,319.0,468.32,380.86
2016,7,9,7,15,743.0,59.5,1.75,15.0,368.5,525.24,426.57
2016,7,9,7,30,772.0,63.0,1.8,15.0,418.0,583.4,471.8
2016,7,9,7,45,792.5,65.5,1.9,15.5,466.0,631.13,506.43
2016,7,9,8,0,813.0,68.0,2.0,16.0,514.0,682.63,542.04
2016,7,9,8,15,829.5,70.5,2.05,16.0,560.0,730.56,575.06
2016,7,9,8,30,846.0,73.0,2.1,16.0,606.0,777.4,606.86
2016,7,9,8,45,859.0,74.5,2.15,16.5,649.0,818.77,633.23
2016,7,9,9,0,872.0,76.0,2.2,17.0,692.0,858.29,657.99
2016,7,9,9,15,883.0,77.5,2.25,17.0,731.5,893.9,681.07
2016,7,9,9,30,894.0,79.0,2.3,17.0,771.0,927.09,702.41
2016,7,9,9,45,612.5,227.5,2.35,17.0,711.5,849.91,647.87
2016,7,9,10,0,331.0,376.0,2.4,17.0,652.0,727.37,553.51
2016,7,9,10,15,624.5,232.0,2.45,17.0,774.5,883.89,672.44
2016,7,9,10,30,918.0,88.0,2.5,17.0,897.0,1014.89,759.0
2016,7,9,10,45,928.5,86.0,2.55,17.5,921.5,1028.6,764.96
2016,7,9,11,0,939.0,84.0,2.6,18.0,946.0,1038.93,770.02
2016,7,9,11,15,944.5,84.5,2.65,18.0,964.0,1043.38,772.8
2016,7,9,11,30,950.0,85.0,2.7,18.0,982.0,1044.22,773.39
2016,7,9,11,45,956.0,84.5,2.8,18.0,993.5,1040.89,771.89
2016,7,9,12,0,962.0,84.0,2.9,18.0,1005.0,1033.93,768.1
2016,7,9,12,15,965.0,84.0,2.95,18.0,1008.5,1020.92,759.95
2016,7,9,12,30,968.0,84.0,3.0,18.0,1012.0,1004.4,749.57
2016,7,9,12,45,967.0,86.0,3.15,18.0,1007.5,982.69,736.58
2016,7,9,13,0,966.0,88.0,3.3,18.0,1003.0,957.73,721.3
2016,7,9,13,15,965.5,87.5,3.35,17.5,991.0,927.66,703.05
2016,7,9,13,30,965.0,87.0,3.4,17.0,979.0,894.59,682.57
2016,7,9,13,45,964.0,86.0,3.5,17.0,960.0,857.77,658.29
2016,7,9,14,0,963.0,85.0,3.6,17.0,941.0,818.26,631.84
2016,7,9,14,15,958.5,84.0,3.65,16.5,914.5,773.69,602.37
2016,7,9,14,30,954.0,83.0,3.7,16.0,888.0,727.06,570.94
2016,7,9,14,45,947.5,82.0,3.75,16.0,855.0,677.32,533.06
2016,7,9,15,0,941.0,81.0,3.8,16.0,822.0,626.12,492.98
2016,7,9,15,15,932.5,80.0,3.85,15.5,783.0,572.62,450.81
2016,7,9,15,30,924.0,79.0,3.9,15.0,744.0,518.33,406.51
2016,7,9,15,45,911.0,77.5,3.95,15.0,700.5,461.11,357.73
2016,7,9,16,0,898.0,76.0,4.0,15.0,657.0,404.07,307.68
2016,7,9,16,15,883.5,74.0,4.0,14.5,610.0,346.54,256.53
2016,7,9,16,30,869.0,72.0,4.0,14.0,563.0,289.84,205.21
2016,7,9,16,45,849.5,69.5,4.0,14.0,513.5,232.76,153.78
2016,7,9,17,0,830.0,67.0,4.0,14.0,464.0,177.52,106.4
2016,7,9,17,15,803.5,64.0,3.95,13.5,413.0,117.33,61.27
2016,7,9,17,30,777.0,61.0,3.9,13.0,362.0,66.11,35.1
2016,7,9,17,45,740.0,57.0,3.85,13.0,310.5,40.99,31.25
2016,7,9,18,0,703.0,53.0,3.8,13.0,259.0,39.41,29.87
2016,7,9,18,15,647.5,48.0,3.7,12.5,209.5,36.86,27.58
2016,7,9,18,30,592.0,43.0,3.6,12.0,160.0,34.24,25.08
2016,7,9,18,45,501.0,36.0,3.5,12.0,116.0,29.6,20.54
2016,7,9,19,0,410.0,29.0,3.4,12.0,72.0,22.71,13.66
2016,7,9,19,15,205.0,14.5,3.4,11.5,36.0,11.05,0.0
2016,7,9,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,10,5,15,176.0,12.0,3.2,10.5,27.0,41.13,0.0
2016,7,10,5,30,352.0,24.0,3.2,11.0,54.0,115.74,69.68
2016,7,10,5,45,452.5,31.5,3.2,11.5,95.5,173.04,125.05
2016,7,10,6,0,553.0,39.0,3.2,12.0,137.0,239.73,184.69
2016,7,10,6,15,613.5,44.5,3.2,12.5,185.0,300.97,240.43
2016,7,10,6,30,674.0,50.0,3.2,13.0,233.0,368.05,299.71
2016,7,10,6,45,716.5,53.5,3.25,13.5,284.0,429.34,352.72
2016,7,10,7,0,759.0,57.0,3.3,14.0,335.0,493.8,406.39
2016,7,10,7,15,787.5,60.5,3.3,14.5,386.5,552.68,453.67
2016,7,10,7,30,816.0,64.0,3.3,15.0,438.0,608.71,497.17
2016,7,10,7,45,838.5,66.0,3.3,15.5,488.5,663.19,536.81
2016,7,10,8,0,861.0,68.0,3.3,16.0,539.0,717.59,574.39
2016,7,10,8,15,877.5,70.0,3.3,16.0,586.5,766.91,608.54
2016,7,10,8,30,894.0,72.0,3.3,16.0,634.0,815.02,641.31
2016,7,10,8,45,907.0,73.5,3.3,16.5,679.0,858.1,668.77
2016,7,10,9,0,920.0,75.0,3.3,17.0,724.0,899.18,694.44
2016,7,10,9,15,929.5,76.5,3.35,17.0,764.0,934.85,717.7
2016,7,10,9,30,939.0,78.0,3.4,17.0,804.0,967.86,739.05
2016,7,10,9,45,942.0,81.5,3.5,17.5,838.0,994.04,754.64
2016,7,10,10,0,945.0,85.0,3.6,18.0,872.0,1016.89,768.0
2016,7,10,10,15,951.0,86.5,3.65,18.0,901.0,1037.09,780.71
2016,7,10,10,30,957.0,88.0,3.7,18.0,930.0,1053.87,791.21
2016,7,10,10,45,961.5,88.5,3.8,18.5,952.5,1064.54,796.62
2016,7,10,11,0,966.0,89.0,3.9,19.0,975.0,1071.6,799.76
2016,7,10,11,15,969.0,89.5,3.95,19.0,991.0,1073.49,800.75
2016,7,10,11,30,972.0,90.0,4.0,19.0,1007.0,1071.69,799.45
2016,7,10,11,45,973.5,90.5,4.1,19.0,1015.5,1064.71,795.19
2016,7,10,12,0,975.0,91.0,4.2,19.0,1024.0,1054.08,788.62
2016,7,10,12,15,975.5,91.0,4.25,19.0,1025.0,1038.4,778.41
2016,7,10,12,30,976.0,91.0,4.3,19.0,1026.0,1019.25,765.95
2016,7,10,12,45,969.0,95.0,4.35,19.0,1018.0,993.69,749.18
2016,7,10,13,0,962.0,99.0,4.4,19.0,1010.0,965.12,730.42
2016,7,10,13,15,960.0,98.5,4.35,19.0,996.5,933.77,709.06
2016,7,10,13,30,958.0,98.0,4.3,19.0,983.0,899.52,685.72
2016,7,10,13,45,955.0,97.0,4.3,19.0,962.5,861.24,659.71
2016,7,10,14,0,952.0,96.0,4.3,19.0,942.0,820.45,631.76
2016,7,10,14,15,947.0,95.0,4.3,19.0,914.5,775.87,600.87
2016,7,10,14,30,942.0,94.0,4.3,19.0,887.0,729.29,567.92
2016,7,10,14,45,935.5,92.0,4.3,19.0,853.5,679.06,529.73
2016,7,10,15,0,929.0,90.0,4.3,19.0,820.0,627.41,489.51
2016,7,10,15,15,919.5,88.5,4.25,19.0,781.0,573.42,446.21
2016,7,10,15,30,910.0,87.0,4.2,19.0,742.0,518.75,401.24
2016,7,10,15,45,897.5,85.0,4.2,19.0,698.0,461.93,353.4
2016,7,10,16,0,885.0,83.0,4.2,19.0,654.0,405.24,304.33
2016,7,10,16,15,868.5,80.5,4.2,18.5,606.5,347.24,253.7
2016,7,10,16,30,852.0,78.0,4.2,18.0,559.0,290.31,203.13
2016,7,10,16,45,830.5,75.5,4.2,18.0,508.5,233.64,152.96
2016,7,10,17,0,809.0,73.0,4.2,18.0,458.0,173.33,102.3
2016,7,10,17,15,780.0,69.5,4.1,17.5,406.5,119.45,63.05
2016,7,10,17,30,751.0,66.0,4.0,17.0,355.0,69.03,37.64
2016,7,10,17,45,710.5,61.5,3.95,16.5,303.5,44.61,33.98
2016,7,10,18,0,670.0,57.0,3.9,16.0,252.0,42.78,32.47
2016,7,10,18,15,611.0,51.5,3.85,15.5,203.0,36.49,26.88
2016,7,10,18,30,552.0,46.0,3.8,15.0,154.0,33.85,24.4
2016,7,10,18,45,459.5,38.0,3.8,14.5,111.0,28.87,19.65
2016,7,10,19,0,367.0,30.0,3.8,14.0,68.0,23.65,14.26
2016,7,10,19,15,183.5,15.0,3.8,13.5,34.0,11.51,0.0
2016,7,10,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,11,5,15,172.0,12.0,2.2,11.5,26.0,40.27,0.0
2016,7,11,5,30,344.0,24.0,2.2,12.0,52.0,113.25,66.71
2016,7,11,5,45,443.5,31.5,2.25,12.5,93.0,170.12,122.04
2016,7,11,6,0,543.0,39.0,2.3,13.0,134.0,235.84,180.44
2016,7,11,6,15,604.5,44.5,2.25,13.5,182.0,296.91,235.45
2016,7,11,6,30,666.0,50.0,2.2,14.0,230.0,363.95,293.96
2016,7,11,6,45,707.0,54.0,2.2,15.0,280.5,424.65,345.09
2016,7,11,7,0,748.0,58.0,2.2,16.0,331.0,488.41,396.47
2016,7,11,7,15,777.5,61.5,2.2,16.5,382.0,547.39,442.82
2016,7,11,7,30,807.0,65.0,2.2,17.0,433.0,603.61,485.48
2016,7,11,7,45,828.5,67.5,2.2,17.5,483.0,657.61,523.89
2016,7,11,8,0,850.0,70.0,2.2,18.0,533.0,711.46,560.1
2016,7,11,8,15,866.5,72.5,2.2,18.5,581.0,760.95,592.31
2016,7,11,8,30,883.0,75.0,2.2,19.0,629.0,809.26,623.03
2016,7,11,8,45,895.0,77.0,2.25,19.5,673.5,851.72,649.53
2016,7,11,9,0,907.0,79.0,2.3,20.0,718.0,892.13,674.32
2016,7,11,9,15,917.5,80.5,2.35,20.0,758.0,928.36,697.33
2016,7,11,9,30,928.0,82.0,2.4,20.0,798.0,962.01,718.54
2016,7,11,9,45,928.5,87.5,2.45,20.5,831.5,987.79,733.08
2016,7,11,10,0,929.0,93.0,2.5,21.0,865.0,1010.14,745.4
2016,7,11,10,15,935.5,94.0,2.5,21.0,894.0,1030.02,757.08
2016,7,11,10,30,942.0,95.0,2.5,21.0,923.0,1046.55,766.65
2016,7,11,10,45,947.0,95.5,2.55,21.0,946.0,1057.59,773.34
2016,7,11,11,0,952.0,96.0,2.6,21.0,969.0,1065.07,777.9
2016,7,11,11,15,955.5,96.5,2.7,21.0,985.0,1067.42,779.85
2016,7,11,11,30,959.0,97.0,2.8,21.0,1001.0,1066.13,779.59
2016,7,11,11,45,961.0,97.0,2.9,21.5,1009.5,1059.17,774.28
2016,7,11,12,0,963.0,97.0,3.0,22.0,1018.0,1048.63,766.78
2016,7,11,12,15,963.0,97.5,3.1,22.0,1019.0,1033.09,757.58
2016,7,11,12,30,963.0,98.0,3.2,22.0,1020.0,1014.14,746.18
2016,7,11,12,45,962.5,97.5,3.3,22.0,1013.5,990.4,731.61
2016,7,11,13,0,962.0,97.0,3.4,22.0,1007.0,963.47,714.86
2016,7,11,13,15,959.0,96.5,3.5,21.5,993.0,931.25,695.8
2016,7,11,13,30,956.0,96.0,3.6,21.0,979.0,896.2,674.57
2016,7,11,13,45,953.0,94.5,3.7,21.0,958.0,857.52,649.28
2016,7,11,14,0,950.0,93.0,3.8,21.0,937.0,816.34,621.96
2016,7,11,14,15,944.5,92.0,3.85,21.0,909.5,771.48,591.5
2016,7,11,14,30,939.0,91.0,3.9,21.0,882.0,724.67,559.08
2016,7,11,14,45,932.5,89.0,3.95,21.0,848.5,674.57,521.55
2016,7,11,15,0,926.0,87.0,4.0,21.0,815.0,623.06,481.94
2016,7,11,15,15,916.0,85.5,4.0,20.5,775.5,568.94,439.95
2016,7,11,15,30,906.0,84.0,4.0,20.0,736.0,514.21,396.08
2016,7,11,15,45,895.0,81.5,4.05,20.0,692.5,457.79,348.83
2016,7,11,16,0,884.0,79.0,4.1,20.0,649.0,401.38,300.19
2016,7,11,16,15,868.0,77.0,4.05,19.5,602.0,344.02,250.16
2016,7,11,16,30,852.0,75.0,4.0,19.0,555.0,287.67,200.18
2016,7,11,16,45,832.0,72.0,4.0,18.5,505.5,230.9,150.35
2016,7,11,17,0,812.0,69.0,4.0,18.0,456.0,170.28,99.66
2016,7,11,17,15,784.5,65.5,4.0,17.5,404.5,116.36,60.36
2016,7,11,17,30,757.0,62.0,4.0,17.0,353.0,65.7,34.91
2016,7,11,17,45,719.0,58.0,4.0,16.5,302.5,41.81,31.5
2016,7,11,18,0,681.0,54.0,4.0,16.0,252.0,40.28,30.25
2016,7,11,18,15,624.0,48.5,3.95,15.5,203.0,37.34,27.63
2016,7,11,18,30,567.0,43.0,3.9,15.0,154.0,34.3,24.78
2016,7,11,18,45,475.5,35.5,3.85,14.5,111.0,26.74,17.78
2016,7,11,19,0,384.0,28.0,3.8,14.0,68.0,21.87,12.72
2016,7,11,19,15,192.0,14.0,3.75,13.5,34.0,10.67,0.0
2016,7,11,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,12,5,15,171.5,11.5,3.9,10.5,25.5,39.53,0.0
2016,7,12,5,30,343.0,23.0,3.9,11.0,51.0,111.26,64.38
2016,7,12,5,45,444.5,31.5,3.9,11.5,92.5,170.02,122.4
2016,7,12,6,0,546.0,40.0,3.9,12.0,134.0,237.37,182.73
2016,7,12,6,15,609.5,45.5,3.95,12.5,183.0,299.44,239.37
2016,7,12,6,30,673.0,51.0,4.0,13.0,232.0,367.66,299.94
2016,7,12,6,45,714.0,55.5,4.05,13.5,283.0,429.35,353.64
2016,7,12,7,0,755.0,60.0,4.1,14.0,334.0,494.09,407.9
2016,7,12,7,15,785.0,63.5,4.05,14.5,386.0,553.78,456.12
2016,7,12,7,30,815.0,67.0,4.0,15.0,438.0,614.7,503.55
2016,7,12,7,45,836.5,70.0,4.0,15.5,489.0,665.68,541.1
2016,7,12,8,0,858.0,73.0,4.0,16.0,540.0,720.48,579.34
2016,7,12,8,15,874.5,75.5,3.95,16.5,588.0,770.32,612.85
2016,7,12,8,30,891.0,78.0,3.9,17.0,636.0,818.96,644.8
2016,7,12,8,45,903.5,80.0,3.85,18.0,681.0,862.14,670.96
2016,7,12,9,0,916.0,82.0,3.8,19.0,726.0,903.29,695.13
2016,7,12,9,15,925.5,83.5,3.75,19.0,766.0,938.89,717.71
