Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,9,30,935.0,85.0,3.7,19.0,806.0,971.83,738.3
2016,7,12,9,45,945.0,85.0,3.7,19.5,841.5,1000.72,754.93
2016,7,12,10,0,955.0,85.0,3.7,20.0,877.0,1026.63,769.46
2016,7,12,10,15,960.5,86.0,3.7,20.0,906.0,1046.01,781.11
2016,7,12,10,30,966.0,87.0,3.7,20.0,935.0,1061.93,790.56
2016,7,12,10,45,970.0,87.5,3.7,20.5,957.5,1072.25,794.89
2016,7,12,11,0,974.0,88.0,3.7,21.0,980.0,1078.91,796.95
2016,7,12,11,15,976.0,88.5,3.7,21.0,995.5,1079.86,796.94
2016,7,12,11,30,978.0,89.0,3.7,21.0,1011.0,1077.09,794.66
2016,7,12,11,45,978.5,89.5,3.75,21.5,1018.5,1069.12,787.99
2016,7,12,12,0,979.0,90.0,3.8,22.0,1026.0,1057.5,779.08
2016,7,12,12,15,979.0,90.5,3.85,22.0,1026.5,1041.81,769.11
2016,7,12,12,30,979.0,91.0,3.9,22.0,1027.0,1022.63,756.91
2016,7,12,12,45,968.0,96.5,3.95,22.0,1017.5,994.78,738.96
2016,7,12,13,0,957.0,102.0,4.0,22.0,1008.0,964.07,719.1
2016,7,12,13,15,954.5,101.5,4.05,21.5,994.0,932.38,699.83
2016,7,12,13,30,952.0,101.0,4.1,21.0,980.0,897.84,678.41
2016,7,12,13,45,947.5,100.5,4.15,21.0,958.5,858.99,652.5
2016,7,12,14,0,943.0,100.0,4.2,21.0,937.0,817.74,624.69
2016,7,12,14,15,937.0,99.0,4.2,21.0,909.0,772.72,593.75
2016,7,12,14,30,931.0,98.0,4.2,21.0,881.0,725.81,560.7
2016,7,12,14,45,923.5,96.0,4.25,21.0,847.0,675.36,522.8
2016,7,12,15,0,916.0,94.0,4.3,21.0,813.0,623.61,482.92
2016,7,12,15,15,906.5,92.5,4.3,20.5,774.0,570.15,441.36
2016,7,12,15,30,897.0,91.0,4.3,20.0,735.0,516.04,397.92
2016,7,12,15,45,885.0,88.5,4.3,20.0,691.5,459.56,350.54
2016,7,12,16,0,873.0,86.0,4.3,20.0,648.0,403.19,301.91
2016,7,12,16,15,856.5,83.5,4.25,19.5,601.0,345.73,251.86
2016,7,12,16,30,840.0,81.0,4.2,19.0,554.0,289.33,201.93
2016,7,12,16,45,820.0,77.5,4.2,19.0,504.5,227.25,147.64
2016,7,12,17,0,800.0,74.0,4.2,19.0,455.0,172.35,101.51
2016,7,12,17,15,771.5,70.5,4.15,18.5,403.5,118.94,62.84
2016,7,12,17,30,743.0,67.0,4.1,18.0,352.0,68.95,37.96
2016,7,12,17,45,704.0,62.0,4.05,17.5,301.0,45.09,34.26
2016,7,12,18,0,665.0,57.0,4.0,17.0,250.0,42.87,32.41
2016,7,12,18,15,606.0,51.5,3.9,16.0,201.5,36.57,26.89
2016,7,12,18,30,547.0,46.0,3.8,15.0,153.0,33.95,24.47
2016,7,12,18,45,453.5,38.0,3.75,14.5,109.5,28.97,19.72
2016,7,12,19,0,360.0,30.0,3.7,14.0,66.0,23.77,14.26
2016,7,12,19,15,180.0,15.0,3.65,13.5,33.0,11.58,0.0
2016,7,12,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,13,5,15,151.5,12.0,3.0,12.5,24.0,36.51,0.0
2016,7,13,5,30,303.0,24.0,2.9,13.0,48.0,102.75,57.71
2016,7,13,5,45,408.0,33.0,2.85,14.0,89.0,161.16,114.72
2016,7,13,6,0,513.0,42.0,2.8,15.0,130.0,229.87,174.68
2016,7,13,6,15,578.5,48.0,2.7,15.5,178.0,291.2,229.47
2016,7,13,6,30,644.0,54.0,2.6,16.0,226.0,357.57,287.16
2016,7,13,6,45,688.5,59.0,2.55,17.0,277.5,420.13,339.53
2016,7,13,7,0,733.0,64.0,2.5,18.0,329.0,486.13,392.38
2016,7,13,7,15,764.5,67.5,2.45,18.5,380.5,545.71,438.9
2016,7,13,7,30,796.0,71.0,2.4,19.0,432.0,606.7,484.69
2016,7,13,7,45,819.5,74.0,2.35,20.0,483.0,662.63,523.52
2016,7,13,8,0,843.0,77.0,2.3,21.0,534.0,713.75,556.09
2016,7,13,8,15,860.5,79.5,2.3,21.0,582.0,763.79,589.5
2016,7,13,8,30,878.0,82.0,2.3,21.0,630.0,812.73,621.58
2016,7,13,8,45,891.5,83.5,2.35,21.5,675.0,855.76,648.27
2016,7,13,9,0,905.0,85.0,2.4,22.0,720.0,896.87,673.32
2016,7,13,9,15,915.5,87.0,2.45,22.0,761.0,933.64,696.52
2016,7,13,9,30,926.0,89.0,2.5,22.0,802.0,967.84,717.91
2016,7,13,9,45,923.0,96.5,2.55,22.5,834.0,992.44,731.53
2016,7,13,10,0,920.0,104.0,2.6,23.0,866.0,1013.43,742.86
2016,7,13,10,15,926.5,105.5,2.65,23.0,895.5,1033.69,755.22
2016,7,13,10,30,933.0,107.0,2.7,23.0,925.0,1050.62,765.51
2016,7,13,10,45,938.5,107.5,2.75,23.5,948.0,1062.04,770.88
2016,7,13,11,0,944.0,108.0,2.8,24.0,971.0,1069.94,774.13
2016,7,13,11,15,947.0,108.5,2.85,24.0,986.5,1071.71,775.12
2016,7,13,11,30,950.0,109.0,2.9,24.0,1002.0,1069.86,773.98
2016,7,13,11,45,952.0,109.0,3.0,24.0,1011.0,1062.89,770.16
2016,7,13,12,0,954.0,109.0,3.1,24.0,1020.0,1052.35,764.16
2016,7,13,12,15,954.0,109.0,3.2,24.0,1021.0,1036.34,754.69
2016,7,13,12,30,954.0,109.0,3.3,24.0,1022.0,1016.96,743.06
2016,7,13,12,45,956.5,106.5,3.4,24.0,1016.5,994.15,729.18
2016,7,13,13,0,959.0,104.0,3.5,24.0,1011.0,968.04,713.08
2016,7,13,13,15,956.5,103.5,3.55,24.0,997.0,936.27,692.78
2016,7,13,13,30,954.0,103.0,3.6,24.0,983.0,901.63,670.47
2016,7,13,13,45,950.0,102.0,3.65,24.0,962.0,862.6,645.01
2016,7,13,14,0,946.0,101.0,3.7,24.0,941.0,821.13,617.66
2016,7,13,14,15,940.5,100.0,3.75,24.0,913.5,776.31,587.68
2016,7,13,14,30,935.0,99.0,3.8,24.0,886.0,729.55,555.51
2016,7,13,14,45,928.0,97.5,3.85,24.0,852.0,679.64,518.65
2016,7,13,15,0,921.0,96.0,3.9,24.0,818.0,628.36,479.77
2016,7,13,15,15,911.5,94.0,3.9,23.5,779.0,574.14,438.34
2016,7,13,15,30,902.0,92.0,3.9,23.0,740.0,519.27,395.01
2016,7,13,15,45,890.0,89.5,3.9,23.0,696.5,462.47,348.06
2016,7,13,16,0,878.0,87.0,3.9,23.0,653.0,405.76,299.86
2016,7,13,16,15,862.0,84.5,3.85,22.5,605.5,348.12,250.35
2016,7,13,16,30,846.0,82.0,3.8,22.0,558.0,291.48,200.86
2016,7,13,16,45,826.5,78.5,3.8,21.5,508.0,229.12,147.3
2016,7,13,17,0,807.0,75.0,3.8,21.0,458.0,173.86,101.57
2016,7,13,17,15,778.5,71.5,3.7,20.5,406.5,120.0,62.98
2016,7,13,17,30,750.0,68.0,3.6,20.0,355.0,69.57,38.25
2016,7,13,17,45,712.5,63.0,3.55,19.5,304.0,46.01,34.77
2016,7,13,18,0,675.0,58.0,3.5,19.0,253.0,43.82,32.97
2016,7,13,18,15,616.0,52.0,3.4,18.5,203.5,37.05,27.02
2016,7,13,18,30,557.0,46.0,3.3,18.0,154.0,34.03,24.2
2016,7,13,18,45,465.5,37.5,3.25,17.5,110.5,28.6,19.11
2016,7,13,19,0,374.0,29.0,3.2,17.0,67.0,22.91,13.27
2016,7,13,19,15,187.0,14.5,3.2,16.5,33.5,11.18,0.0
2016,7,13,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,5,15,160.0,12.0,2.5,13.5,24.0,37.75,0.0
2016,7,14,5,30,320.0,24.0,2.4,14.0,48.0,105.83,57.51
2016,7,14,5,45,428.5,32.0,2.35,15.0,90.0,165.38,116.72
2016,7,14,6,0,537.0,40.0,2.3,16.0,132.0,235.16,177.39
2016,7,14,6,15,602.0,46.0,2.2,16.5,180.5,296.01,231.61
2016,7,14,6,30,667.0,52.0,2.1,17.0,229.0,365.05,291.05
2016,7,14,6,45,710.5,56.5,2.05,18.0,280.5,427.73,343.05
2016,7,14,7,0,754.0,61.0,2.0,19.0,332.0,493.72,395.3
2016,7,14,7,15,784.5,64.5,1.95,19.5,384.0,553.74,441.52
2016,7,14,7,30,815.0,68.0,1.9,20.0,436.0,615.04,486.82
2016,7,14,7,45,837.5,70.5,1.9,20.5,487.0,666.18,522.57
2016,7,14,8,0,860.0,73.0,1.9,21.0,538.0,721.26,558.87
2016,7,14,8,15,876.5,75.5,1.85,21.5,586.5,771.27,590.26
2016,7,14,8,30,893.0,78.0,1.8,22.0,635.0,820.08,620.03
2016,7,14,8,45,906.5,79.5,1.75,22.5,680.0,863.7,645.6
2016,7,14,9,0,920.0,81.0,1.7,23.0,725.0,905.35,669.35
2016,7,14,9,15,929.5,82.5,1.7,23.0,765.5,941.16,690.78
2016,7,14,9,30,939.0,84.0,1.7,23.0,806.0,974.3,710.38
2016,7,14,9,45,941.0,88.5,1.7,23.5,840.0,1000.76,724.21
2016,7,14,10,0,943.0,93.0,1.7,24.0,874.0,1023.82,735.88
2016,7,14,10,15,949.0,94.0,1.75,24.0,903.0,1043.52,747.64
2016,7,14,10,30,955.0,95.0,1.8,24.0,932.0,1059.81,757.38
2016,7,14,10,45,959.0,96.0,1.85,24.5,954.5,1070.56,762.31
2016,7,14,11,0,963.0,97.0,1.9,25.0,977.0,1077.69,765.15
2016,7,14,11,15,965.5,97.5,1.95,25.0,992.5,1079.09,766.08
2016,7,14,11,30,968.0,98.0,2.0,25.0,1008.0,1076.81,764.91
2016,7,14,11,45,969.5,98.5,2.15,25.0,1016.5,1069.84,762.26
2016,7,14,12,0,971.0,99.0,2.3,25.0,1025.0,1059.23,757.34
2016,7,14,12,15,971.0,99.0,2.3,25.0,1026.0,1043.08,747.19
2016,7,14,12,30,971.0,99.0,2.3,25.0,1027.0,1023.47,734.99
2016,7,14,12,45,962.5,103.5,2.35,25.0,1018.0,997.02,719.01
2016,7,14,13,0,954.0,108.0,2.4,25.0,1009.0,967.63,701.13
2016,7,14,13,15,951.0,107.5,2.45,25.0,994.5,935.51,681.38
2016,7,14,13,30,948.0,107.0,2.5,25.0,980.0,900.58,659.63
2016,7,14,13,45,945.0,105.5,2.55,25.0,959.0,862.04,635.29
2016,7,14,14,0,942.0,104.0,2.6,25.0,938.0,821.0,609.02
2016,7,14,14,15,935.5,102.5,2.6,24.5,910.0,775.11,579.94
2016,7,14,14,30,929.0,101.0,2.6,24.0,882.0,727.38,548.6
2016,7,14,14,45,922.5,99.0,2.65,24.0,848.5,677.55,512.57
2016,7,14,15,0,916.0,97.0,2.7,24.0,815.0,626.33,474.46
2016,7,14,15,15,906.0,95.0,2.7,23.5,775.5,572.04,433.61
2016,7,14,15,30,896.0,93.0,2.7,23.0,736.0,517.16,390.86
2016,7,14,15,45,884.0,90.5,2.75,23.0,692.0,460.62,344.79
2016,7,14,16,0,872.0,88.0,2.8,23.0,648.0,404.19,297.37
2016,7,14,16,15,855.5,85.0,2.8,22.5,600.5,346.23,248.09
2016,7,14,16,30,839.0,82.0,2.8,22.0,553.0,284.24,194.85
2016,7,14,16,45,818.0,79.0,2.8,22.0,503.0,227.48,145.71
2016,7,14,17,0,797.0,76.0,2.8,22.0,453.0,172.86,100.64
2016,7,14,17,15,767.0,72.0,2.75,21.5,401.5,119.0,62.38
2016,7,14,17,30,737.0,68.0,2.7,21.0,350.0,68.73,37.9
2016,7,14,17,45,696.0,63.5,2.7,20.5,298.5,46.43,35.0
2016,7,14,18,0,655.0,59.0,2.7,20.0,247.0,40.73,30.13
2016,7,14,18,15,594.0,53.0,2.65,19.0,198.0,37.88,27.69
2016,7,14,18,30,533.0,47.0,2.6,18.0,149.0,34.91,24.97
2016,7,14,18,45,436.0,38.5,2.55,17.0,106.0,29.53,19.95
2016,7,14,19,0,339.0,30.0,2.5,16.0,63.0,23.9,14.09
2016,7,14,19,15,169.5,15.0,2.45,15.5,31.5,11.67,0.0
2016,7,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,15,5,15,111.5,13.5,0.95,12.0,21.5,31.09,0.0
2016,7,15,5,30,223.0,27.0,0.9,12.0,43.0,86.66,46.2
2016,7,15,5,45,330.5,37.5,0.9,12.5,82.5,143.73,102.56
2016,7,15,6,0,438.0,48.0,0.9,13.0,122.0,210.54,160.29
2016,7,15,6,15,509.5,56.0,0.85,13.5,169.5,272.51,214.45
2016,7,15,6,30,581.0,64.0,0.8,14.0,217.0,341.72,273.11
2016,7,15,6,45,628.0,70.0,0.8,14.5,267.0,403.39,324.23
2016,7,15,7,0,675.0,76.0,0.8,15.0,317.0,468.9,376.3
2016,7,15,7,15,710.0,80.5,0.8,15.0,368.5,528.97,422.98
2016,7,15,7,30,745.0,85.0,0.8,15.0,420.0,588.96,468.04
2016,7,15,7,45,770.5,88.5,0.8,15.5,470.5,644.75,507.53
2016,7,15,8,0,796.0,92.0,0.8,16.0,521.0,700.78,544.48
2016,7,15,8,15,815.5,95.0,0.8,16.5,569.5,751.51,576.41
2016,7,15,8,30,835.0,98.0,0.8,17.0,618.0,801.37,607.01
2016,7,15,8,45,849.0,101.0,0.8,17.5,662.5,845.39,633.04
2016,7,15,9,0,863.0,104.0,0.8,18.0,707.0,880.99,653.1
2016,7,15,9,15,874.5,106.5,0.8,18.0,747.5,917.98,675.15
2016,7,15,9,30,886.0,109.0,0.8,18.0,788.0,952.55,695.41
2016,7,15,9,45,893.5,111.5,0.8,18.5,823.0,980.69,710.13
2016,7,15,10,0,901.0,114.0,0.8,19.0,858.0,1005.84,722.95
2016,7,15,10,15,908.0,115.0,0.8,19.0,887.5,1025.77,733.9
2016,7,15,10,30,915.0,116.0,0.8,19.0,917.0,1042.44,742.95
2016,7,15,10,45,744.0,225.5,0.8,19.5,887.5,1005.76,717.89
2016,7,15,11,0,573.0,335.0,0.8,20.0,858.0,943.82,674.09
2016,7,15,11,15,753.5,226.0,0.8,20.0,926.5,1013.38,721.57
2016,7,15,11,30,934.0,117.0,0.8,20.0,995.0,1062.39,750.07
2016,7,15,11,45,689.0,265.5,0.85,20.0,916.0,974.09,695.76
2016,7,15,12,0,444.0,414.0,0.9,20.0,837.0,867.43,622.31
2016,7,15,12,15,442.5,414.5,0.95,20.0,836.5,854.78,616.2
2016,7,15,12,30,441.0,415.0,1.0,20.0,836.0,840.27,607.6
2016,7,15,12,45,455.0,409.5,1.05,20.0,841.5,832.72,603.92
2016,7,15,13,0,469.0,404.0,1.1,20.0,847.0,822.88,598.61
2016,7,15,13,15,692.5,264.0,1.15,20.0,907.5,866.87,634.94
2016,7,15,13,30,916.0,124.0,1.2,20.0,968.0,889.87,651.75
2016,7,15,13,45,913.5,122.0,1.25,20.0,947.0,852.26,628.06
2016,7,15,14,0,911.0,120.0,1.3,20.0,926.0,812.21,603.16
2016,7,15,14,15,904.5,118.5,1.35,20.0,898.5,767.43,574.7
2016,7,15,14,30,898.0,117.0,1.4,20.0,871.0,720.89,543.46
2016,7,15,14,45,892.0,113.5,1.5,20.0,837.5,671.31,508.71
2016,7,15,15,0,886.0,110.0,1.6,20.0,804.0,620.35,471.7
2016,7,15,15,15,875.5,108.0,1.65,20.0,765.0,567.14,431.36
2016,7,15,15,30,865.0,106.0,1.7,20.0,726.0,513.43,389.24
2016,7,15,15,45,854.5,102.0,1.75,20.0,683.0,457.73,344.18
2016,7,15,16,0,844.0,98.0,1.8,20.0,640.0,397.88,294.53
2016,7,15,16,15,826.0,95.0,1.85,19.5,592.5,340.43,245.9
2016,7,15,16,30,808.0,92.0,1.9,19.0,545.0,284.35,197.37
2016,7,15,16,45,787.5,87.5,1.95,19.0,495.5,228.09,148.63
2016,7,15,17,0,767.0,83.0,2.0,19.0,446.0,173.96,103.83
2016,7,15,17,15,735.5,79.0,2.05,18.5,394.5,121.64,66.58
2016,7,15,17,30,704.0,75.0,2.1,18.0,343.0,68.32,38.92
2016,7,15,17,45,663.0,69.5,2.15,18.0,292.5,46.73,35.65
2016,7,15,18,0,622.0,64.0,2.2,18.0,242.0,44.68,33.88
2016,7,15,18,15,558.0,57.0,2.2,17.0,193.5,41.2,30.86
2016,7,15,18,30,494.0,50.0,2.2,16.0,145.0,37.55,27.51
2016,7,15,18,45,397.0,41.0,2.2,15.5,103.0,31.85,22.09
2016,7,15,19,0,300.0,32.0,2.2,15.0,61.0,25.89,15.72
2016,7,15,19,15,150.0,16.0,2.2,14.5,30.5,12.63,0.0
2016,7,15,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,5,15,119.0,12.5,2.65,12.5,21.5,31.24,0.0
2016,7,16,5,30,238.0,25.0,2.5,13.0,43.0,87.48,44.3
2016,7,16,5,45,350.0,35.5,2.45,13.5,82.5,146.78,104.1
2016,7,16,6,0,462.0,46.0,2.4,14.0,122.0,216.03,164.39
2016,7,16,6,15,533.0,53.0,2.35,14.5,170.0,277.92,219.43
2016,7,16,6,30,604.0,60.0,2.3,15.0,218.0,346.97,279.25
2016,7,16,6,45,650.5,65.5,2.25,15.5,268.5,408.97,331.82
2016,7,16,7,0,697.0,71.0,2.2,16.0,319.0,474.73,385.39
2016,7,16,7,15,730.5,75.5,2.15,16.5,371.0,533.25,431.36
2016,7,16,7,30,764.0,80.0,2.1,17.0,423.0,595.25,478.13
2016,7,16,7,45,499.5,153.5,2.1,17.5,388.0,527.26,421.67
2016,7,16,8,0,235.0,227.0,2.1,18.0,353.0,425.68,338.31
2016,7,16,8,15,544.5,159.5,2.05,18.0,487.5,610.68,483.96
2016,7,16,8,30,854.0,92.0,2.0,18.0,622.0,803.96,621.85
2016,7,16,8,45,870.0,93.5,2.0,18.5,667.5,848.36,647.83
2016,7,16,9,0,886.0,95.0,2.0,19.0,713.0,891.05,673.63
2016,7,16,9,15,897.0,97.0,2.0,19.0,753.5,927.8,696.36
2016,7,16,9,30,908.0,99.0,2.0,19.0,794.0,962.04,717.3
2016,7,16,9,45,915.5,101.0,2.0,19.5,829.5,990.23,732.75
2016,7,16,10,0,923.0,103.0,2.0,20.0,865.0,1015.38,746.18
2016,7,16,10,15,929.5,104.5,2.05,20.0,894.5,1035.8,758.64
2016,7,16,10,30,936.0,106.0,2.1,20.0,924.0,1052.87,769.06
2016,7,16,10,45,939.5,107.5,2.15,20.5,946.5,1063.46,773.98
2016,7,16,11,0,943.0,109.0,2.2,21.0,969.0,1070.47,776.78
2016,7,16,11,15,946.0,109.5,2.2,21.0,985.0,1072.3,777.29
2016,7,16,11,30,949.0,110.0,2.2,21.0,1001.0,1070.5,775.68
2016,7,16,11,45,950.5,110.5,2.25,21.0,1009.5,1063.57,771.6
2016,7,16,12,0,952.0,111.0,2.3,21.0,1018.0,1053.06,765.37
2016,7,16,12,15,952.5,111.0,2.3,21.0,1019.0,1037.56,755.47
2016,7,16,12,30,953.0,111.0,2.3,21.0,1020.0,1018.65,743.48
2016,7,16,12,45,954.0,109.5,2.35,21.0,1014.0,995.41,729.31
2016,7,16,13,0,955.0,108.0,2.4,21.0,1008.0,968.91,713.0
2016,7,16,13,15,952.5,107.5,2.4,21.0,994.5,937.16,692.69
2016,7,16,13,30,950.0,107.0,2.4,21.0,981.0,902.56,670.43
2016,7,16,13,45,948.5,104.5,2.45,21.0,960.5,864.15,645.89
2016,7,16,14,0,947.0,102.0,2.5,21.0,940.0,823.14,619.32
2016,7,16,14,15,941.5,101.0,2.55,20.5,912.0,778.17,590.81
2016,7,16,14,30,936.0,100.0,2.6,20.0,884.0,731.24,559.92
2016,7,16,14,45,929.5,98.0,2.65,20.0,850.5,681.02,523.06
2016,7,16,15,0,923.0,96.0,2.7,20.0,817.0,629.37,484.06
2016,7,16,15,15,913.0,94.0,2.75,20.0,777.5,574.65,441.57
2016,7,16,15,30,903.0,92.0,2.8,20.0,738.0,519.31,397.22
2016,7,16,15,45,890.5,90.0,2.85,20.0,694.0,462.53,350.34
2016,7,16,16,0,878.0,88.0,2.9,20.0,650.0,405.88,302.11
2016,7,16,16,15,861.0,85.0,2.9,19.5,602.0,347.33,251.73
2016,7,16,16,30,844.0,82.0,2.9,19.0,554.0,289.92,201.39
2016,7,16,16,45,822.5,79.0,2.9,19.0,503.5,227.58,147.29
2016,7,16,17,0,801.0,76.0,2.9,19.0,453.0,172.54,101.44
2016,7,16,17,15,771.0,72.5,2.9,18.5,401.5,118.77,63.03
2016,7,16,17,30,741.0,69.0,2.9,18.0,350.0,68.62,38.85
2016,7,16,17,45,698.5,64.0,2.95,17.5,298.0,46.99,35.95
2016,7,16,18,0,656.0,59.0,3.0,17.0,246.0,40.85,30.63
2016,7,16,18,15,593.5,53.0,3.0,16.5,197.0,38.01,28.1
2016,7,16,18,30,531.0,47.0,3.0,16.0,148.0,35.05,25.3
2016,7,16,18,45,426.5,38.5,3.05,15.5,104.5,29.68,20.17
2016,7,16,19,0,322.0,30.0,3.1,15.0,61.0,24.06,14.1
2016,7,16,19,15,161.0,15.0,3.1,14.5,30.5,11.76,0.0
2016,7,16,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,17,5,15,129.5,12.0,3.5,10.5,21.0,32.34,0.0
2016,7,17,5,30,259.0,24.0,3.5,11.0,42.0,90.48,43.79
2016,7,17,5,45,375.0,33.0,3.5,11.5,82.0,150.75,107.2
2016,7,17,6,0,491.0,42.0,3.5,12.0,122.0,220.92,169.22
2016,7,17,6,15,559.5,48.5,3.5,12.5,170.0,282.69,225.26
2016,7,17,6,30,628.0,55.0,3.5,13.0,218.0,351.38,286.02
2016,7,17,6,45,673.5,60.0,3.55,13.5,268.5,411.94,338.78
2016,7,17,7,0,719.0,65.0,3.6,14.0,319.0,477.82,393.96
2016,7,17,7,15,750.5,68.5,3.6,14.5,370.5,536.85,441.75
2016,7,17,7,30,782.0,72.0,3.6,15.0,422.0,597.32,488.98
2016,7,17,7,45,804.5,75.5,3.6,15.5,472.0,652.68,530.38
2016,7,17,8,0,827.0,79.0,3.6,16.0,522.0,707.98,568.97
2016,7,17,8,15,844.5,81.5,3.6,16.5,570.0,752.66,598.83
2016,7,17,8,30,862.0,84.0,3.6,17.0,618.0,801.16,630.97
2016,7,17,8,45,876.0,86.0,3.6,17.5,662.5,844.79,659.01
2016,7,17,9,0,890.0,88.0,3.6,18.0,707.0,886.57,685.33
2016,7,17,9,15,900.0,90.0,3.6,18.0,747.0,922.62,708.63
2016,7,17,9,30,910.0,92.0,3.6,18.0,787.0,956.1,730.05
2016,7,17,9,45,915.0,95.0,3.6,18.5,821.5,983.16,745.56
2016,7,17,10,0,920.0,98.0,3.6,19.0,856.0,1007.06,758.89
2016,7,17,10,15,926.0,99.0,3.6,19.0,885.0,1026.48,770.66
2016,7,17,10,30,932.0,100.0,3.6,19.0,914.0,1042.56,780.3
2016,7,17,10,45,936.0,101.0,3.6,19.0,936.5,1053.18,786.4
2016,7,17,11,0,940.0,102.0,3.6,19.0,959.0,1060.25,790.29
2016,7,17,11,15,943.0,102.5,3.65,19.0,974.5,1062.18,791.32
2016,7,17,11,30,946.0,103.0,3.7,19.0,990.0,1060.48,790.11
2016,7,17,11,45,947.0,103.5,3.75,19.0,998.0,1053.16,785.31
2016,7,17,12,0,948.0,104.0,3.8,19.0,1006.0,1042.29,778.28
2016,7,17,12,15,948.0,104.5,3.85,19.0,1007.0,1026.94,768.36
2016,7,17,12,30,948.0,105.0,3.9,19.0,1008.0,1008.19,756.24
2016,7,17,12,45,941.5,108.5,3.95,19.0,1000.0,983.03,739.82
2016,7,17,13,0,935.0,112.0,4.0,19.0,992.0,954.92,721.4
2016,7,17,13,15,932.5,111.5,4.0,18.5,978.5,923.7,701.85
2016,7,17,13,30,930.0,111.0,4.0,18.0,965.0,889.68,680.22
2016,7,17,13,45,926.5,109.5,4.05,18.0,944.5,851.27,654.28
2016,7,17,14,0,923.0,108.0,4.1,18.0,924.0,810.43,626.43
2016,7,17,14,15,917.0,107.0,4.1,18.0,896.5,766.01,595.53
2016,7,17,14,30,911.0,106.0,4.1,18.0,869.0,719.72,562.22
2016,7,17,14,45,903.5,104.5,4.15,18.0,835.5,670.38,524.71
2016,7,17,15,0,896.0,103.0,4.2,18.0,802.0,619.75,485.23
2016,7,17,15,15,885.5,101.0,4.2,17.5,763.0,566.01,443.0
2016,7,17,15,30,875.0,99.0,4.2,17.0,724.0,511.75,399.03
2016,7,17,15,45,861.0,97.0,4.25,17.0,680.0,455.7,351.64
2016,7,17,16,0,847.0,95.0,4.3,17.0,636.0,399.98,303.18
2016,7,17,16,15,829.0,92.0,4.25,16.5,589.0,338.12,249.27
2016,7,17,16,30,811.0,89.0,4.2,16.0,542.0,281.79,198.99
2016,7,17,16,45,785.5,86.5,4.2,15.5,491.5,225.97,149.83
2016,7,17,17,0,760.0,84.0,4.2,15.0,441.0,172.84,105.29
2016,7,17,17,15,728.5,80.0,4.15,14.5,390.0,120.86,67.66
2016,7,17,17,30,697.0,76.0,4.1,14.0,339.0,67.78,39.94
2016,7,17,17,45,650.0,71.0,4.05,14.0,288.0,48.0,37.38
2016,7,17,18,0,603.0,66.0,4.0,14.0,237.0,46.41,35.99
2016,7,17,18,15,537.5,59.0,3.9,13.5,188.5,43.02,32.93
2016,7,17,18,30,472.0,52.0,3.8,13.0,140.0,39.49,29.55
2016,7,17,18,45,372.0,42.0,3.7,12.5,98.5,32.95,23.29
2016,7,17,19,0,272.0,32.0,3.6,12.0,57.0,26.08,15.85
2016,7,17,19,15,136.0,16.0,3.5,11.5,28.5,12.75,0.0
2016,7,17,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,5,15,125.5,11.0,2.5,10.5,19.5,30.62,0.0
2016,7,18,5,30,251.0,22.0,2.5,11.0,39.0,86.17,38.81
2016,7,18,5,45,364.5,31.0,2.55,11.5,78.0,145.44,102.78
2016,7,18,6,0,478.0,40.0,2.6,12.0,117.0,214.03,163.38
2016,7,18,6,15,546.0,46.5,2.6,12.0,164.0,274.79,218.72
2016,7,18,6,30,614.0,53.0,2.6,12.0,211.0,342.47,278.96
2016,7,18,6,45,660.5,57.5,2.65,12.5,261.0,402.3,331.03
2016,7,18,7,0,707.0,62.0,2.7,13.0,311.0,467.45,385.52
2016,7,18,7,15,739.0,65.5,2.65,13.5,361.5,526.16,432.74
2016,7,18,7,30,771.0,69.0,2.6,14.0,412.0,586.4,479.37
2016,7,18,7,45,795.0,72.0,2.6,14.5,462.0,641.72,520.38
2016,7,18,8,0,819.0,75.0,2.6,15.0,512.0,692.34,555.17
2016,7,18,8,15,837.0,77.5,2.55,15.0,560.0,742.01,589.29
2016,7,18,8,30,855.0,80.0,2.5,15.0,608.0,790.7,622.04
2016,7,18,8,45,869.0,82.0,2.5,15.5,652.5,834.15,649.65
2016,7,18,9,0,883.0,84.0,2.5,16.0,697.0,875.78,675.57
2016,7,18,9,15,893.5,86.0,2.5,16.0,737.5,912.15,698.79
2016,7,18,9,30,904.0,88.0,2.5,16.0,778.0,946.01,720.15
2016,7,18,9,45,912.0,89.5,2.5,16.5,813.0,974.21,736.2
2016,7,18,10,0,920.0,91.0,2.5,17.0,848.0,999.41,750.18
2016,7,18,10,15,926.0,92.0,2.5,17.0,877.0,1018.93,761.8
2016,7,18,10,30,932.0,93.0,2.5,17.0,906.0,1035.11,771.31
2016,7,18,10,45,938.5,93.0,2.55,17.5,929.0,1047.27,777.38
2016,7,18,11,0,945.0,93.0,2.6,18.0,952.0,1055.91,781.27
2016,7,18,11,15,948.0,93.5,2.65,18.0,968.0,1057.94,782.48
2016,7,18,11,30,951.0,94.0,2.7,18.0,984.0,1056.34,781.48
2016,7,18,11,45,954.0,93.0,2.75,18.0,993.0,1049.54,777.24
2016,7,18,12,0,957.0,92.0,2.8,18.0,1002.0,1039.14,770.77
2016,7,18,12,15,957.5,92.0,2.8,18.0,1003.0,1023.76,760.65
2016,7,18,12,30,958.0,92.0,2.8,18.0,1004.0,1004.94,748.37
2016,7,18,12,45,960.5,89.5,2.8,18.0,998.5,982.11,733.5
2016,7,18,13,0,963.0,87.0,2.8,18.0,993.0,955.94,716.43
2016,7,18,13,15,960.5,86.5,2.8,18.0,979.5,924.09,695.52
2016,7,18,13,30,958.0,86.0,2.8,18.0,966.0,889.34,672.59
2016,7,18,13,45,956.5,84.0,2.85,18.0,945.5,851.21,647.54
2016,7,18,14,0,955.0,82.0,2.9,18.0,925.0,810.42,620.4
2016,7,18,14,15,950.0,81.0,2.9,18.0,898.0,765.57,589.8
2016,7,18,14,30,945.0,80.0,2.9,18.0,871.0,718.69,557.44
2016,7,18,14,45,939.5,78.0,2.9,18.0,837.5,668.75,520.01
2016,7,18,15,0,934.0,76.0,2.9,18.0,804.0,617.27,480.28
2016,7,18,15,15,925.0,74.5,2.9,17.5,765.5,563.07,438.14
2016,7,18,15,30,916.0,73.0,2.9,17.0,727.0,508.13,393.93
2016,7,18,15,45,905.0,71.0,2.95,17.0,683.5,451.39,346.2
2016,7,18,16,0,894.0,69.0,3.0,17.0,640.0,394.63,296.95
2016,7,18,16,15,879.0,67.0,3.0,16.5,593.0,336.81,246.11
2016,7,18,16,30,864.0,65.0,3.0,16.0,546.0,279.89,195.14
2016,7,18,16,45,843.5,62.5,3.0,16.0,496.0,222.57,144.11
2016,7,18,17,0,823.0,60.0,3.0,16.0,446.0,167.23,97.37
2016,7,18,17,15,796.0,57.5,3.0,15.5,395.0,113.5,58.71
2016,7,18,17,30,769.0,55.0,3.0,15.0,344.0,56.86,29.71
2016,7,18,17,45,729.0,51.5,3.0,14.5,293.0,36.96,27.47
2016,7,18,18,0,689.0,48.0,3.0,14.0,242.0,35.61,26.34
2016,7,18,18,15,631.5,43.0,2.9,13.5,193.5,32.9,23.89
2016,7,18,18,30,574.0,38.0,2.8,13.0,145.0,30.11,21.22
2016,7,18,18,45,477.5,31.5,2.75,13.0,102.5,25.78,16.95
2016,7,18,19,0,381.0,25.0,2.7,13.0,60.0,19.57,10.33
2016,7,18,19,15,190.5,12.5,2.65,12.5,30.0,9.62,0.0
2016,7,18,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,5,15,147.5,10.0,2.15,10.5,20.0,33.05,0.0
2016,7,19,5,30,295.0,20.0,2.2,11.0,40.0,92.98,38.45
2016,7,19,5,45,410.0,28.0,2.25,11.5,80.0,154.16,108.06
2016,7,19,6,0,525.0,36.0,2.3,12.0,120.0,222.8,169.24
2016,7,19,6,15,591.0,41.5,2.3,12.0,167.5,284.42,225.63
2016,7,19,6,30,657.0,47.0,2.3,12.0,215.0,352.58,286.44
2016,7,19,6,45,702.0,51.0,2.3,12.5,265.5,414.85,340.38
2016,7,19,7,0,747.0,55.0,2.3,13.0,316.0,480.65,395.1
2016,7,19,7,15,777.0,58.0,2.3,13.5,367.5,539.52,442.3
2016,7,19,7,30,807.0,61.0,2.3,14.0,419.0,595.66,485.77
2016,7,19,7,45,828.5,64.0,2.3,14.5,469.0,650.59,525.65
2016,7,19,8,0,850.0,67.0,2.3,15.0,519.0,705.38,563.17
2016,7,19,8,15,866.5,69.0,2.3,15.5,567.0,754.66,595.77
2016,7,19,8,30,883.0,71.0,2.3,16.0,615.0,802.77,626.87
2016,7,19,8,45,893.5,74.0,2.3,16.5,659.0,845.51,653.6
2016,7,19,9,0,904.0,77.0,2.3,17.0,703.0,886.1,678.43
2016,7,19,9,15,914.0,78.5,2.35,17.0,743.5,922.15,701.61
2016,7,19,9,30,924.0,80.0,2.4,17.0,784.0,955.6,722.95
2016,7,19,9,45,929.0,83.0,2.45,17.0,818.5,983.17,740.29
2016,7,19,10,0,934.0,86.0,2.5,17.0,853.0,1007.53,755.55
2016,7,19,10,15,940.0,87.0,2.5,17.0,882.0,1027.33,767.32
2016,7,19,10,30,946.0,88.0,2.5,17.0,911.0,1043.74,776.95
2016,7,19,10,45,949.0,89.5,2.55,17.0,933.5,1054.17,783.34
2016,7,19,11,0,952.0,91.0,2.6,17.0,956.0,1060.97,787.52
2016,7,19,11,15,954.5,91.5,2.6,17.0,971.5,1062.53,787.89
2016,7,19,11,30,957.0,92.0,2.6,17.0,987.0,1060.43,786.04
2016,7,19,11,45,959.5,91.5,2.6,17.0,995.5,1053.62,781.28
2016,7,19,12,0,962.0,91.0,2.6,17.0,1004.0,1043.19,774.3
2016,7,19,12,15,962.0,91.0,2.6,17.0,1005.0,1027.26,763.84
2016,7,19,12,30,962.0,91.0,2.6,17.0,1006.0,1007.87,751.21
2016,7,19,12,45,955.0,95.0,2.65,17.5,998.0,982.58,733.83
2016,7,19,13,0,948.0,99.0,2.7,18.0,990.0,954.29,714.48
2016,7,19,13,15,945.5,98.5,2.75,18.0,976.5,922.74,694.25
2016,7,19,13,30,943.0,98.0,2.8,18.0,963.0,888.35,671.95
2016,7,19,13,45,944.5,93.5,2.85,18.0,943.5,850.66,647.2
2016,7,19,14,0,946.0,89.0,2.9,18.0,924.0,810.15,620.24
2016,7,19,14,15,940.5,88.0,2.95,18.0,896.5,765.21,589.85
2016,7,19,14,30,935.0,87.0,3.0,18.0,869.0,718.3,557.54
2016,7,19,14,45,931.5,84.0,3.1,18.0,836.0,669.06,520.89
2016,7,19,15,0,928.0,81.0,3.2,18.0,803.0,618.12,481.82
2016,7,19,15,15,918.5,79.5,3.2,17.5,764.0,563.85,439.48
2016,7,19,15,30,909.0,78.0,3.2,17.0,725.0,508.9,395.14
2016,7,19,15,45,900.0,74.5,3.25,17.0,682.0,451.95,347.13
2016,7,19,16,0,891.0,71.0,3.3,17.0,639.0,394.8,297.45
2016,7,19,16,15,875.5,69.0,3.3,16.5,592.0,336.91,246.47
2016,7,19,16,30,860.0,67.0,3.3,16.0,545.0,279.97,195.44
2016,7,19,16,45,842.0,64.0,3.3,16.0,495.5,222.88,144.46
2016,7,19,17,0,824.0,61.0,3.3,16.0,446.0,167.49,97.6
2016,7,19,17,15,797.0,58.0,3.25,15.5,395.0,113.25,58.63
2016,7,19,17,30,770.0,55.0,3.2,15.0,344.0,56.13,29.54
2016,7,19,17,45,733.0,51.0,3.2,15.0,293.0,36.63,27.12
2016,7,19,18,0,696.0,47.0,3.2,15.0,242.0,34.85,25.55
2016,7,19,18,15,639.0,42.0,3.1,14.5,193.5,32.11,23.07
2016,7,19,18,30,582.0,37.0,3.0,14.0,145.0,29.28,20.37
2016,7,19,18,45,487.0,30.5,2.95,13.5,102.0,24.91,16.12
2016,7,19,19,0,392.0,24.0,2.9,13.0,59.0,20.41,10.87
2016,7,19,19,15,196.0,12.0,2.85,12.5,29.5,9.23,0.0
2016,7,19,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,20,5,15,146.5,10.0,2.65,10.5,19.0,32.75,0.0
2016,7,20,5,30,293.0,20.0,2.7,11.0,38.0,91.93,34.14
2016,7,20,5,45,410.0,28.0,2.75,11.5,78.5,153.87,107.48
2016,7,20,6,0,527.0,36.0,2.8,12.0,119.0,223.0,169.33
2016,7,20,6,15,594.0,42.0,2.8,12.5,167.0,285.67,226.4
2016,7,20,6,30,661.0,48.0,2.8,13.0,215.0,355.01,287.82
2016,7,20,6,45,707.0,51.5,2.8,13.5,266.5,417.45,342.04
2016,7,20,7,0,753.0,55.0,2.8,14.0,318.0,483.5,397.11
2016,7,20,7,15,784.0,58.5,2.75,14.5,369.5,543.89,445.52
2016,7,20,7,30,815.0,62.0,2.7,15.0,421.0,601.63,490.13
2016,7,20,7,45,839.0,64.0,2.65,15.5,472.5,657.49,530.59
2016,7,20,8,0,863.0,66.0,2.6,16.0,524.0,713.42,568.71
2016,7,20,8,15,880.0,68.5,2.6,16.5,572.5,764.26,602.41
2016,7,20,8,30,897.0,71.0,2.6,17.0,621.0,813.92,634.58
2016,7,20,8,45,911.0,72.0,2.6,17.5,666.5,857.83,662.08
2016,7,20,9,0,925.0,73.0,2.6,18.0,712.0,899.81,687.82
2016,7,20,9,15,935.0,74.5,2.6,18.0,753.0,936.54,710.96
2016,7,20,9,30,945.0,76.0,2.6,18.0,794.0,970.6,732.15
2016,7,20,9,45,945.5,81.5,2.65,18.5,828.5,997.23,747.36
2016,7,20,10,0,946.0,87.0,2.7,19.0,863.0,1020.34,760.25
2016,7,20,10,15,952.0,88.0,2.7,19.0,893.0,1040.34,772.08
2016,7,20,10,30,958.0,89.0,2.7,19.0,923.0,1056.89,781.74
2016,7,20,10,45,965.0,88.5,2.75,19.5,946.5,1069.28,787.82
2016,7,20,11,0,972.0,88.0,2.8,20.0,970.0,1078.05,791.68
2016,7,20,11,15,975.0,88.5,2.8,20.0,986.0,1080.16,792.36
2016,7,20,11,30,978.0,89.0,2.8,20.0,1002.0,1078.51,790.81
2016,7,20,11,45,981.0,88.0,2.85,20.0,1011.5,1071.55,786.5
2016,7,20,12,0,984.0,87.0,2.9,20.0,1021.0,1060.87,779.93
2016,7,20,12,15,984.5,87.5,2.95,20.0,1022.0,1045.62,770.47
2016,7,20,12,30,985.0,88.0,3.0,20.0,1023.0,1026.8,758.76
2016,7,20,12,45,984.0,87.5,3.05,20.0,1017.0,1002.11,743.21
2016,7,20,13,0,983.0,87.0,3.1,20.0,1011.0,974.1,725.46
2016,7,20,13,15,981.0,86.5,3.1,20.0,997.0,942.04,704.55
2016,7,20,13,30,979.0,86.0,3.1,20.0,983.0,906.97,681.54
2016,7,20,13,45,976.5,84.5,3.15,20.0,962.0,867.68,655.84
2016,7,20,14,0,974.0,83.0,3.2,20.0,941.0,825.75,628.06
2016,7,20,14,15,969.0,82.0,3.25,19.5,913.5,780.0,598.44
2016,7,20,14,30,964.0,81.0,3.3,19.0,886.0,732.18,566.82
2016,7,20,14,45,958.5,79.0,3.35,19.0,852.5,681.25,528.85
2016,7,20,15,0,953.0,77.0,3.4,19.0,819.0,628.72,488.47
2016,7,20,15,15,944.5,76.0,3.4,18.5,779.5,574.16,445.98
2016,7,20,15,30,936.0,75.0,3.4,18.0,740.0,518.75,401.34
2016,7,20,15,45,925.5,72.5,3.45,18.0,696.0,460.57,352.4
2016,7,20,16,0,915.0,70.0,3.5,18.0,652.0,402.28,301.87
2016,7,20,16,15,900.0,68.0,3.5,17.5,604.0,343.15,249.91
2016,7,20,16,30,885.0,66.0,3.5,17.0,556.0,284.89,197.82
2016,7,20,16,45,865.5,63.5,3.5,17.0,505.5,226.43,145.84
2016,7,20,17,0,846.0,61.0,3.5,17.0,455.0,169.83,98.21
2016,7,20,17,15,818.5,58.0,3.5,16.5,403.0,114.21,58.55
2016,7,20,17,30,791.0,55.0,3.5,16.0,351.0,61.76,34.36
2016,7,20,17,45,751.5,51.5,3.5,16.0,298.5,37.14,27.45
2016,7,20,18,0,712.0,48.0,3.5,16.0,246.0,35.79,26.27
2016,7,20,18,15,653.5,43.0,3.4,15.5,196.5,33.08,23.82
2016,7,20,18,30,595.0,38.0,3.3,15.0,147.0,30.3,21.16
2016,7,20,18,45,495.5,31.0,3.25,14.5,103.0,25.48,16.52
2016,7,20,19,0,396.0,24.0,3.2,14.0,59.0,20.51,10.72
2016,7,20,19,15,198.0,12.0,3.15,13.5,29.5,11.44,0.0
2016,7,20,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,21,5,15,151.5,9.5,2.45,10.5,19.0,32.93,0.0
2016,7,21,5,30,303.0,19.0,2.5,11.0,38.0,92.41,29.58
2016,7,21,5,45,419.0,27.0,2.6,11.5,78.0,152.89,105.95
2016,7,21,6,0,535.0,35.0,2.7,12.0,118.0,224.12,169.8
2016,7,21,6,15,602.0,40.5,2.7,12.5,166.0,286.61,226.83
2016,7,21,6,30,669.0,46.0,2.7,13.0,214.0,355.77,288.18
2016,7,21,6,45,714.5,49.5,2.75,13.5,265.0,418.36,342.64
2016,7,21,7,0,760.0,53.0,2.8,14.0,316.0,484.51,397.95
2016,7,21,7,15,790.5,56.0,2.7,14.5,368.0,540.69,443.09
2016,7,21,7,30,821.0,59.0,2.6,15.0,420.0,601.54,489.88
2016,7,21,7,45,844.5,61.0,2.55,15.5,471.0,657.38,530.12
2016,7,21,8,0,868.0,63.0,2.5,16.0,522.0,713.24,568.11
2016,7,21,8,15,885.0,65.0,2.45,16.0,571.0,763.76,602.31
2016,7,21,8,30,902.0,67.0,2.4,16.0,620.0,813.1,635.03
2016,7,21,8,45,915.5,68.5,2.4,16.5,665.5,857.41,662.79
2016,7,21,9,0,929.0,70.0,2.4,17.0,711.0,899.74,688.74
2016,7,21,9,15,939.0,71.5,2.4,17.0,752.5,936.65,711.95
2016,7,21,9,30,949.0,73.0,2.4,17.0,794.0,970.87,733.22
2016,7,21,9,45,954.0,76.0,2.4,17.5,829.5,999.14,748.99
2016,7,21,10,0,959.0,79.0,2.4,18.0,865.0,1024.1,762.52
2016,7,21,10,15,965.0,80.0,2.45,18.0,895.0,1044.39,775.02
2016,7,21,10,30,971.0,81.0,2.5,18.0,925.0,1061.19,785.35
2016,7,21,10,45,976.0,81.5,2.55,18.5,948.5,1072.84,790.96
2016,7,21,11,0,981.0,82.0,2.6,19.0,972.0,1080.79,794.33
2016,7,21,11,15,984.0,82.5,2.65,19.0,988.0,1082.97,795.62
2016,7,21,11,30,987.0,83.0,2.7,19.0,1004.0,1081.36,794.64
2016,7,21,11,45,988.5,83.5,2.8,19.0,1013.0,1074.46,790.91
2016,7,21,12,0,990.0,84.0,2.9,19.0,1022.0,1063.81,784.84
2016,7,21,12,15,990.5,84.0,2.95,19.0,1023.5,1047.98,774.98
2016,7,21,12,30,991.0,84.0,3.0,19.0,1025.0,1028.56,762.84
2016,7,21,12,45,987.0,86.5,3.05,19.0,1018.0,1003.95,747.3
2016,7,21,13,0,983.0,89.0,3.1,19.0,1011.0,976.11,729.6
2016,7,21,13,15,980.5,88.5,3.1,19.0,997.0,943.56,708.29
2016,7,21,13,30,978.0,88.0,3.1,19.0,983.0,908.03,684.89
2016,7,21,13,45,977.0,85.5,3.15,19.0,962.5,868.96,659.25
2016,7,21,14,0,976.0,83.0,3.2,19.0,942.0,827.14,631.46
2016,7,21,14,15,971.0,82.5,3.2,19.0,914.5,781.74,600.58
2016,7,21,14,30,966.0,82.0,3.2,19.0,887.0,734.24,567.88
2016,7,21,14,45,961.0,79.5,3.25,19.0,853.0,683.0,529.73
2016,7,21,15,0,956.0,77.0,3.3,19.0,819.0,630.12,489.17
2016,7,21,15,15,946.5,75.5,3.3,18.5,779.0,574.36,445.86
2016,7,21,15,30,937.0,74.0,3.3,18.0,739.0,517.86,400.45
2016,7,21,15,45,926.5,72.0,3.35,18.0,695.0,460.02,351.78
2016,7,21,16,0,916.0,70.0,3.4,18.0,651.0,402.05,301.5
2016,7,21,16,15,900.5,68.0,3.4,17.5,603.0,342.65,249.35
2016,7,21,16,30,885.0,66.0,3.4,17.0,555.0,284.18,197.12
2016,7,21,16,45,865.0,63.5,3.4,17.0,504.0,225.57,145.07
2016,7,21,17,0,845.0,61.0,3.4,17.0,453.0,168.86,97.46
2016,7,21,17,15,817.5,58.0,3.4,16.5,401.0,113.26,57.99
2016,7,21,17,30,790.0,55.0,3.4,16.0,349.0,60.82,34.15
2016,7,21,17,45,749.5,51.5,3.4,15.5,296.5,37.2,27.56
2016,7,21,18,0,709.0,48.0,3.4,15.0,244.0,35.85,26.43
2016,7,21,18,15,650.0,43.0,3.3,14.5,194.5,33.15,23.98
2016,7,21,18,30,591.0,38.0,3.2,14.0,145.0,30.37,21.31
2016,7,21,18,45,491.0,31.0,3.1,13.5,101.0,25.57,16.64
2016,7,21,19,0,391.0,24.0,3.0,13.0,57.0,20.61,10.67
2016,7,21,19,15,195.5,12.0,2.95,12.5,28.5,11.44,0.0
2016,7,21,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
