Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,5,15,150.0,9.5,2.8,10.5,18.0,32.55,0.0
2016,7,22,5,30,300.0,19.0,2.8,11.0,36.0,91.16,23.65
2016,7,22,5,45,418.0,27.5,2.8,11.5,77.0,152.7,105.33
2016,7,22,6,0,536.0,36.0,2.8,12.0,118.0,225.02,170.3
2016,7,22,6,15,605.0,42.0,2.75,12.5,166.5,288.96,228.54
2016,7,22,6,30,674.0,48.0,2.7,13.0,215.0,359.78,291.22
2016,7,22,6,45,719.5,52.0,2.7,14.0,267.0,423.3,345.71
2016,7,22,7,0,765.0,56.0,2.7,15.0,319.0,490.38,400.71
2016,7,22,7,15,796.0,59.0,2.65,15.5,372.0,550.86,448.94
2016,7,22,7,30,827.0,62.0,2.6,16.0,425.0,608.63,493.32
2016,7,22,7,45,851.0,64.5,2.6,17.0,476.5,665.71,533.63
2016,7,22,8,0,875.0,67.0,2.6,18.0,528.0,722.84,571.42
2016,7,22,8,15,891.5,69.0,2.6,18.5,577.0,773.27,604.43
2016,7,22,8,30,908.0,71.0,2.6,19.0,626.0,822.46,635.9
2016,7,22,8,45,921.0,73.0,2.6,20.0,672.0,867.17,662.36
2016,7,22,9,0,934.0,75.0,2.6,21.0,718.0,909.81,686.87
2016,7,22,9,15,944.0,76.5,2.65,21.0,759.0,946.86,710.29
2016,7,22,9,30,954.0,78.0,2.7,21.0,800.0,981.2,731.83
2016,7,22,9,45,959.0,80.5,2.75,21.5,835.5,1008.99,747.55
2016,7,22,10,0,964.0,83.0,2.8,22.0,871.0,1033.46,761.09
2016,7,22,10,15,970.0,84.0,2.85,22.0,901.0,1053.81,773.46
2016,7,22,10,30,976.0,85.0,2.9,22.0,931.0,1070.65,783.67
2016,7,22,10,45,980.0,85.5,3.0,22.5,954.0,1081.3,788.98
2016,7,22,11,0,984.0,86.0,3.1,23.0,977.0,1088.23,792.04
2016,7,22,11,15,986.5,86.5,3.15,23.0,993.0,1089.86,792.9
2016,7,22,11,30,989.0,87.0,3.2,23.0,1009.0,1087.69,791.49
2016,7,22,11,45,990.5,87.5,3.3,23.0,1017.5,1080.72,787.58
2016,7,22,12,0,992.0,88.0,3.4,23.0,1026.0,1069.99,781.34
2016,7,22,12,15,992.0,88.0,3.45,23.0,1027.5,1053.59,771.09
2016,7,22,12,30,992.0,88.0,3.5,23.0,1029.0,1033.6,758.59
2016,7,22,12,45,985.5,91.5,3.6,23.0,1021.0,1007.58,742.52
2016,7,22,13,0,979.0,95.0,3.7,23.0,1013.0,978.42,724.3
2016,7,22,13,15,976.5,94.5,3.75,23.0,999.0,945.89,703.41
2016,7,22,13,30,974.0,94.0,3.8,23.0,985.0,910.4,680.4
2016,7,22,13,45,970.0,93.5,3.9,23.0,963.5,870.89,654.73
2016,7,22,14,0,966.0,93.0,4.0,23.0,942.0,828.84,627.03
2016,7,22,14,15,960.5,92.0,4.05,23.0,914.0,782.88,596.05
2016,7,22,14,30,955.0,91.0,4.1,23.0,886.0,734.9,563.04
2016,7,22,14,45,947.0,90.0,4.15,23.0,851.5,683.53,524.77
2016,7,22,15,0,939.0,89.0,4.2,23.0,817.0,630.81,484.47
2016,7,22,15,15,929.5,87.5,4.25,22.5,777.0,575.73,442.08
2016,7,22,15,30,920.0,86.0,4.3,22.0,737.0,519.93,397.63
2016,7,22,15,45,906.0,84.5,4.35,22.0,692.0,461.76,349.22
2016,7,22,16,0,892.0,83.0,4.4,22.0,647.0,403.85,299.61
2016,7,22,16,15,875.5,80.5,4.4,21.5,599.0,344.83,248.48
2016,7,22,16,30,859.0,78.0,4.4,21.0,551.0,286.85,197.44
2016,7,22,16,45,835.5,75.0,4.45,21.0,499.5,223.03,142.21
2016,7,22,17,0,812.0,72.0,4.5,21.0,448.0,166.7,95.78
2016,7,22,17,15,781.5,68.5,4.45,20.5,395.5,112.05,57.66
2016,7,22,17,30,751.0,65.0,4.4,20.0,343.0,61.09,34.93
2016,7,22,17,45,706.0,61.0,4.4,19.5,290.5,44.96,33.87
2016,7,22,18,0,661.0,57.0,4.4,19.0,238.0,43.61,32.77
2016,7,22,18,15,596.0,50.5,4.35,18.0,188.5,36.44,26.48
2016,7,22,18,30,531.0,44.0,4.3,17.0,139.0,32.98,23.27
2016,7,22,18,45,422.5,35.5,4.25,16.5,96.0,27.51,18.02
2016,7,22,19,0,314.0,27.0,4.2,16.0,53.0,21.79,11.15
2016,7,22,19,15,157.0,13.5,4.15,15.5,26.5,12.87,0.0
2016,7,22,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,23,5,15,122.5,9.5,3.05,13.5,16.5,28.13,0.0
2016,7,23,5,30,245.0,19.0,3.0,14.0,33.0,78.92,13.88
2016,7,23,5,45,371.5,28.5,3.0,15.0,73.0,143.29,97.35
2016,7,23,6,0,498.0,38.0,3.0,16.0,113.0,216.54,161.56
2016,7,23,6,15,570.0,44.0,2.95,16.5,161.0,277.33,216.23
2016,7,23,6,30,642.0,50.0,2.9,17.0,209.0,347.62,277.56
2016,7,23,6,45,691.0,54.5,2.85,18.0,261.0,411.81,331.79
2016,7,23,7,0,740.0,59.0,2.8,19.0,313.0,479.95,386.85
2016,7,23,7,15,772.5,63.0,2.8,19.5,365.0,541.33,435.31
2016,7,23,7,30,805.0,67.0,2.8,20.0,417.0,604.24,483.1
2016,7,23,7,45,830.0,69.5,2.8,21.0,469.0,656.92,520.1
2016,7,23,8,0,855.0,72.0,2.8,22.0,521.0,713.87,557.48
2016,7,23,8,15,872.5,74.5,2.8,22.5,570.0,764.86,590.61
2016,7,23,8,30,890.0,77.0,2.8,23.0,619.0,814.72,622.28
2016,7,23,8,45,904.0,78.5,2.8,23.5,665.0,859.05,649.52
2016,7,23,9,0,918.0,80.0,2.8,24.0,711.0,901.45,675.01
2016,7,23,9,15,928.5,81.5,2.85,24.0,752.0,938.48,698.31
2016,7,23,9,30,939.0,83.0,2.9,24.0,793.0,972.89,719.76
2016,7,23,9,45,942.0,87.5,2.95,24.5,828.0,1000.66,735.37
2016,7,23,10,0,945.0,92.0,3.0,25.0,863.0,1025.04,748.76
2016,7,23,10,15,951.0,93.0,3.05,25.0,892.5,1045.04,760.82
2016,7,23,10,30,957.0,94.0,3.1,25.0,922.0,1061.59,770.77
2016,7,23,10,45,961.0,95.0,3.2,25.0,945.5,1072.57,777.72
2016,7,23,11,0,965.0,96.0,3.3,25.0,969.0,1079.87,782.46
2016,7,23,11,15,968.0,96.5,3.4,25.0,985.0,1081.91,783.98
2016,7,23,11,30,971.0,97.0,3.5,25.0,1001.0,1080.2,783.24
2016,7,23,11,45,972.0,98.0,3.6,25.5,1010.0,1073.28,777.73
2016,7,23,12,0,973.0,99.0,3.7,26.0,1019.0,1062.65,769.96
2016,7,23,12,15,973.5,99.0,3.8,26.0,1020.0,1046.88,760.49
2016,7,23,12,30,974.0,99.0,3.9,26.0,1021.0,1027.59,748.76
2016,7,23,12,45,971.0,100.0,4.0,26.0,1014.0,1002.58,733.3
2016,7,23,13,0,968.0,101.0,4.1,26.0,1007.0,974.37,715.69
2016,7,23,13,15,966.0,100.5,4.15,25.5,993.0,942.51,696.66
2016,7,23,13,30,964.0,100.0,4.2,25.0,979.0,907.69,675.44
2016,7,23,13,45,961.0,98.5,4.3,25.0,958.5,868.29,649.81
2016,7,23,14,0,958.0,97.0,4.4,25.0,938.0,826.31,622.14
2016,7,23,14,15,952.5,96.0,4.45,25.0,910.0,780.6,591.36
2016,7,23,14,30,947.0,95.0,4.5,25.0,882.0,732.88,558.5
2016,7,23,14,45,940.0,93.5,4.55,25.0,847.5,681.96,520.78
2016,7,23,15,0,933.0,92.0,4.6,25.0,813.0,629.61,480.95
2016,7,23,15,15,923.0,90.0,4.6,24.5,773.5,574.03,438.28
2016,7,23,15,30,913.0,88.0,4.6,24.0,734.0,517.8,393.66
2016,7,23,15,45,900.0,86.0,4.6,24.0,689.0,459.91,345.59
2016,7,23,16,0,887.0,84.0,4.6,24.0,644.0,402.19,296.31
2016,7,23,16,15,870.0,81.5,4.6,23.5,595.5,343.22,245.54
2016,7,23,16,30,853.0,79.0,4.6,23.0,547.0,285.36,194.96
2016,7,23,16,45,829.5,76.0,4.6,22.5,496.0,221.86,140.67
2016,7,23,17,0,806.0,73.0,4.6,22.0,445.0,165.82,94.98
2016,7,23,17,15,775.0,69.5,4.55,21.5,392.5,111.45,57.39
2016,7,23,17,30,744.0,66.0,4.5,21.0,340.0,60.82,35.32
2016,7,23,17,45,698.5,61.5,4.45,20.5,287.5,45.45,34.15
2016,7,23,18,0,653.0,57.0,4.4,20.0,235.0,43.69,32.69
2016,7,23,18,15,586.5,50.5,4.35,19.0,185.5,36.52,26.42
2016,7,23,18,30,520.0,44.0,4.3,18.0,136.0,33.07,23.22
2016,7,23,18,45,406.0,35.5,4.25,17.5,93.0,27.6,17.97
2016,7,23,19,0,292.0,27.0,4.2,17.0,50.0,21.9,10.87
2016,7,23,19,15,146.0,13.5,4.15,16.5,25.0,12.87,0.0
2016,7,23,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,24,5,15,99.5,9.5,3.5,14.5,15.0,24.46,0.0
2016,7,24,5,30,199.0,19.0,3.5,15.0,30.0,68.69,5.3
2016,7,24,5,45,326.5,29.5,3.5,16.0,68.5,132.12,89.01
2016,7,24,6,0,454.0,40.0,3.5,17.0,107.0,204.16,151.85
2016,7,24,6,15,529.5,47.0,3.4,17.5,154.5,266.91,207.65
2016,7,24,6,30,605.0,54.0,3.3,18.0,202.0,337.48,268.91
2016,7,24,6,45,658.0,58.5,3.25,18.5,253.5,399.77,322.23
2016,7,24,7,0,711.0,63.0,3.2,19.0,305.0,468.48,378.65
2016,7,24,7,15,745.0,67.0,3.1,19.5,357.0,529.39,426.83
2016,7,24,7,30,779.0,71.0,3.0,20.0,409.0,592.01,474.42
2016,7,24,7,45,806.0,73.5,2.95,21.0,460.5,649.43,515.31
2016,7,24,8,0,833.0,76.0,2.9,22.0,512.0,707.18,553.24
2016,7,24,8,15,851.5,79.0,2.9,22.5,561.0,753.72,583.35
2016,7,24,8,30,870.0,82.0,2.9,23.0,610.0,804.17,615.68
2016,7,24,8,45,885.0,83.5,2.95,23.5,656.0,848.65,643.51
2016,7,24,9,0,900.0,85.0,3.0,24.0,702.0,891.32,669.73
2016,7,24,9,15,910.5,87.0,3.05,24.0,743.0,928.39,693.2
2016,7,24,9,30,921.0,89.0,3.1,24.0,784.0,962.89,714.86
2016,7,24,9,45,930.0,90.5,3.15,24.5,820.0,992.59,731.85
2016,7,24,10,0,939.0,92.0,3.2,25.0,856.0,1019.25,746.8
2016,7,24,10,15,945.0,93.0,3.25,25.0,886.0,1039.19,758.85
2016,7,24,10,30,951.0,94.0,3.3,25.0,916.0,1055.69,768.8
2016,7,24,10,45,955.5,95.0,3.35,25.0,939.0,1067.13,775.62
2016,7,24,11,0,960.0,96.0,3.4,25.0,962.0,1074.93,780.24
2016,7,24,11,15,963.0,96.5,3.45,25.0,978.0,1076.97,781.31
2016,7,24,11,30,966.0,97.0,3.5,25.0,994.0,1075.28,780.16
2016,7,24,11,45,967.5,97.0,3.6,25.0,1002.5,1067.85,775.84
2016,7,24,12,0,969.0,97.0,3.7,25.0,1011.0,1056.74,769.26
2016,7,24,12,15,969.0,97.0,3.75,25.0,1012.5,1040.56,759.1
2016,7,24,12,30,969.0,97.0,3.8,25.0,1014.0,1020.87,746.73
2016,7,24,12,45,963.5,99.5,3.85,25.0,1006.0,995.13,730.42
2016,7,24,13,0,958.0,102.0,3.9,25.0,998.0,966.31,712.06
2016,7,24,13,15,955.5,101.5,3.9,25.0,984.0,934.26,691.21
2016,7,24,13,30,953.0,101.0,3.9,25.0,970.0,899.3,668.33
2016,7,24,13,45,948.5,100.5,3.95,25.0,948.5,859.99,642.61
2016,7,24,14,0,944.0,100.0,4.0,25.0,927.0,818.23,614.99
2016,7,24,14,15,938.0,99.0,4.0,24.5,899.0,772.65,585.37
2016,7,24,14,30,932.0,98.0,4.0,24.0,871.0,725.15,553.41
2016,7,24,14,45,924.0,97.0,4.05,24.0,837.0,674.67,515.92
2016,7,24,15,0,916.0,96.0,4.1,24.0,803.0,622.88,476.46
2016,7,24,15,15,906.0,94.0,4.1,23.5,763.5,568.06,434.36
2016,7,24,15,30,896.0,92.0,4.1,23.0,724.0,512.63,390.36
2016,7,24,15,45,882.5,90.0,4.1,23.0,679.5,455.34,342.79
2016,7,24,16,0,869.0,88.0,4.1,23.0,635.0,398.29,294.1
2016,7,24,16,15,851.5,85.0,4.05,22.5,587.0,339.65,243.63
2016,7,24,16,30,834.0,82.0,4.0,22.0,539.0,277.24,189.57
2016,7,24,16,45,812.0,78.5,4.0,21.5,488.5,219.67,139.93
2016,7,24,17,0,790.0,75.0,4.0,21.0,438.0,164.38,94.82
2016,7,24,17,15,759.0,71.5,3.95,20.5,386.0,110.9,57.98
2016,7,24,17,30,728.0,68.0,3.9,20.0,334.0,61.19,36.7
2016,7,24,17,45,684.5,62.5,3.85,19.5,282.5,46.36,35.11
2016,7,24,18,0,641.0,57.0,3.8,19.0,231.0,39.89,29.5
2016,7,24,18,15,574.5,50.5,3.75,18.0,182.0,36.6,26.6
2016,7,24,18,30,508.0,44.0,3.7,17.0,133.0,33.16,23.39
2016,7,24,18,45,398.0,35.0,3.65,16.5,91.0,27.25,17.72
2016,7,24,19,0,288.0,26.0,3.6,16.0,49.0,21.05,9.94
2016,7,24,19,15,144.0,13.0,3.55,15.5,24.5,12.39,0.0
2016,7,24,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,25,5,15,98.0,9.5,2.8,11.5,14.5,24.15,0.0
2016,7,25,5,30,196.0,19.0,2.7,12.0,29.0,67.54,0.0
2016,7,25,5,45,325.0,29.5,2.6,13.0,67.5,131.51,88.92
2016,7,25,6,0,454.0,40.0,2.5,14.0,106.0,203.86,152.83
2016,7,25,6,15,531.0,47.5,2.4,14.5,154.0,267.73,209.89
2016,7,25,6,30,608.0,55.0,2.3,15.0,202.0,339.6,272.47
2016,7,25,6,45,660.5,59.5,2.25,15.5,254.0,401.72,325.76
2016,7,25,7,0,713.0,64.0,2.2,16.0,306.0,470.35,382.12
2016,7,25,7,15,747.5,68.5,2.15,16.5,358.0,532.28,431.04
2016,7,25,7,30,782.0,73.0,2.1,17.0,410.0,595.97,479.32
2016,7,25,7,45,809.5,75.0,2.05,17.5,462.0,653.35,520.93
2016,7,25,8,0,837.0,77.0,2.0,18.0,514.0,711.09,559.56
2016,7,25,8,15,855.5,80.0,1.95,18.5,563.0,757.79,589.2
2016,7,25,8,30,874.0,83.0,1.9,19.0,612.0,808.42,620.95
2016,7,25,8,45,889.5,84.5,1.85,20.0,658.5,853.5,646.81
2016,7,25,9,0,905.0,86.0,1.8,21.0,705.0,896.77,670.79
2016,7,25,9,15,916.0,87.5,1.75,21.5,746.0,933.91,691.44
2016,7,25,9,30,927.0,89.0,1.7,22.0,787.0,968.47,710.1
2016,7,25,9,45,933.0,91.5,1.7,22.5,822.5,996.59,725.06
2016,7,25,10,0,939.0,94.0,1.7,23.0,858.0,1021.51,737.94
2016,7,25,10,15,945.5,95.0,1.7,23.0,888.0,1041.93,749.42
2016,7,25,10,30,952.0,96.0,1.7,23.0,918.0,1058.93,758.85
2016,7,25,10,45,956.5,97.0,1.7,23.5,941.0,1070.37,763.45
2016,7,25,11,0,961.0,98.0,1.7,24.0,964.0,1078.15,765.94
2016,7,25,11,15,964.0,98.5,1.7,24.0,980.0,1080.17,766.51
2016,7,25,11,30,967.0,99.0,1.7,24.0,996.0,1078.45,764.97
2016,7,25,11,45,969.0,99.0,1.75,24.5,1005.0,1071.47,759.64
2016,7,25,12,0,971.0,99.0,1.8,25.0,1014.0,1060.8,752.18
2016,7,25,12,15,971.0,99.0,1.85,25.0,1015.0,1044.54,742.83
2016,7,25,12,30,971.0,99.0,1.9,25.0,1016.0,1024.76,731.36
2016,7,25,12,45,969.5,99.0,1.95,25.0,1009.5,1000.16,716.86
2016,7,25,13,0,968.0,99.0,2.0,25.0,1003.0,972.3,700.26
2016,7,25,13,15,965.5,98.5,2.0,25.0,989.0,939.94,680.14
2016,7,25,13,30,963.0,98.0,2.0,25.0,975.0,904.63,658.05
2016,7,25,13,45,959.5,97.0,2.05,25.0,954.0,865.25,633.61
2016,7,25,14,0,956.0,96.0,2.1,25.0,933.0,823.33,607.21
2016,7,25,14,15,950.5,95.0,2.15,24.5,904.5,777.59,579.0
2016,7,25,14,30,945.0,94.0,2.2,24.0,876.0,729.85,548.44
2016,7,25,14,45,938.0,92.0,2.25,24.0,842.0,678.44,511.57
2016,7,25,15,0,931.0,90.0,2.3,24.0,808.0,625.63,472.54
2016,7,25,15,15,921.0,88.5,2.35,23.5,768.0,570.49,431.35
2016,7,25,15,30,911.0,87.0,2.4,23.0,728.0,514.7,388.07
2016,7,25,15,45,898.0,85.0,2.45,23.0,683.5,456.8,340.91
2016,7,25,16,0,885.0,83.0,2.5,23.0,639.0,399.08,292.37
2016,7,25,16,15,868.0,80.5,2.5,22.5,590.5,340.11,242.14
2016,7,25,16,30,851.0,78.0,2.5,22.0,542.0,282.26,191.98
2016,7,25,16,45,828.5,74.5,2.55,22.0,491.0,218.58,137.62
2016,7,25,17,0,806.0,71.0,2.6,22.0,440.0,162.25,91.88
2016,7,25,17,15,775.0,67.5,2.55,21.5,387.5,107.83,54.83
2016,7,25,17,30,744.0,64.0,2.5,21.0,335.0,57.15,33.77
2016,7,25,17,45,700.5,59.0,2.5,20.5,283.0,43.53,32.5
2016,7,25,18,0,657.0,54.0,2.5,20.0,231.0,41.24,30.56
2016,7,25,18,15,590.5,48.0,2.45,19.0,181.5,34.65,24.78
2016,7,25,18,30,524.0,42.0,2.4,18.0,132.0,31.54,21.87
2016,7,25,18,45,415.5,33.0,2.35,17.5,90.0,25.55,16.16
2016,7,25,19,0,307.0,24.0,2.3,17.0,48.0,19.26,8.17
2016,7,25,19,15,153.5,12.0,2.25,16.5,24.0,11.44,0.0
2016,7,25,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,26,5,15,105.0,8.5,0.95,15.5,14.0,24.18,0.0
2016,7,26,5,30,210.0,17.0,0.9,16.0,28.0,67.96,0.0
2016,7,26,5,45,336.0,27.5,0.9,17.0,66.0,132.11,86.74
2016,7,26,6,0,462.0,38.0,0.9,18.0,104.0,203.95,149.33
2016,7,26,6,15,538.0,45.0,0.85,18.5,151.5,267.2,204.32
2016,7,26,6,30,614.0,52.0,0.8,19.0,199.0,338.37,264.29
2016,7,26,6,45,663.5,57.0,0.75,20.0,250.5,400.05,314.47
2016,7,26,7,0,713.0,62.0,0.7,21.0,302.0,467.73,366.69
2016,7,26,7,15,747.5,66.5,0.65,21.5,354.5,529.66,412.79
2016,7,26,7,30,782.0,71.0,0.6,22.0,407.0,593.38,458.02
2016,7,26,7,45,807.0,74.0,0.55,23.0,458.5,650.23,495.27
2016,7,26,8,0,832.0,77.0,0.5,24.0,510.0,707.25,529.32
2016,7,26,8,15,851.0,80.0,0.5,24.5,559.0,754.15,557.17
2016,7,26,8,30,870.0,83.0,0.5,25.0,608.0,805.05,587.08
2016,7,26,8,45,884.0,85.5,0.5,25.5,654.0,849.9,612.33
2016,7,26,9,0,898.0,88.0,0.5,26.0,700.0,892.85,635.95
2016,7,26,9,15,909.0,89.5,0.55,26.0,741.5,929.8,657.77
2016,7,26,9,30,920.0,91.0,0.6,26.0,783.0,964.19,677.98
2016,7,26,9,45,928.0,92.5,0.65,26.5,819.0,992.96,693.39
2016,7,26,10,0,936.0,94.0,0.7,27.0,855.0,1018.63,706.96
2016,7,26,10,15,942.5,95.5,0.8,27.0,884.5,1039.58,720.25
2016,7,26,10,30,949.0,97.0,0.9,27.0,914.0,1057.09,731.63
2016,7,26,10,45,953.0,98.0,1.0,27.0,937.5,1068.0,739.18
2016,7,26,11,0,957.0,99.0,1.1,27.0,961.0,1075.25,744.72
2016,7,26,11,15,960.0,99.5,1.2,27.0,977.0,1077.26,747.22
2016,7,26,11,30,963.0,100.0,1.3,27.0,993.0,1075.53,747.61
2016,7,26,11,45,964.5,100.0,1.4,27.5,1001.5,1068.07,743.13
2016,7,26,12,0,966.0,100.0,1.5,28.0,1010.0,1056.93,736.5
2016,7,26,12,15,966.0,100.5,1.6,27.5,1011.0,1041.22,730.0
2016,7,26,12,30,966.0,101.0,1.7,27.0,1012.0,1021.99,721.28
2016,7,26,12,45,958.5,104.5,1.8,27.0,1003.5,995.34,706.42
2016,7,26,13,0,951.0,108.0,1.9,27.0,995.0,965.68,689.53
2016,7,26,13,15,948.0,107.5,1.95,27.0,980.5,933.26,670.12
2016,7,26,13,30,945.0,107.0,2.0,27.0,966.0,897.98,648.72
2016,7,26,13,45,941.5,106.0,2.1,27.0,945.0,859.12,625.2
2016,7,26,14,0,938.0,105.0,2.2,27.0,924.0,817.77,599.66
2016,7,26,14,15,932.0,104.0,2.25,26.5,896.0,772.28,571.7
2016,7,26,14,30,926.0,103.0,2.3,26.0,868.0,724.88,541.12
2016,7,26,14,45,918.0,101.0,2.4,26.0,833.5,673.59,504.77
2016,7,26,15,0,910.0,99.0,2.5,26.0,799.0,621.03,466.3
2016,7,26,15,15,899.5,97.0,2.5,26.0,759.0,566.09,424.45
2016,7,26,15,30,889.0,95.0,2.5,26.0,719.0,510.6,380.87
2016,7,26,15,45,876.0,92.5,2.55,26.0,675.0,453.3,334.69
2016,7,26,16,0,863.0,90.0,2.6,26.0,631.0,396.22,287.23
2016,7,26,16,15,845.0,87.0,2.55,25.5,582.5,333.07,234.5
2016,7,26,16,30,827.0,84.0,2.5,25.0,534.0,275.39,185.14
2016,7,26,16,45,804.0,80.5,2.5,24.5,483.0,217.92,136.62
2016,7,26,17,0,781.0,77.0,2.5,24.0,432.0,162.86,92.71
2016,7,26,17,15,748.5,73.0,2.45,23.5,380.0,109.32,56.81
2016,7,26,17,30,716.0,69.0,2.4,23.0,328.0,59.75,36.69
2016,7,26,17,45,671.5,63.5,2.35,22.5,276.5,43.11,31.85
2016,7,26,18,0,627.0,58.0,2.3,22.0,225.0,40.87,29.97
2016,7,26,18,15,559.0,51.0,2.2,21.0,176.0,37.21,26.77
2016,7,26,18,30,491.0,44.0,2.1,20.0,127.0,33.38,23.23
2016,7,26,18,45,385.5,34.0,2.05,19.5,85.5,26.56,16.8
2016,7,26,19,0,280.0,24.0,2.0,19.0,44.0,19.36,7.65
2016,7,26,19,15,140.0,12.0,2.0,18.5,22.0,11.44,0.0
2016,7,26,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,27,5,15,105.5,8.0,0.95,18.0,13.0,23.69,0.0
2016,7,27,5,30,211.0,16.0,0.9,18.0,26.0,66.64,0.0
2016,7,27,5,45,331.5,26.5,0.9,18.5,63.5,129.66,83.69
2016,7,27,6,0,452.0,37.0,0.9,19.0,101.0,199.34,145.11
2016,7,27,6,15,527.0,44.0,0.9,19.5,147.5,261.59,199.25
2016,7,27,6,30,602.0,51.0,0.9,20.0,194.0,331.68,258.44
2016,7,27,6,45,647.5,57.0,0.9,20.5,244.5,391.91,308.37
2016,7,27,7,0,693.0,63.0,0.9,21.0,295.0,457.76,360.47
2016,7,27,7,15,727.5,67.0,0.9,21.5,346.5,518.15,406.34
2016,7,27,7,30,762.0,71.0,0.9,22.0,398.0,580.35,451.63
2016,7,27,7,45,783.5,75.5,0.95,22.5,448.0,635.68,490.64
2016,7,27,8,0,805.0,80.0,1.0,23.0,498.0,690.92,526.69
2016,7,27,8,15,824.0,83.0,1.0,23.5,546.0,742.08,558.47
2016,7,27,8,30,843.0,86.0,1.0,24.0,594.0,786.56,585.03
2016,7,27,8,45,855.0,89.5,1.0,24.5,638.5,829.92,610.35
2016,7,27,9,0,867.0,93.0,1.0,25.0,683.0,871.32,633.93
2016,7,27,9,15,878.0,95.0,1.0,25.0,723.5,907.92,655.33
2016,7,27,9,30,889.0,97.0,1.0,25.0,764.0,942.06,675.03
2016,7,27,9,45,876.0,110.0,1.05,25.5,793.0,962.77,685.8
2016,7,27,10,0,863.0,123.0,1.1,26.0,822.0,979.36,694.19
2016,7,27,10,15,870.0,124.5,1.15,26.0,851.5,999.46,706.23
2016,7,27,10,30,877.0,126.0,1.2,26.0,881.0,1016.39,716.34
2016,7,27,10,45,882.5,127.0,1.25,26.0,903.5,1028.0,723.31
2016,7,27,11,0,888.0,128.0,1.3,26.0,926.0,1036.22,728.38
2016,7,27,11,15,891.0,129.0,1.35,26.0,941.5,1038.45,729.95
2016,7,27,11,30,894.0,130.0,1.4,26.0,957.0,1037.2,729.56
2016,7,27,11,45,897.5,129.0,1.5,26.0,966.0,1030.94,727.04
2016,7,27,12,0,901.0,128.0,1.6,26.0,975.0,1021.24,722.45
2016,7,27,12,15,901.0,128.0,1.65,26.0,976.0,1005.71,713.56
2016,7,27,12,30,901.0,128.0,1.7,26.0,977.0,986.92,702.7
2016,7,27,12,45,907.0,123.0,1.75,26.0,972.5,965.66,690.3
2016,7,27,13,0,913.0,118.0,1.8,26.0,968.0,941.06,675.76
2016,7,27,13,15,910.0,117.5,1.85,25.5,954.0,909.63,658.06
2016,7,27,13,30,907.0,117.0,1.9,25.0,940.0,875.47,638.39
2016,7,27,13,45,906.5,113.5,1.95,25.0,920.0,837.9,614.98
2016,7,27,14,0,906.0,110.0,2.0,25.0,900.0,797.74,589.58
2016,7,27,14,15,899.5,109.0,2.0,25.0,872.0,753.13,560.46
2016,7,27,14,30,893.0,108.0,2.0,25.0,844.0,706.72,528.74
2016,7,27,14,45,888.5,104.0,2.05,25.0,811.0,657.26,493.46
2016,7,27,15,0,884.0,100.0,2.1,25.0,778.0,606.28,455.98
2016,7,27,15,15,872.5,98.0,2.1,24.5,738.5,552.07,415.5
2016,7,27,15,30,861.0,96.0,2.1,24.0,699.0,497.46,373.26
2016,7,27,15,45,851.0,92.0,2.15,24.0,656.0,441.57,328.01
2016,7,27,16,0,841.0,88.0,2.2,24.0,613.0,385.63,281.25
2016,7,27,16,15,822.5,85.0,2.2,23.5,565.5,323.53,229.17
2016,7,27,16,30,804.0,82.0,2.2,23.0,518.0,266.99,180.55
2016,7,27,16,45,783.5,77.5,2.2,23.0,468.5,210.47,132.22
2016,7,27,17,0,763.0,73.0,2.2,23.0,419.0,156.1,88.43
2016,7,27,17,15,731.0,69.0,2.15,22.5,368.0,103.65,53.32
2016,7,27,17,30,699.0,65.0,2.1,22.0,317.0,55.08,33.95
2016,7,27,17,45,657.5,59.5,2.1,21.5,267.0,44.04,32.8
2016,7,27,18,0,616.0,54.0,2.1,21.0,217.0,37.75,27.38
2016,7,27,18,15,549.0,47.5,2.1,20.0,169.5,34.36,24.4
2016,7,27,18,30,482.0,41.0,2.1,19.0,122.0,30.83,21.11
2016,7,27,18,45,379.5,31.5,2.1,18.5,82.0,24.38,14.98
2016,7,27,19,0,277.0,22.0,2.1,18.0,42.0,17.57,5.91
2016,7,27,19,15,138.5,11.0,2.05,17.5,21.0,10.48,0.0
2016,7,27,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,5,15,98.0,7.5,1.1,14.5,12.0,22.01,0.0
2016,7,28,5,30,196.0,15.0,1.0,15.0,24.0,62.05,0.0
2016,7,28,5,45,320.0,25.0,0.95,15.5,60.5,124.83,80.48
2016,7,28,6,0,444.0,35.0,0.9,16.0,97.0,194.28,142.74
2016,7,28,6,15,519.0,42.0,0.85,16.0,143.0,255.96,197.36
2016,7,28,6,30,594.0,49.0,0.8,16.0,189.0,325.56,257.3
2016,7,28,6,45,644.5,54.0,0.75,16.5,239.0,386.76,308.5
2016,7,28,7,0,695.0,59.0,0.7,17.0,289.0,453.96,362.03
2016,7,28,7,15,729.0,63.0,0.7,17.5,340.5,514.12,408.22
2016,7,28,7,30,763.0,67.0,0.7,18.0,392.0,576.06,453.8
2016,7,28,7,45,789.0,69.5,0.7,19.0,442.5,632.16,492.19
2016,7,28,8,0,815.0,72.0,0.7,20.0,493.0,683.65,524.26
2016,7,28,8,15,834.0,74.5,0.7,20.5,541.5,734.33,555.82
2016,7,28,8,30,853.0,77.0,0.7,21.0,590.0,784.11,585.99
2016,7,28,8,45,867.5,79.0,0.75,21.5,635.0,828.3,612.61
2016,7,28,9,0,882.0,81.0,0.8,22.0,680.0,870.7,637.72
2016,7,28,9,15,893.0,83.0,0.85,22.5,720.5,907.86,659.15
2016,7,28,9,30,904.0,85.0,0.9,23.0,761.0,942.51,678.83
2016,7,28,9,45,912.5,86.5,1.0,23.5,796.5,971.49,695.77
2016,7,28,10,0,921.0,88.0,1.1,24.0,832.0,997.45,710.84
2016,7,28,10,15,927.0,89.0,1.15,24.0,861.5,1017.21,722.57
2016,7,28,10,30,933.0,90.0,1.2,24.0,891.0,1033.59,732.38
2016,7,28,10,45,938.0,90.5,1.25,24.5,914.0,1044.93,737.79
2016,7,28,11,0,943.0,91.0,1.3,25.0,937.0,1052.68,741.15
2016,7,28,11,15,945.5,91.5,1.3,25.0,952.5,1054.26,741.44
2016,7,28,11,30,948.0,92.0,1.3,25.0,968.0,1052.16,739.7
2016,7,28,11,45,949.5,92.5,1.35,25.0,976.5,1045.39,736.15
2016,7,28,12,0,951.0,93.0,1.4,25.0,985.0,1034.98,730.5
2016,7,28,12,15,950.5,93.0,1.45,24.5,985.5,1018.53,722.62
2016,7,28,12,30,950.0,93.0,1.5,24.0,986.0,998.64,712.62
2016,7,28,12,45,938.5,99.0,1.55,24.0,976.5,971.17,696.45
2016,7,28,13,0,927.0,105.0,1.6,24.0,967.0,940.88,678.43
2016,7,28,13,15,924.0,104.5,1.6,24.0,952.5,909.11,658.72
2016,7,28,13,30,921.0,104.0,1.6,24.0,938.0,874.54,637.09
2016,7,28,13,45,917.5,102.5,1.65,24.0,917.0,835.99,613.23
2016,7,28,14,0,914.0,101.0,1.7,24.0,896.0,795.01,587.47
2016,7,28,14,15,907.5,99.5,1.7,23.5,868.0,749.61,559.02
2016,7,28,14,30,901.0,98.0,1.7,23.0,840.0,702.41,528.11
2016,7,28,14,45,894.0,96.0,1.75,23.0,806.5,652.84,492.64
2016,7,28,15,0,887.0,94.0,1.8,23.0,773.0,601.95,455.1
2016,7,28,15,15,876.0,92.0,1.8,23.0,733.5,547.85,413.73
2016,7,28,15,30,865.0,90.0,1.8,23.0,694.0,493.28,370.69
2016,7,28,15,45,853.0,87.0,1.85,23.0,650.5,437.21,325.27
2016,7,28,16,0,841.0,84.0,1.9,23.0,607.0,381.28,278.47
2016,7,28,16,15,822.5,81.5,1.9,22.5,560.0,324.17,230.06
2016,7,28,16,30,804.0,79.0,1.9,22.0,513.0,263.44,178.15
2016,7,28,16,45,782.5,75.0,1.9,21.5,463.5,207.14,130.2
2016,7,28,17,0,761.0,71.0,1.9,21.0,414.0,153.09,86.78
2016,7,28,17,15,729.0,67.0,1.9,20.5,363.0,100.75,51.75
2016,7,28,17,30,697.0,63.0,1.9,20.0,312.0,52.29,32.77
2016,7,28,17,45,654.0,58.0,1.9,20.0,262.5,42.86,32.0
2016,7,28,18,0,611.0,53.0,1.9,20.0,213.0,37.04,26.89
2016,7,28,18,15,544.0,46.5,1.85,19.0,165.5,33.63,23.87
2016,7,28,18,30,477.0,40.0,1.8,18.0,118.0,30.06,20.53
2016,7,28,18,45,372.5,30.5,1.75,17.5,79.0,23.58,14.33
2016,7,28,19,0,268.0,21.0,1.7,17.0,40.0,16.73,4.74
2016,7,28,19,15,134.0,10.5,1.65,16.5,20.0,10.01,0.0
2016,7,28,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,10.5,0.65,14.0,10.5,10.01,0.0
2016,7,29,5,30,0.0,21.0,0.6,14.0,21.0,20.02,0.0
2016,7,29,5,45,201.5,28.5,0.55,14.5,56.0,96.19,61.71
2016,7,29,6,0,403.0,36.0,0.5,15.0,91.0,182.08,133.98
2016,7,29,6,15,479.5,43.5,0.5,15.5,136.0,242.62,186.89
2016,7,29,6,30,556.0,51.0,0.5,16.0,181.0,311.28,245.33
2016,7,29,6,45,606.0,57.0,0.55,16.5,230.0,372.96,296.94
2016,7,29,7,0,656.0,63.0,0.6,17.0,279.0,437.25,348.69
2016,7,29,7,15,692.0,67.5,0.65,17.5,329.5,497.3,395.22
2016,7,29,7,30,728.0,72.0,0.7,18.0,380.0,559.37,441.5
2016,7,29,7,45,754.5,75.0,0.75,18.5,430.0,614.87,481.36
2016,7,29,8,0,781.0,78.0,0.8,19.0,480.0,670.79,518.7
2016,7,29,8,15,801.0,81.0,0.8,19.0,528.0,721.78,551.94
2016,7,29,8,30,821.0,84.0,0.8,19.0,576.0,766.27,580.1
2016,7,29,8,45,837.0,86.0,0.85,19.5,621.0,810.58,607.37
2016,7,29,9,0,853.0,88.0,0.9,20.0,666.0,853.27,633.15
2016,7,29,9,15,865.0,90.0,0.95,20.0,707.0,890.46,656.23
2016,7,29,9,30,877.0,92.0,1.0,20.0,748.0,925.28,677.72
2016,7,29,9,45,890.5,91.5,1.05,20.5,784.5,956.14,695.29
2016,7,29,10,0,904.0,91.0,1.1,21.0,821.0,984.3,711.08
2016,7,29,10,15,910.5,92.5,1.1,21.0,850.5,1004.83,722.53
2016,7,29,10,30,917.0,94.0,1.1,21.0,880.0,1022.04,732.04
2016,7,29,10,45,923.5,94.0,1.15,21.5,903.5,1034.18,738.07
2016,7,29,11,0,930.0,94.0,1.2,22.0,927.0,1042.82,742.07
2016,7,29,11,15,933.5,94.5,1.2,22.0,943.0,1045.37,742.96
2016,7,29,11,30,937.0,95.0,1.2,22.0,959.0,1044.27,741.8
2016,7,29,11,45,940.0,94.5,1.25,22.5,968.5,1037.99,737.12
2016,7,29,12,0,943.0,94.0,1.3,23.0,978.0,1028.09,730.36
2016,7,29,12,15,943.5,94.5,1.35,23.0,979.5,1013.2,722.01
2016,7,29,12,30,944.0,95.0,1.4,23.0,981.0,994.84,711.57
2016,7,29,12,45,943.5,94.0,1.45,23.0,975.0,970.67,697.47
2016,7,29,13,0,943.0,93.0,1.5,23.0,969.0,943.27,681.3
2016,7,29,13,15,941.0,92.5,1.55,23.0,955.0,911.94,662.5
2016,7,29,13,30,939.0,92.0,1.6,23.0,941.0,877.7,641.64
2016,7,29,13,45,936.0,91.0,1.65,23.0,920.5,839.41,617.9
2016,7,29,14,0,933.0,90.0,1.7,23.0,900.0,798.59,592.18
2016,7,29,14,15,927.5,89.0,1.7,22.5,872.5,753.62,563.93
2016,7,29,14,30,922.0,88.0,1.7,22.0,845.0,706.69,533.45
2016,7,29,14,45,916.0,85.5,1.7,22.0,812.0,656.31,496.95
2016,7,29,15,0,910.0,83.0,1.7,22.0,779.0,604.48,458.33
2016,7,29,15,15,900.5,81.5,1.7,21.5,740.0,550.48,417.67
2016,7,29,15,30,891.0,80.0,1.7,21.0,701.0,495.82,374.97
2016,7,29,15,45,880.0,77.5,1.7,21.0,657.5,439.23,328.58
2016,7,29,16,0,869.0,75.0,1.7,21.0,614.0,382.63,280.7
2016,7,29,16,15,852.5,72.5,1.7,21.0,567.0,324.6,230.61
2016,7,29,16,30,836.0,70.0,1.7,21.0,520.0,267.67,180.77
2016,7,29,16,45,816.0,66.5,1.7,21.0,470.5,210.57,131.65
2016,7,29,17,0,796.0,63.0,1.7,21.0,421.0,155.44,87.19
2016,7,29,17,15,766.0,60.0,1.65,20.5,369.5,96.49,47.25
2016,7,29,17,30,736.0,57.0,1.6,20.0,318.0,46.7,35.26
2016,7,29,17,45,695.5,52.0,1.6,19.5,267.5,38.07,27.88
2016,7,29,18,0,655.0,47.0,1.6,19.0,217.0,35.54,25.69
2016,7,29,18,15,590.0,41.5,1.55,18.5,169.0,32.41,22.85
2016,7,29,18,30,525.0,36.0,1.5,18.0,121.0,29.2,19.76
2016,7,29,18,45,419.0,28.0,1.45,17.5,80.5,23.41,14.13
2016,7,29,19,0,313.0,20.0,1.4,17.0,40.0,15.93,3.44
2016,7,29,19,15,156.5,10.0,1.3,16.5,20.0,9.53,0.0
2016,7,29,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,30,5,15,103.5,7.0,0.4,11.5,11.0,6.67,0.0
2016,7,30,5,30,207.0,14.0,0.4,12.0,22.0,55.55,0.0
2016,7,30,5,45,337.5,24.0,0.4,12.5,59.0,127.78,80.67
2016,7,30,6,0,468.0,34.0,0.4,13.0,96.0,200.31,147.52
2016,7,30,6,15,544.5,40.5,0.4,13.5,143.5,261.25,201.68
2016,7,30,6,30,621.0,47.0,0.4,14.0,191.0,332.51,262.74
2016,7,30,6,45,671.0,52.0,0.45,14.5,242.0,396.69,316.67
2016,7,30,7,0,721.0,57.0,0.5,15.0,293.0,465.02,371.66
2016,7,30,7,15,755.0,60.5,0.5,15.5,345.0,525.94,418.39
2016,7,30,7,30,789.0,64.0,0.5,16.0,397.0,588.59,464.4
2016,7,30,7,45,813.5,67.0,0.55,16.5,448.0,640.95,501.33
2016,7,30,8,0,838.0,70.0,0.6,17.0,499.0,697.66,538.76
2016,7,30,8,15,856.0,72.5,0.6,17.0,548.0,748.59,571.52
2016,7,30,8,30,874.0,75.0,0.6,17.0,597.0,798.49,602.96
2016,7,30,8,45,888.0,77.0,0.65,17.5,642.5,843.09,630.01
2016,7,30,9,0,902.0,79.0,0.7,18.0,688.0,885.78,655.47
2016,7,30,9,15,912.0,81.0,0.75,18.0,729.0,922.68,678.15
2016,7,30,9,30,922.0,83.0,0.8,18.0,770.0,956.95,699.1
2016,7,30,9,45,930.0,84.5,0.85,18.5,805.5,985.9,715.3
2016,7,30,10,0,938.0,86.0,0.9,19.0,841.0,1011.75,729.56
2016,7,30,10,15,943.5,87.0,0.9,19.0,870.5,1031.3,740.26
2016,7,30,10,30,949.0,88.0,0.9,19.0,900.0,1047.39,748.95
2016,7,30,10,45,952.5,89.0,0.95,19.5,922.5,1057.9,754.01
2016,7,30,11,0,956.0,90.0,1.0,20.0,945.0,1064.73,756.98
2016,7,30,11,15,958.5,90.5,1.0,20.0,960.5,1066.29,757.26
2016,7,30,11,30,961.0,91.0,1.0,20.0,976.0,1064.11,755.45
2016,7,30,11,45,961.0,92.0,1.05,20.0,984.0,1056.23,751.37
2016,7,30,12,0,961.0,93.0,1.1,20.0,992.0,1044.67,745.16
2016,7,30,12,15,961.0,93.0,1.15,20.0,992.5,1028.48,736.17
2016,7,30,12,30,961.0,93.0,1.2,20.0,993.0,1008.78,725.04
2016,7,30,12,45,958.5,93.0,1.25,20.0,986.0,983.34,710.28
2016,7,30,13,0,956.0,93.0,1.3,20.0,979.0,954.69,693.45
2016,7,30,13,15,953.5,92.5,1.3,20.0,965.0,922.49,673.45
2016,7,30,13,30,951.0,92.0,1.3,20.0,951.0,887.36,651.46
2016,7,30,13,45,947.5,90.5,1.3,20.0,929.5,847.69,626.35
2016,7,30,14,0,944.0,89.0,1.3,20.0,908.0,805.49,599.34
2016,7,30,14,15,938.5,88.0,1.3,19.5,880.0,760.0,570.88
2016,7,30,14,30,933.0,87.0,1.3,19.0,852.0,712.52,540.15
2016,7,30,14,45,926.5,85.0,1.35,19.0,818.5,661.71,503.8
2016,7,30,15,0,920.0,83.0,1.4,19.0,785.0,609.46,465.18
2016,7,30,15,15,910.5,81.5,1.4,18.5,745.5,554.88,423.94
2016,7,30,15,30,901.0,80.0,1.4,18.0,706.0,499.62,380.6
2016,7,30,15,45,888.5,78.0,1.4,18.0,662.0,442.22,333.35
2016,7,30,16,0,876.0,76.0,1.4,18.0,618.0,384.98,284.67
2016,7,30,16,15,859.5,73.5,1.4,17.5,570.0,326.47,234.28
2016,7,30,16,30,843.0,71.0,1.4,17.0,522.0,269.06,183.93
2016,7,30,16,45,820.5,68.5,1.4,17.0,472.0,211.83,134.25
2016,7,30,17,0,798.0,66.0,1.4,17.0,422.0,151.34,85.11
2016,7,30,17,15,767.0,62.0,1.3,16.5,370.0,96.89,48.69
2016,7,30,17,30,736.0,58.0,1.2,16.0,318.0,46.2,35.44
2016,7,30,17,45,691.0,54.0,1.2,15.5,267.0,39.81,29.94
2016,7,30,18,0,646.0,50.0,1.2,15.0,216.0,38.24,28.57
2016,7,30,18,15,579.0,44.0,1.1,14.5,167.5,34.79,25.38
2016,7,30,18,30,512.0,38.0,1.0,14.0,119.0,28.61,19.6
2016,7,30,18,45,399.5,29.0,0.95,13.5,78.5,22.48,13.57
2016,7,30,19,0,287.0,20.0,0.9,13.0,38.0,16.03,2.62
2016,7,30,19,15,143.5,10.0,0.85,12.5,19.0,9.53,0.0
2016,7,30,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,31,5,15,74.0,7.0,1.1,9.5,10.0,6.67,0.0
2016,7,31,5,30,148.0,14.0,1.1,10.0,20.0,43.4,0.0
2016,7,31,5,45,281.0,25.5,1.15,10.5,55.5,113.96,71.39
2016,7,31,6,0,414.0,37.0,1.2,11.0,91.0,186.23,138.99
2016,7,31,6,15,494.0,44.5,1.2,11.0,137.5,248.73,195.54
2016,7,31,6,30,574.0,52.0,1.2,11.0,184.0,319.69,258.23
2016,7,31,6,45,626.0,58.0,1.2,11.5,234.5,383.35,313.11
2016,7,31,7,0,678.0,64.0,1.2,12.0,285.0,449.64,367.99
2016,7,31,7,15,714.0,68.5,1.15,12.5,336.5,510.89,416.42
2016,7,31,7,30,750.0,73.0,1.1,13.0,388.0,574.12,464.22
2016,7,31,7,45,777.5,76.0,1.1,13.5,439.0,631.4,506.04
2016,7,31,8,0,805.0,79.0,1.1,14.0,490.0,689.13,545.01
2016,7,31,8,15,824.5,82.0,1.05,14.5,538.5,740.81,577.84
2016,7,31,8,30,844.0,85.0,1.0,15.0,587.0,785.8,605.1
2016,7,31,8,45,860.0,86.5,1.0,15.5,632.5,830.4,632.21
2016,7,31,9,0,876.0,88.0,1.0,16.0,678.0,873.31,657.65
2016,7,31,9,15,887.5,89.5,1.0,16.5,719.0,910.19,678.67
2016,7,31,9,30,899.0,91.0,1.0,17.0,760.0,944.6,697.86
2016,7,31,9,45,907.5,92.5,1.0,17.5,795.5,973.46,713.29
2016,7,31,10,0,916.0,94.0,1.0,18.0,831.0,999.31,726.75
2016,7,31,10,15,922.0,95.5,1.0,18.0,860.5,1019.51,738.01
2016,7,31,10,30,928.0,97.0,1.0,18.0,890.0,1036.32,747.27
2016,7,31,10,45,934.0,97.0,1.05,18.5,913.0,1048.0,753.08
2016,7,31,11,0,940.0,97.0,1.1,19.0,936.0,1056.11,756.84
2016,7,31,11,15,943.0,97.5,1.15,19.0,952.0,1058.09,758.37
2016,7,31,11,30,946.0,98.0,1.2,19.0,968.0,1056.38,757.81
2016,7,31,11,45,948.0,98.0,1.25,19.5,976.5,1049.46,752.72
2016,7,31,12,0,950.0,98.0,1.3,20.0,985.0,1038.9,745.52
2016,7,31,12,15,950.5,98.0,1.35,20.0,986.0,1023.27,736.67
2016,7,31,12,30,951.0,98.0,1.4,20.0,987.0,1004.15,725.68
2016,7,31,12,45,950.0,97.5,1.45,20.0,980.5,979.73,711.33
2016,7,31,13,0,949.0,97.0,1.5,20.0,974.0,952.07,694.86
2016,7,31,13,15,946.5,96.5,1.55,20.0,960.0,919.98,675.41
2016,7,31,13,30,944.0,96.0,1.6,20.0,946.0,884.98,653.89
2016,7,31,13,45,941.5,94.0,1.65,20.0,925.0,845.78,629.34
2016,7,31,14,0,939.0,92.0,1.7,20.0,904.0,804.01,602.75
2016,7,31,14,15,933.0,91.0,1.7,19.5,876.0,758.27,573.7
2016,7,31,14,30,927.0,90.0,1.7,19.0,848.0,710.6,542.27
2016,7,31,14,45,920.5,88.0,1.7,19.0,814.5,659.98,505.17
2016,7,31,15,0,914.0,86.0,1.7,19.0,781.0,607.93,465.94
2016,7,31,15,15,904.0,84.0,1.7,19.0,741.5,552.84,423.22
2016,7,31,15,30,894.0,82.0,1.7,19.0,702.0,497.14,378.62
2016,7,31,15,45,882.5,79.5,1.7,19.0,658.0,440.01,331.44
2016,7,31,16,0,871.0,77.0,1.7,19.0,614.0,382.93,282.79
2016,7,31,16,15,854.0,74.5,1.7,18.5,566.0,324.48,232.4
2016,7,31,16,30,837.0,72.0,1.7,18.0,518.0,267.19,182.18
2016,7,31,16,45,814.5,69.0,1.7,18.0,468.0,209.84,132.5
2016,7,31,17,0,792.0,66.0,1.7,18.0,418.0,149.27,83.5
2016,7,31,17,15,761.0,62.5,1.65,17.5,366.5,95.56,48.03
2016,7,31,17,30,730.0,59.0,1.6,17.0,315.0,45.6,34.76
2016,7,31,17,45,684.5,54.5,1.6,16.5,263.5,40.32,30.25
2016,7,31,18,0,639.0,50.0,1.6,16.0,212.0,38.34,28.51
2016,7,31,18,15,571.0,43.5,1.55,15.5,164.0,34.44,24.93
2016,7,31,18,30,503.0,37.0,1.5,15.0,116.0,27.84,18.8
2016,7,31,18,45,388.0,28.0,1.5,14.5,76.0,21.69,12.72
2016,7,31,19,0,273.0,19.0,1.5,14.0,36.0,15.2,0.88
2016,7,31,19,15,136.5,9.5,1.45,13.5,18.0,9.05,0.0
2016,7,31,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
