Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,1,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,5,15,51.5,7.0,0.6,10.5,9.0,0.0,0.0
2016,8,1,5,30,103.0,14.0,0.6,11.0,18.0,34.17,0.0
2016,8,1,5,45,235.5,26.5,0.65,11.5,52.5,102.41,62.41
2016,8,1,6,0,368.0,39.0,0.7,12.0,87.0,173.48,128.67
2016,8,1,6,15,452.0,48.0,0.7,12.5,132.5,236.68,184.48
2016,8,1,6,30,536.0,57.0,0.7,13.0,178.0,308.82,246.56
2016,8,1,6,45,595.5,62.5,0.7,13.5,229.0,373.64,301.27
2016,8,1,7,0,655.0,68.0,0.7,14.0,280.0,443.74,358.0
2016,8,1,7,15,693.5,72.5,0.7,14.5,331.5,505.21,405.82
2016,8,1,7,30,732.0,77.0,0.7,15.0,383.0,567.03,452.02
2016,8,1,7,45,763.0,80.0,0.75,15.5,435.0,625.97,494.79
2016,8,1,8,0,794.0,83.0,0.8,16.0,487.0,685.67,535.27
2016,8,1,8,15,814.5,86.0,0.85,16.0,536.0,737.72,570.04
2016,8,1,8,30,835.0,89.0,0.9,16.0,585.0,788.96,603.76
2016,8,1,8,45,853.5,90.5,0.95,16.5,631.5,829.44,628.5
2016,8,1,9,0,872.0,92.0,1.0,17.0,678.0,874.33,655.97
2016,8,1,9,15,884.0,94.0,1.05,17.0,719.5,912.1,679.57
2016,8,1,9,30,896.0,96.0,1.1,17.0,761.0,947.43,701.52
2016,8,1,9,45,902.5,99.0,1.15,17.5,796.5,975.95,717.67
2016,8,1,10,0,909.0,102.0,1.2,18.0,832.0,1001.37,731.86
2016,8,1,10,15,916.5,103.5,1.2,18.0,862.0,1022.87,744.05
2016,8,1,10,30,924.0,105.0,1.2,18.0,892.0,1041.02,754.22
2016,8,1,10,45,928.0,106.5,1.25,18.0,915.5,1052.19,761.08
2016,8,1,11,0,932.0,108.0,1.3,18.0,939.0,1059.76,765.89
2016,8,1,11,15,936.0,108.5,1.3,18.0,955.5,1062.61,766.98
2016,8,1,11,30,940.0,109.0,1.3,18.0,972.0,1061.79,765.97
2016,8,1,11,45,941.0,110.0,1.35,18.5,981.0,1054.8,760.75
2016,8,1,12,0,942.0,111.0,1.4,19.0,990.0,1044.19,753.44
2016,8,1,12,15,942.5,111.0,1.4,18.5,991.0,1028.52,745.03
2016,8,1,12,30,943.0,111.0,1.4,18.0,992.0,1009.37,734.51
2016,8,1,12,45,945.0,109.0,1.4,18.0,986.5,986.25,720.12
2016,8,1,13,0,947.0,107.0,1.4,18.0,981.0,959.78,703.63
2016,8,1,13,15,944.0,106.5,1.4,18.0,966.5,927.16,683.13
2016,8,1,13,30,941.0,106.0,1.4,18.0,952.0,891.67,660.69
2016,8,1,13,45,937.5,104.5,1.45,18.0,931.0,852.11,636.03
2016,8,1,14,0,934.0,103.0,1.5,18.0,910.0,810.06,609.35
2016,8,1,14,15,928.0,101.5,1.5,18.0,881.5,763.89,578.96
2016,8,1,14,30,922.0,100.0,1.5,18.0,853.0,715.82,545.93
2016,8,1,14,45,914.0,98.5,1.55,18.0,818.5,664.79,509.06
2016,8,1,15,0,906.0,97.0,1.6,18.0,784.0,612.48,470.03
2016,8,1,15,15,895.0,95.0,1.6,17.5,744.0,557.09,427.92
2016,8,1,15,30,884.0,93.0,1.6,17.0,704.0,501.21,383.86
2016,8,1,15,45,870.5,90.5,1.65,17.0,659.5,443.6,336.36
2016,8,1,16,0,857.0,88.0,1.7,17.0,615.0,386.27,287.49
2016,8,1,16,15,838.5,85.5,1.7,16.5,566.5,323.49,233.59
2016,8,1,16,30,820.0,83.0,1.7,16.0,518.0,266.18,183.19
2016,8,1,16,45,794.5,79.5,1.75,16.0,467.0,208.41,133.13
2016,8,1,17,0,769.0,76.0,1.8,16.0,416.0,153.38,88.63
2016,8,1,17,15,735.0,72.0,1.85,15.5,363.5,100.35,53.77
2016,8,1,17,30,701.0,68.0,1.9,15.0,311.0,51.51,40.3
2016,8,1,17,45,650.0,62.5,1.95,14.5,259.5,42.99,32.88
2016,8,1,18,0,599.0,57.0,2.0,14.0,208.0,40.75,30.9
2016,8,1,18,15,524.5,50.0,2.0,13.5,160.0,37.09,27.48
2016,8,1,18,30,450.0,43.0,2.0,13.0,112.0,33.3,23.73
2016,8,1,18,45,325.5,32.0,2.0,13.0,72.5,25.5,15.92
2016,8,1,19,0,201.0,21.0,2.0,13.0,33.0,17.25,0.0
2016,8,1,19,15,100.5,10.5,2.0,12.5,16.5,10.01,0.0
2016,8,1,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,2,5,15,57.0,7.0,1.95,10.5,8.5,0.0,0.0
2016,8,2,5,30,114.0,14.0,1.9,11.0,17.0,36.31,0.0
2016,8,2,5,45,257.0,25.5,1.9,11.5,52.5,106.28,62.84
2016,8,2,6,0,400.0,37.0,1.9,12.0,88.0,181.34,134.51
2016,8,2,6,15,485.5,45.0,1.9,12.5,134.5,245.65,192.36
2016,8,2,6,30,571.0,53.0,1.9,13.0,181.0,319.06,256.78
2016,8,2,6,45,629.0,58.0,1.9,13.5,232.5,384.33,313.27
2016,8,2,7,0,687.0,63.0,1.9,14.0,284.0,452.8,370.3
2016,8,2,7,15,725.0,67.5,1.9,14.5,336.5,515.73,420.76
2016,8,2,7,30,763.0,72.0,1.9,15.0,389.0,580.81,470.87
2016,8,2,7,45,792.5,74.5,1.9,16.0,441.5,639.54,513.41
2016,8,2,8,0,822.0,77.0,1.9,17.0,494.0,698.84,552.85
2016,8,2,8,15,842.0,80.0,1.85,17.5,543.5,746.22,583.17
2016,8,2,8,30,862.0,83.0,1.8,18.0,593.0,797.8,615.75
2016,8,2,8,45,879.5,84.0,1.8,18.5,640.0,843.79,644.09
2016,8,2,9,0,897.0,85.0,1.8,19.0,687.0,888.13,670.83
2016,8,2,9,15,908.5,87.0,1.8,19.5,728.5,926.25,692.98
2016,8,2,9,30,920.0,89.0,1.8,20.0,770.0,961.82,713.19
2016,8,2,9,45,927.5,91.0,1.85,20.5,806.0,990.8,729.56
2016,8,2,10,0,935.0,93.0,1.9,21.0,842.0,1016.62,743.9
2016,8,2,10,15,942.0,94.0,1.9,21.0,872.5,1037.55,755.88
2016,8,2,10,30,949.0,95.0,1.9,21.0,903.0,1055.04,765.77
2016,8,2,10,45,953.5,96.0,1.95,21.5,926.5,1066.45,771.15
2016,8,2,11,0,958.0,97.0,2.0,22.0,950.0,1074.17,774.36
2016,8,2,11,15,961.5,97.5,2.05,22.0,966.5,1076.6,775.89
2016,8,2,11,30,965.0,98.0,2.1,22.0,983.0,1075.26,775.22
2016,8,2,11,45,966.5,98.5,2.2,22.5,991.5,1068.15,770.21
2016,8,2,12,0,968.0,99.0,2.3,23.0,1000.0,1057.31,762.95
2016,8,2,12,15,968.0,99.0,2.4,23.0,1001.0,1040.82,753.63
2016,8,2,12,30,968.0,99.0,2.5,23.0,1002.0,1020.78,742.06
2016,8,2,12,45,960.5,103.0,2.6,23.5,993.5,994.32,724.87
2016,8,2,13,0,953.0,107.0,2.7,24.0,985.0,964.8,705.67
2016,8,2,13,15,950.5,106.0,2.75,24.0,970.5,931.88,685.08
2016,8,2,13,30,948.0,105.0,2.8,24.0,956.0,896.05,662.41
2016,8,2,13,45,943.5,104.5,2.9,24.0,934.5,856.33,637.26
2016,8,2,14,0,939.0,104.0,3.0,24.0,913.0,814.16,610.11
2016,8,2,14,15,932.5,102.5,3.05,24.0,884.0,767.34,579.1
2016,8,2,14,30,926.0,101.0,3.1,24.0,855.0,718.64,545.38
2016,8,2,14,45,917.0,99.5,3.15,24.0,820.0,666.72,507.25
2016,8,2,15,0,908.0,98.0,3.2,24.0,785.0,613.6,467.14
2016,8,2,15,15,897.0,96.0,3.25,23.5,745.0,558.02,424.82
2016,8,2,15,30,886.0,94.0,3.3,23.0,705.0,501.95,380.56
2016,8,2,15,45,871.0,92.0,3.35,23.0,659.5,443.97,332.63
2016,8,2,16,0,856.0,90.0,3.4,23.0,614.0,386.42,283.66
2016,8,2,16,15,837.5,87.0,3.4,22.5,565.5,323.24,229.8
2016,8,2,16,30,819.0,84.0,3.4,22.0,517.0,265.5,179.52
2016,8,2,16,45,792.5,81.0,3.45,22.0,465.5,207.98,130.33
2016,8,2,17,0,766.0,78.0,3.5,22.0,414.0,153.33,86.99
2016,8,2,17,15,731.0,73.5,3.45,21.0,361.5,99.99,52.93
2016,8,2,17,30,696.0,69.0,3.4,20.0,309.0,46.28,34.91
2016,8,2,17,45,644.0,63.5,3.4,19.5,257.0,43.9,32.97
2016,8,2,18,0,592.0,58.0,3.4,19.0,205.0,41.71,31.05
2016,8,2,18,15,515.0,50.5,3.3,18.0,157.0,37.66,27.41
2016,8,2,18,30,438.0,43.0,3.2,17.0,109.0,33.46,23.39
2016,8,2,18,45,309.5,31.5,3.15,16.5,69.5,25.19,15.23
2016,8,2,19,0,181.0,20.0,3.1,16.0,30.0,16.41,0.0
2016,8,2,19,15,90.5,10.0,3.05,15.5,15.0,9.53,0.0
2016,8,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,3,5,15,55.0,6.0,1.2,13.5,7.5,0.0,0.0
2016,8,3,5,30,110.0,12.0,1.1,14.0,15.0,33.5,0.0
2016,8,3,5,45,249.5,24.0,1.05,15.0,50.0,102.13,57.17
2016,8,3,6,0,389.0,36.0,1.0,16.0,85.0,176.61,128.28
2016,8,3,6,15,475.0,44.5,0.95,16.5,131.5,240.96,184.79
2016,8,3,6,30,561.0,53.0,0.9,17.0,178.0,314.54,247.5
2016,8,3,6,45,617.0,59.0,0.85,17.5,229.0,379.5,301.79
2016,8,3,7,0,673.0,65.0,0.8,18.0,280.0,449.41,357.59
2016,8,3,7,15,711.0,70.0,0.75,18.5,332.5,510.12,403.99
2016,8,3,7,30,749.0,75.0,0.7,19.0,385.0,575.17,451.4
2016,8,3,7,45,778.0,78.0,0.7,20.0,436.5,633.57,491.55
2016,8,3,8,0,807.0,81.0,0.7,21.0,488.0,692.52,528.89
2016,8,3,8,15,827.5,84.0,0.7,21.5,537.5,745.15,561.45
2016,8,3,8,30,848.0,87.0,0.7,22.0,587.0,791.04,588.73
2016,8,3,8,45,863.5,89.5,0.7,22.5,633.0,836.57,615.24
2016,8,3,9,0,879.0,92.0,0.7,23.0,679.0,880.35,640.07
2016,8,3,9,15,891.0,94.0,0.8,23.0,721.0,918.36,663.97
2016,8,3,9,30,903.0,96.0,0.9,23.0,763.0,953.89,686.3
2016,8,3,9,45,906.5,100.5,1.0,23.5,797.5,981.41,702.24
2016,8,3,10,0,910.0,105.0,1.1,24.0,832.0,1005.63,716.19
2016,8,3,10,15,917.0,106.5,1.2,24.0,862.5,1026.62,729.58
2016,8,3,10,30,924.0,108.0,1.3,24.0,893.0,1044.23,741.0
2016,8,3,10,45,928.5,109.5,1.45,24.5,916.0,1055.85,748.24
2016,8,3,11,0,933.0,111.0,1.6,25.0,939.0,1063.85,753.3
2016,8,3,11,15,936.5,111.5,1.7,24.5,955.5,1066.13,757.05
2016,8,3,11,30,940.0,112.0,1.8,24.0,972.0,1064.71,758.67
2016,8,3,11,45,941.0,113.0,1.9,24.0,980.5,1057.63,755.37
2016,8,3,12,0,942.0,114.0,2.0,24.0,989.0,1046.91,749.88
2016,8,3,12,15,942.0,114.0,2.05,24.0,990.5,1030.63,740.29
2016,8,3,12,30,942.0,114.0,2.1,24.0,992.0,1010.89,728.59
2016,8,3,12,45,944.0,112.0,2.2,24.0,986.0,987.65,715.23
2016,8,3,13,0,946.0,110.0,2.3,24.0,980.0,961.06,699.61
2016,8,3,13,15,943.5,109.5,2.35,23.5,966.0,928.75,680.97
2016,8,3,13,30,941.0,109.0,2.4,23.0,952.0,893.53,660.21
2016,8,3,13,45,937.5,107.5,2.5,23.0,930.5,853.8,635.28
2016,8,3,14,0,934.0,106.0,2.6,23.0,909.0,811.58,608.31
2016,8,3,14,15,928.0,104.5,2.65,22.5,881.0,765.24,578.89
2016,8,3,14,30,922.0,103.0,2.7,22.0,853.0,716.98,546.47
2016,8,3,14,45,915.5,100.5,2.8,22.0,818.5,665.79,509.08
2016,8,3,15,0,909.0,98.0,2.9,22.0,784.0,613.18,469.44
2016,8,3,15,15,898.5,96.5,2.95,21.5,744.0,558.19,427.35
2016,8,3,15,30,888.0,95.0,3.0,21.0,704.0,502.64,383.26
2016,8,3,15,45,875.5,91.5,3.05,21.0,659.5,444.19,334.72
2016,8,3,16,0,863.0,88.0,3.1,21.0,615.0,385.92,284.87
2016,8,3,16,15,844.5,85.5,3.15,20.5,566.0,322.72,230.65
2016,8,3,16,30,826.0,83.0,3.2,20.0,517.0,264.96,180.01
2016,8,3,16,45,802.5,79.0,3.25,20.0,465.5,206.7,129.79
2016,8,3,17,0,779.0,75.0,3.3,20.0,414.0,150.95,85.28
2016,8,3,17,15,744.5,70.5,3.3,19.5,361.5,96.87,50.7
2016,8,3,17,30,710.0,66.0,3.3,19.0,309.0,48.33,36.86
2016,8,3,17,45,661.0,60.5,3.35,18.5,257.0,41.72,31.19
2016,8,3,18,0,612.0,55.0,3.4,18.0,205.0,39.41,29.16
2016,8,3,18,15,535.5,47.5,3.35,17.0,156.5,35.24,25.38
2016,8,3,18,30,459.0,40.0,3.3,16.0,108.0,30.89,21.22
2016,8,3,18,45,330.5,29.5,3.25,15.5,68.5,23.46,13.71
2016,8,3,19,0,202.0,19.0,3.2,15.0,29.0,15.59,0.0
2016,8,3,19,15,101.0,9.5,3.15,14.5,14.5,9.05,0.0
2016,8,3,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,4,5,15,30.5,6.0,2.3,10.5,7.0,0.0,0.0
2016,8,4,5,30,61.0,12.0,2.3,11.0,14.0,23.63,0.0
2016,8,4,5,45,202.0,26.0,2.35,11.5,47.5,90.76,49.28
2016,8,4,6,0,343.0,40.0,2.4,12.0,81.0,165.85,122.73
2016,8,4,6,15,433.5,49.5,2.4,12.5,127.5,230.7,180.85
2016,8,4,6,30,524.0,59.0,2.4,13.0,174.0,305.18,246.21
2016,8,4,6,45,267.0,84.5,2.45,13.5,143.5,236.47,193.97
2016,8,4,7,0,10.0,110.0,2.5,14.0,113.0,113.11,90.56
2016,8,4,7,15,15.0,129.0,2.45,14.5,134.5,135.1,108.92
2016,8,4,7,30,20.0,148.0,2.4,15.0,156.0,157.54,127.08
2016,8,4,7,45,52.0,179.5,2.35,15.5,205.0,221.11,179.06
2016,8,4,8,0,84.0,211.0,2.3,16.0,254.0,280.17,226.11
2016,8,4,8,15,229.0,219.5,2.25,16.5,351.0,424.13,341.03
2016,8,4,8,30,374.0,228.0,2.2,17.0,448.0,558.37,443.5
2016,8,4,8,45,617.5,165.5,2.15,17.5,562.0,725.01,567.89
2016,8,4,9,0,861.0,103.0,2.1,18.0,676.0,883.91,675.01
2016,8,4,9,15,873.0,105.0,2.1,18.0,717.5,914.44,692.49
2016,8,4,9,30,885.0,107.0,2.1,18.0,759.0,949.43,714.2
2016,8,4,9,45,899.0,106.0,2.15,18.0,796.0,980.35,733.58
2016,8,4,10,0,913.0,105.0,2.2,18.0,833.0,1008.52,751.15
2016,8,4,10,15,919.5,106.5,2.2,18.0,863.0,1029.05,763.16
2016,8,4,10,30,926.0,108.0,2.2,18.0,893.0,1046.19,773.08
2016,8,4,10,45,708.0,232.0,2.25,18.0,842.0,979.9,729.15
2016,8,4,11,0,490.0,356.0,2.3,18.0,791.0,886.19,661.04
2016,8,4,11,15,715.5,233.5,2.25,17.5,880.5,986.37,735.28
2016,8,4,11,30,941.0,111.0,2.2,17.0,970.0,1064.54,785.73
2016,8,4,11,45,943.5,110.0,2.2,17.0,978.5,1056.86,779.5
2016,8,4,12,0,946.0,109.0,2.2,17.0,987.0,1045.53,772.02
2016,8,4,12,15,945.5,109.0,2.15,17.0,987.5,1028.71,760.49
2016,8,4,12,30,945.0,109.0,2.1,17.0,988.0,1008.43,746.85
2016,8,4,12,45,942.5,109.5,2.1,17.0,980.5,983.43,730.8
2016,8,4,13,0,940.0,110.0,2.1,17.0,973.0,955.24,712.69
2016,8,4,13,15,936.5,109.0,2.1,16.5,958.0,921.7,692.27
2016,8,4,13,30,933.0,108.0,2.1,16.0,943.0,885.34,669.78
2016,8,4,13,45,930.5,106.0,2.1,16.0,921.5,846.16,643.92
2016,8,4,14,0,928.0,104.0,2.1,16.0,900.0,804.43,616.07
2016,8,4,14,15,921.5,102.5,2.1,16.0,871.0,757.93,584.59
2016,8,4,14,30,915.0,101.0,2.1,16.0,842.0,709.58,550.28
2016,8,4,14,45,906.5,99.0,2.1,16.0,807.5,657.88,511.59
2016,8,4,15,0,898.0,97.0,2.1,16.0,773.0,604.96,470.88
2016,8,4,15,15,887.0,95.0,2.1,15.5,732.5,549.77,428.0
2016,8,4,15,30,876.0,93.0,2.1,15.0,692.0,494.1,383.17
2016,8,4,15,45,862.0,90.0,2.1,15.0,647.5,436.09,334.29
2016,8,4,16,0,848.0,87.0,2.1,15.0,603.0,378.44,284.24
2016,8,4,16,15,829.0,84.5,2.1,14.5,554.5,315.92,229.78
2016,8,4,16,30,810.0,82.0,2.1,14.0,506.0,258.9,179.03
2016,8,4,16,45,784.5,78.5,2.15,14.0,455.0,201.62,128.99
2016,8,4,17,0,759.0,75.0,2.2,14.0,404.0,147.11,84.94
2016,8,4,17,15,724.0,70.5,2.2,13.5,352.0,94.18,50.84
2016,8,4,17,30,689.0,66.0,2.2,13.0,300.0,48.41,37.88
2016,8,4,17,45,639.0,60.5,2.2,13.0,248.5,41.8,32.02
2016,8,4,18,0,589.0,55.0,2.2,13.0,197.0,39.51,29.89
2016,8,4,18,15,512.5,47.0,2.15,12.5,149.5,34.92,25.6
2016,8,4,18,30,436.0,39.0,2.1,12.0,102.0,30.11,20.91
2016,8,4,18,45,310.0,28.0,2.1,11.5,64.0,22.18,12.75
2016,8,4,19,0,184.0,17.0,2.1,11.0,26.0,13.77,0.0
2016,8,4,19,15,92.0,8.5,2.05,11.0,13.0,8.1,0.0
2016,8,4,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,5,5,15,33.5,5.0,1.2,10.0,6.0,0.0,0.0
2016,8,5,5,30,67.0,10.0,1.2,10.0,12.0,22.88,0.0
2016,8,5,5,45,196.0,24.0,1.25,10.5,44.5,87.07,44.57
2016,8,5,6,0,325.0,38.0,1.3,11.0,77.0,158.12,116.75
2016,8,5,6,15,413.0,48.5,1.3,11.5,122.0,221.87,173.75
2016,8,5,6,30,501.0,59.0,1.3,12.0,167.0,295.17,237.68
2016,8,5,6,45,555.5,67.0,1.3,12.5,217.0,358.67,292.44
2016,8,5,7,0,610.0,75.0,1.3,13.0,267.0,427.03,349.06
2016,8,5,7,15,651.0,81.0,1.3,13.0,318.5,489.65,399.76
2016,8,5,7,30,692.0,87.0,1.3,13.0,370.0,554.91,450.69
2016,8,5,7,45,466.5,147.0,1.3,13.5,349.0,496.86,402.04
2016,8,5,8,0,241.0,207.0,1.3,14.0,328.0,410.51,330.64
2016,8,5,8,15,288.0,222.0,1.25,14.5,380.5,472.45,377.95
2016,8,5,8,30,335.0,237.0,1.2,15.0,433.0,537.29,424.96
2016,8,5,8,45,577.5,175.5,1.2,15.5,546.0,702.11,547.69
2016,8,5,9,0,820.0,114.0,1.2,16.0,659.0,860.59,654.21
2016,8,5,9,15,833.5,117.0,1.2,16.0,700.5,899.62,676.74
2016,8,5,9,30,847.0,120.0,1.2,16.0,742.0,936.36,699.06
2016,8,5,9,45,844.5,128.5,1.25,16.5,774.5,961.49,713.15
2016,8,5,10,0,842.0,137.0,1.3,17.0,807.0,983.18,725.13
2016,8,5,10,15,849.5,139.0,1.35,17.0,836.5,1004.11,738.06
2016,8,5,10,30,857.0,141.0,1.4,17.0,866.0,1021.83,749.01
2016,8,5,10,45,860.5,144.0,1.45,17.5,888.5,1033.3,754.67
2016,8,5,11,0,864.0,147.0,1.5,18.0,911.0,1031.74,752.22
2016,8,5,11,15,868.0,147.5,1.55,18.0,927.0,1034.15,754.0
2016,8,5,11,30,872.0,148.0,1.6,18.0,943.0,1033.1,753.64
2016,8,5,11,45,872.5,149.5,1.65,18.0,951.0,1026.11,749.62
2016,8,5,12,0,873.0,151.0,1.7,18.0,959.0,1015.73,743.58
2016,8,5,12,15,873.0,151.0,1.7,18.0,960.0,1000.07,733.54
2016,8,5,12,30,873.0,151.0,1.7,18.0,961.0,981.2,721.55
2016,8,5,12,45,683.5,264.5,1.75,18.0,896.0,907.34,673.32
2016,8,5,13,0,494.0,378.0,1.8,18.0,831.0,823.69,612.69
2016,8,5,13,15,677.5,263.5,1.8,18.0,874.0,853.8,639.51
2016,8,5,13,30,861.0,149.0,1.8,18.0,917.0,863.5,647.78
2016,8,5,13,45,855.5,147.5,1.85,18.0,895.5,828.17,624.78
2016,8,5,14,0,850.0,146.0,1.9,18.0,874.0,786.32,597.5
2016,8,5,14,15,842.0,144.0,1.95,17.5,845.0,740.31,567.33
2016,8,5,14,30,834.0,142.0,2.0,17.0,816.0,692.82,534.28
2016,8,5,14,45,825.5,138.5,2.05,17.0,782.0,642.37,497.1
2016,8,5,15,0,817.0,135.0,2.1,17.0,748.0,590.96,458.08
2016,8,5,15,15,803.5,132.0,2.15,17.0,708.0,536.68,415.65
2016,8,5,15,30,790.0,129.0,2.2,17.0,668.0,482.42,371.87
2016,8,5,15,45,775.5,124.0,2.25,17.0,623.5,426.24,325.26
2016,8,5,16,0,761.0,119.0,2.3,17.0,579.0,370.72,277.8
2016,8,5,16,15,738.5,115.0,2.35,16.5,531.0,310.63,226.35
2016,8,5,16,30,716.0,111.0,2.4,16.0,483.0,256.1,178.77
2016,8,5,16,45,690.0,104.5,2.45,16.0,433.5,201.15,131.61
2016,8,5,17,0,664.0,98.0,2.5,16.0,384.0,149.14,90.22
2016,8,5,17,15,624.0,91.5,2.6,15.5,333.0,99.47,58.59
2016,8,5,17,30,584.0,85.0,2.7,15.0,282.0,58.79,46.77
2016,8,5,17,45,529.0,77.0,2.8,15.0,232.0,55.29,43.73
2016,8,5,18,0,474.0,69.0,2.9,15.0,182.0,51.6,40.34
2016,8,5,18,15,392.5,58.0,2.9,14.5,136.5,44.87,34.13
2016,8,5,18,30,311.0,47.0,2.9,14.0,91.0,36.2,25.95
2016,8,5,18,45,197.0,32.0,2.95,13.5,56.0,25.06,14.7
2016,8,5,19,0,83.0,17.0,3.0,13.0,21.0,13.46,0.0
2016,8,5,19,15,41.5,8.5,3.0,12.5,10.5,8.1,0.0
2016,8,5,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,5,15,21.5,5.0,3.0,9.5,5.0,0.0,0.0
2016,8,6,5,30,43.0,10.0,3.0,10.0,10.0,18.07,0.0
2016,8,6,5,45,174.5,24.0,3.05,11.0,42.0,80.36,37.83
2016,8,6,6,0,306.0,38.0,3.1,12.0,74.0,151.97,111.75
2016,8,6,6,15,397.0,48.5,3.0,12.5,119.0,215.75,169.05
2016,8,6,6,30,488.0,59.0,2.9,13.0,164.0,289.43,233.85
2016,8,6,6,45,552.5,65.5,2.85,13.5,214.5,355.38,291.39
2016,8,6,7,0,617.0,72.0,2.8,14.0,265.0,427.18,351.81
2016,8,6,7,15,658.5,78.0,2.75,14.5,316.5,490.42,403.27
2016,8,6,7,30,700.0,84.0,2.7,15.0,368.0,556.36,454.88
2016,8,6,7,45,732.0,87.5,2.7,15.5,420.0,615.14,499.36
2016,8,6,8,0,764.0,91.0,2.7,16.0,472.0,672.49,540.52
2016,8,6,8,15,786.0,94.5,2.65,16.5,521.0,725.22,576.0
2016,8,6,8,30,808.0,98.0,2.6,17.0,570.0,777.31,610.14
2016,8,6,8,45,825.5,101.0,2.55,17.5,616.0,824.08,639.69
2016,8,6,9,0,843.0,104.0,2.5,18.0,662.0,869.27,667.56
2016,8,6,9,15,856.0,106.0,2.45,18.5,703.5,900.13,685.06
2016,8,6,9,30,869.0,108.0,2.4,19.0,745.0,935.61,705.58
2016,8,6,9,45,884.0,107.0,2.4,19.5,782.5,967.11,723.59
2016,8,6,10,0,899.0,106.0,2.4,20.0,820.0,995.95,739.71
2016,8,6,10,15,906.0,107.5,2.4,20.0,850.0,1016.74,751.92
2016,8,6,10,30,913.0,109.0,2.4,20.0,880.0,1034.18,762.08
2016,8,6,10,45,916.5,111.0,2.4,20.5,902.5,1045.19,766.7
2016,8,6,11,0,920.0,113.0,2.4,21.0,925.0,1052.59,769.15
2016,8,6,11,15,923.5,113.5,2.45,21.0,941.0,1054.76,770.44
2016,8,6,11,30,927.0,114.0,2.5,21.0,957.0,1053.28,769.55
2016,8,6,11,45,927.0,115.5,2.55,21.0,965.5,1045.7,764.88
2016,8,6,12,0,927.0,117.0,2.6,21.0,974.0,1034.51,758.04
2016,8,6,12,15,927.0,117.0,2.65,21.0,974.5,1018.3,748.02
2016,8,6,12,30,927.0,117.0,2.7,21.0,975.0,998.65,735.85
2016,8,6,12,45,923.5,118.0,2.8,21.5,967.5,973.44,719.08
2016,8,6,13,0,920.0,119.0,2.9,22.0,960.0,945.14,700.26
2016,8,6,13,15,917.0,118.0,3.0,21.5,945.5,912.41,681.03
2016,8,6,13,30,914.0,117.0,3.1,21.0,931.0,876.89,659.64
2016,8,6,13,45,909.5,116.0,3.25,21.0,909.5,837.55,634.33
2016,8,6,14,0,905.0,115.0,3.4,21.0,888.0,795.84,607.0
2016,8,6,14,15,898.0,113.5,3.5,21.0,859.5,749.71,575.89
2016,8,6,14,30,891.0,112.0,3.6,21.0,831.0,701.83,541.43
2016,8,6,14,45,882.5,110.0,3.7,21.0,796.0,651.02,503.38
2016,8,6,15,0,874.0,108.0,3.8,21.0,761.0,599.04,463.34
2016,8,6,15,15,862.0,105.5,3.9,20.5,721.0,543.87,420.47
2016,8,6,15,30,850.0,103.0,4.0,20.0,681.0,485.63,373.78
2016,8,6,15,45,836.5,99.5,4.1,19.5,636.5,428.02,325.9
2016,8,6,16,0,823.0,96.0,4.2,19.0,592.0,370.83,276.8
2016,8,6,16,15,803.0,93.0,4.25,18.5,543.5,312.86,226.02
2016,8,6,16,30,783.0,90.0,4.3,18.0,495.0,256.54,176.2
2016,8,6,16,45,760.0,85.0,4.35,18.0,445.0,199.9,127.09
2016,8,6,17,0,737.0,80.0,4.4,18.0,395.0,145.78,83.99
2016,8,6,17,15,700.0,75.0,4.4,17.0,343.0,89.14,47.85
2016,8,6,17,30,663.0,70.0,4.4,16.0,291.0,47.25,36.39
2016,8,6,17,45,615.5,63.0,4.4,15.5,240.5,44.03,33.64
2016,8,6,18,0,568.0,56.0,4.4,15.0,190.0,40.62,30.57
2016,8,6,18,15,486.5,48.0,4.35,14.5,143.0,36.09,26.33
2016,8,6,18,30,405.0,40.0,4.3,14.0,96.0,31.37,21.68
2016,8,6,18,45,278.0,28.0,4.25,13.5,59.0,22.51,12.32
2016,8,6,19,0,151.0,16.0,4.2,13.0,22.0,15.25,0.0
2016,8,6,19,15,75.5,8.0,4.15,12.5,11.0,7.63,0.0
2016,8,6,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,7,5,45,206.0,16.0,3.85,11.5,39.5,79.64,33.12
2016,8,7,6,0,412.0,32.0,3.9,12.0,79.0,178.87,130.65
2016,8,7,6,15,502.0,39.5,3.85,12.5,126.0,244.5,191.09
2016,8,7,6,30,592.0,47.0,3.8,13.0,173.0,319.91,258.42
2016,8,7,6,45,650.0,52.5,3.8,13.5,225.0,384.84,316.08
2016,8,7,7,0,708.0,58.0,3.8,14.0,277.0,457.11,377.64
2016,8,7,7,15,745.5,62.0,3.7,14.5,330.0,520.28,429.55
2016,8,7,7,30,783.0,66.0,3.6,15.0,383.0,585.53,481.03
2016,8,7,7,45,812.0,68.5,3.5,16.0,435.5,644.91,524.84
2016,8,7,8,0,841.0,71.0,3.4,17.0,488.0,699.72,561.67
2016,8,7,8,15,860.5,74.0,3.3,17.5,538.5,752.72,597.11
2016,8,7,8,30,880.0,77.0,3.2,18.0,589.0,804.77,630.92
2016,8,7,8,45,896.0,78.5,3.1,18.5,635.5,850.84,659.65
2016,8,7,9,0,912.0,80.0,3.0,19.0,682.0,895.09,686.5
2016,8,7,9,15,923.0,81.5,2.9,19.5,724.5,932.72,708.25
2016,8,7,9,30,934.0,83.0,2.8,20.0,767.0,967.7,727.85
2016,8,7,9,45,941.5,85.5,2.75,21.0,803.0,997.62,742.79
2016,8,7,10,0,949.0,88.0,2.7,22.0,839.0,1024.32,755.4
2016,8,7,10,15,955.5,89.0,2.7,22.0,869.5,1044.96,767.42
2016,8,7,10,30,962.0,90.0,2.7,22.0,900.0,1062.08,777.27
2016,8,7,10,45,966.5,90.5,2.7,22.5,923.5,1072.99,781.72
2016,8,7,11,0,971.0,91.0,2.7,23.0,947.0,1080.15,783.93
2016,8,7,11,15,974.0,91.5,2.75,23.0,963.5,1081.99,784.95
2016,8,7,11,30,977.0,92.0,2.8,23.0,980.0,1079.98,783.69
2016,8,7,11,45,979.0,92.0,2.9,23.0,988.5,1072.61,779.65
2016,8,7,12,0,981.0,92.0,3.0,23.0,997.0,1061.43,773.27
2016,8,7,12,15,981.0,92.0,3.05,23.0,997.5,1044.55,762.84
2016,8,7,12,30,981.0,92.0,3.1,23.0,998.0,1024.05,750.12
2016,8,7,12,45,975.5,94.5,3.2,23.0,990.0,997.45,733.85
2016,8,7,13,0,970.0,97.0,3.3,23.0,982.0,967.65,715.39
2016,8,7,13,15,967.0,96.5,3.4,23.0,967.0,934.02,694.23
2016,8,7,13,30,964.0,96.0,3.5,23.0,952.0,897.42,670.88
2016,8,7,13,45,958.5,95.5,3.6,23.0,929.5,856.03,644.0
2016,8,7,14,0,953.0,95.0,3.7,23.0,907.0,812.2,615.12
2016,8,7,14,15,947.0,93.5,3.75,23.0,878.0,764.83,583.16
2016,8,7,14,30,941.0,92.0,3.8,23.0,849.0,715.49,548.43
2016,8,7,14,45,931.5,91.5,3.9,23.0,813.0,663.18,509.41
2016,8,7,15,0,922.0,91.0,4.0,23.0,777.0,609.66,468.34
2016,8,7,15,15,910.5,89.0,4.1,22.5,736.0,552.8,424.35
2016,8,7,15,30,899.0,87.0,4.2,22.0,695.0,495.48,378.37
2016,8,7,15,45,883.5,85.0,4.3,22.0,649.0,436.33,328.74
2016,8,7,16,0,868.0,83.0,4.4,22.0,603.0,377.67,278.14
2016,8,7,16,15,849.0,80.5,4.4,21.5,554.0,318.3,226.38
2016,8,7,16,30,830.0,78.0,4.4,21.0,505.0,255.58,171.64
2016,8,7,16,45,802.5,74.5,4.45,21.0,453.0,196.71,121.24
2016,8,7,17,0,775.0,71.0,4.5,21.0,401.0,140.85,77.54
2016,8,7,17,15,739.5,67.0,4.45,20.0,348.0,87.38,45.24
2016,8,7,17,30,704.0,63.0,4.4,19.0,295.0,46.37,35.16
2016,8,7,17,45,650.5,57.5,4.35,18.5,243.0,43.77,32.98
2016,8,7,18,0,597.0,52.0,4.3,18.0,191.0,37.49,27.42
2016,8,7,18,15,514.5,44.5,4.2,17.5,143.0,33.23,23.46
2016,8,7,18,30,432.0,37.0,4.1,17.0,95.0,28.8,19.12
2016,8,7,18,45,291.5,26.0,4.05,16.5,58.0,20.78,10.41
2016,8,7,19,0,151.0,15.0,4.0,16.0,21.0,14.3,0.0
2016,8,7,19,15,75.5,7.5,3.95,15.5,10.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,8,5,45,187.5,16.0,3.8,12.5,37.0,74.51,26.55
2016,8,8,6,0,375.0,32.0,3.8,13.0,74.0,167.21,121.16
2016,8,8,6,15,466.5,40.0,3.7,13.5,119.5,231.84,180.34
2016,8,8,6,30,558.0,48.0,3.6,14.0,165.0,306.48,246.56
2016,8,8,6,45,617.0,53.5,3.55,14.5,216.0,372.01,304.32
2016,8,8,7,0,676.0,59.0,3.5,15.0,267.0,440.99,362.93
2016,8,8,7,15,715.0,63.5,3.45,15.5,319.5,504.03,414.63
2016,8,8,7,30,754.0,68.0,3.4,16.0,372.0,569.36,466.13
2016,8,8,7,45,785.5,70.5,3.4,17.0,424.0,629.13,510.7
2016,8,8,8,0,817.0,73.0,3.4,18.0,476.0,689.69,552.27
2016,8,8,8,15,837.0,75.5,3.4,18.5,525.5,736.37,583.48
2016,8,8,8,30,857.0,78.0,3.4,19.0,575.0,787.32,617.22
2016,8,8,8,45,873.5,80.0,3.45,20.0,621.5,833.57,645.93
2016,8,8,9,0,890.0,82.0,3.5,21.0,668.0,878.1,672.88
2016,8,8,9,15,901.5,83.5,3.55,21.0,709.5,915.52,697.11
2016,8,8,9,30,913.0,85.0,3.6,21.0,751.0,950.39,719.51
2016,8,8,9,45,922.5,86.0,3.7,21.5,787.5,980.02,737.2
2016,8,8,10,0,932.0,87.0,3.8,22.0,824.0,1006.6,752.79
2016,8,8,10,15,938.5,88.0,3.85,22.0,854.0,1026.98,765.4
2016,8,8,10,30,945.0,89.0,3.9,22.0,884.0,1043.9,775.82
2016,8,8,10,45,950.0,90.0,4.0,22.5,907.5,1055.72,781.82
2016,8,8,11,0,955.0,91.0,4.1,23.0,931.0,1063.85,785.5
2016,8,8,11,15,958.0,91.5,4.15,23.0,947.0,1065.66,786.36
2016,8,8,11,30,961.0,92.0,4.2,23.0,963.0,1063.68,784.9
2016,8,8,11,45,963.5,92.0,4.3,23.0,972.0,1056.89,780.73
2016,8,8,12,0,966.0,92.0,4.4,23.0,981.0,1046.33,774.2
2016,8,8,12,15,966.0,92.0,4.45,23.0,981.5,1029.64,763.38
2016,8,8,12,30,966.0,92.0,4.5,23.0,982.0,1009.37,750.28
2016,8,8,12,45,965.0,91.5,4.6,23.0,975.0,984.18,734.52
2016,8,8,13,0,964.0,91.0,4.7,23.0,968.0,955.66,716.42
2016,8,8,13,15,961.0,90.5,4.7,22.5,953.5,922.19,695.48
2016,8,8,13,30,958.0,90.0,4.7,22.0,939.0,885.77,672.33
2016,8,8,13,45,953.0,89.5,4.75,22.0,917.0,844.98,644.91
2016,8,8,14,0,948.0,89.0,4.8,22.0,895.0,801.72,615.5
2016,8,8,14,15,942.0,88.0,4.8,22.0,866.0,755.02,583.05
2016,8,8,14,30,936.0,87.0,4.8,22.0,837.0,706.34,547.95
2016,8,8,14,45,928.0,85.5,4.8,22.0,802.0,654.23,508.04
2016,8,8,15,0,920.0,84.0,4.8,22.0,767.0,600.8,466.1
2016,8,8,15,15,909.0,82.0,4.7,21.5,726.5,544.3,421.22
2016,8,8,15,30,898.0,80.0,4.6,21.0,686.0,487.3,374.52
2016,8,8,15,45,884.5,77.5,4.6,21.0,640.5,428.59,324.57
2016,8,8,16,0,871.0,75.0,4.6,21.0,595.0,370.17,273.52
2016,8,8,16,15,852.5,73.0,4.55,20.5,546.5,311.28,221.64
2016,8,8,16,30,834.0,71.0,4.5,20.0,498.0,253.71,170.56
2016,8,8,16,45,810.0,67.5,4.5,19.5,446.5,190.42,116.48
2016,8,8,17,0,786.0,64.0,4.5,19.0,395.0,134.54,72.68
2016,8,8,17,15,751.5,60.5,4.45,18.5,343.0,80.91,40.47
2016,8,8,17,30,717.0,57.0,4.4,18.0,291.0,41.54,31.07
2016,8,8,17,45,666.0,52.0,4.35,17.5,239.5,39.15,29.05
2016,8,8,18,0,615.0,47.0,4.3,17.0,188.0,36.7,26.83
2016,8,8,18,15,534.5,40.5,4.2,16.5,140.5,29.97,20.68
2016,8,8,18,30,454.0,34.0,4.1,16.0,93.0,26.25,16.96
2016,8,8,18,45,310.0,24.0,4.05,15.5,56.0,19.06,8.72
2016,8,8,19,0,166.0,14.0,4.0,15.0,19.0,13.34,0.0
2016,8,8,19,15,83.0,7.0,3.95,14.5,9.5,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,9,5,45,182.0,15.5,2.65,13.0,35.5,72.06,20.63
2016,8,9,6,0,364.0,31.0,2.6,14.0,71.0,162.6,116.61
2016,8,9,6,15,456.0,39.5,2.45,14.5,116.5,227.27,175.44
2016,8,9,6,30,548.0,48.0,2.3,15.0,162.0,302.08,241.02
2016,8,9,6,45,606.0,54.0,2.2,16.0,212.5,367.19,297.02
2016,8,9,7,0,664.0,60.0,2.1,17.0,263.0,435.52,353.25
2016,8,9,7,15,703.5,64.5,2.0,17.5,315.0,498.29,403.32
2016,8,9,7,30,743.0,69.0,1.9,18.0,367.0,563.41,452.99
2016,8,9,7,45,772.5,72.5,1.8,19.0,419.0,622.53,495.08
2016,8,9,8,0,802.0,76.0,1.7,20.0,471.0,682.29,534.05
2016,8,9,8,15,823.0,79.0,1.65,20.5,520.5,735.21,567.96
2016,8,9,8,30,844.0,82.0,1.6,21.0,570.0,781.44,596.32
2016,8,9,8,45,859.5,84.5,1.55,21.5,616.0,826.95,623.53
2016,8,9,9,0,875.0,87.0,1.5,22.0,662.0,870.7,648.91
2016,8,9,9,15,887.0,89.0,1.55,22.5,703.5,908.67,671.24
2016,8,9,9,30,899.0,91.0,1.6,23.0,745.0,944.15,691.78
2016,8,9,9,45,907.5,93.0,1.65,23.5,781.0,973.59,708.27
2016,8,9,10,0,916.0,95.0,1.7,24.0,817.0,999.96,722.8
2016,8,9,10,15,922.5,96.5,1.8,24.0,847.0,1020.57,735.8
2016,8,9,10,30,929.0,98.0,1.9,24.0,877.0,1037.74,746.78
2016,8,9,10,45,932.5,99.5,2.0,24.5,900.0,1048.37,752.28
2016,8,9,11,0,936.0,101.0,2.1,25.0,923.0,1055.33,755.63
2016,8,9,11,15,939.0,102.0,2.2,25.0,939.0,1057.54,757.6
2016,8,9,11,30,942.0,103.0,2.3,25.0,955.0,1056.01,757.35
2016,8,9,11,45,942.5,104.0,2.45,25.0,963.0,1048.27,753.85
2016,8,9,12,0,943.0,105.0,2.6,25.0,971.0,1036.86,748.05
2016,8,9,12,15,943.0,105.0,2.7,24.5,971.5,1020.34,739.94
2016,8,9,12,30,943.0,105.0,2.8,24.0,972.0,1000.33,729.55
2016,8,9,12,45,939.0,106.0,2.95,24.0,964.0,974.22,714.12
2016,8,9,13,0,935.0,107.0,3.1,24.0,956.0,944.99,696.48
2016,8,9,13,15,931.5,106.5,3.15,24.0,941.5,911.75,675.29
2016,8,9,13,30,928.0,106.0,3.2,24.0,927.0,875.68,652.07
2016,8,9,13,45,922.0,106.0,3.3,24.0,904.5,835.46,626.1
2016,8,9,14,0,916.0,106.0,3.4,24.0,882.0,792.92,598.23
2016,8,9,14,15,909.5,104.5,3.45,24.0,853.5,746.52,567.05
2016,8,9,14,30,903.0,103.0,3.5,24.0,825.0,698.29,532.66
2016,8,9,14,45,892.0,102.5,3.6,24.0,789.5,646.59,494.3
2016,8,9,15,0,881.0,102.0,3.7,24.0,754.0,593.93,454.09
2016,8,9,15,15,869.0,99.5,3.75,23.5,713.5,538.24,411.12
2016,8,9,15,30,857.0,97.0,3.8,23.0,673.0,482.23,366.37
2016,8,9,15,45,839.0,95.5,3.85,23.0,627.5,421.24,315.76
2016,8,9,16,0,821.0,94.0,3.9,23.0,582.0,363.98,266.65
2016,8,9,16,15,800.0,90.5,3.95,22.5,533.0,305.28,216.05
2016,8,9,16,30,779.0,87.0,4.0,22.0,484.0,248.38,166.59
2016,8,9,16,45,749.5,83.5,4.1,22.0,433.0,192.1,119.06
2016,8,9,17,0,720.0,80.0,4.2,22.0,382.0,139.14,78.45
2016,8,9,17,15,680.5,75.0,4.2,21.0,330.0,83.35,44.74
2016,8,9,17,30,641.0,70.0,4.2,20.0,278.0,47.69,36.18
2016,8,9,17,45,579.5,64.0,4.2,19.5,226.5,45.29,34.16
2016,8,9,18,0,518.0,58.0,4.2,19.0,175.0,42.8,31.91
2016,8,9,18,15,430.5,49.0,4.1,18.5,129.0,37.5,27.0
2016,8,9,18,30,343.0,40.0,4.0,18.0,83.0,31.96,21.58
2016,8,9,18,45,211.0,26.5,3.95,17.5,49.0,20.84,9.35
2016,8,9,19,0,79.0,13.0,3.9,17.0,15.0,12.39,0.0
2016,8,9,19,15,39.5,6.5,3.85,16.5,7.5,0.0,0.0
2016,8,9,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,5,45,154.0,16.5,2.35,13.5,33.0,65.78,13.03
2016,8,10,6,0,308.0,33.0,2.3,14.0,66.0,147.2,105.09
2016,8,10,6,15,402.5,43.0,2.2,14.0,110.0,211.39,163.4
2016,8,10,6,30,497.0,53.0,2.1,14.0,154.0,286.05,229.03
2016,8,10,6,45,560.5,59.5,2.05,14.5,204.5,351.79,286.13
2016,8,10,7,0,624.0,66.0,2.0,15.0,255.0,423.37,345.9
2016,8,10,7,15,666.0,71.0,1.9,15.5,306.5,486.04,396.23
2016,8,10,7,30,708.0,76.0,1.8,16.0,358.0,549.19,444.84
2016,8,10,7,45,740.0,79.5,1.7,17.0,409.5,608.49,487.52
2016,8,10,8,0,772.0,83.0,1.6,18.0,461.0,668.7,527.71
2016,8,10,8,15,794.0,86.5,1.5,18.5,510.5,721.78,561.65
2016,8,10,8,30,816.0,90.0,1.4,19.0,560.0,774.21,594.05
2016,8,10,8,45,834.0,92.0,1.35,19.5,606.0,820.55,621.81
2016,8,10,9,0,852.0,94.0,1.3,20.0,652.0,858.58,643.39
2016,8,10,9,15,864.5,96.5,1.25,20.5,693.5,896.84,664.74
2016,8,10,9,30,877.0,99.0,1.2,21.0,735.0,932.7,684.1
2016,8,10,9,45,889.0,99.5,1.2,21.5,771.5,963.21,700.53
2016,8,10,10,0,901.0,100.0,1.2,22.0,808.0,990.88,715.07
2016,8,10,10,15,908.0,101.0,1.2,22.0,838.0,1011.13,726.31
2016,8,10,10,30,915.0,102.0,1.2,22.0,868.0,1028.03,735.59
2016,8,10,10,45,920.0,103.5,1.3,22.0,891.0,1039.99,743.76
2016,8,10,11,0,925.0,105.0,1.4,22.0,914.0,1048.33,749.82
2016,8,10,11,15,928.0,105.5,1.5,22.0,930.0,1049.93,751.81
2016,8,10,11,30,931.0,106.0,1.6,22.0,946.0,1047.84,751.64
2016,8,10,11,45,932.0,107.0,1.7,22.0,954.0,1040.6,748.33
2016,8,10,12,0,933.0,108.0,1.8,22.0,962.0,1029.73,742.8
2016,8,10,12,15,933.0,108.0,1.8,22.0,963.0,1013.28,732.41
2016,8,10,12,30,933.0,108.0,1.8,22.0,964.0,993.36,719.95
2016,8,10,12,45,932.0,107.0,1.85,22.0,957.0,968.15,704.79
2016,8,10,13,0,931.0,106.0,1.9,22.0,950.0,939.73,687.51
2016,8,10,13,15,928.0,105.5,1.95,22.0,935.0,906.97,667.3
2016,8,10,13,30,925.0,105.0,2.0,22.0,920.0,871.37,645.05
2016,8,10,13,45,920.5,104.0,2.05,22.0,898.5,831.41,619.64
2016,8,10,14,0,916.0,103.0,2.1,22.0,877.0,789.05,592.31
2016,8,10,14,15,909.5,101.5,2.1,21.5,848.0,742.6,562.51
2016,8,10,14,30,903.0,100.0,2.1,21.0,819.0,694.31,529.42
2016,8,10,14,45,895.0,98.0,2.1,21.0,784.5,643.03,491.5
2016,8,10,15,0,887.0,96.0,2.1,21.0,750.0,590.51,451.57
2016,8,10,15,15,875.5,94.0,2.1,20.5,709.5,535.21,409.11
2016,8,10,15,30,864.0,92.0,2.1,20.0,669.0,479.5,364.78
2016,8,10,15,45,850.0,88.5,2.15,20.0,624.5,421.33,316.48
2016,8,10,16,0,836.0,85.0,2.2,20.0,580.0,363.55,267.03
2016,8,10,16,15,816.5,82.0,2.2,19.5,531.5,300.95,213.23
2016,8,10,16,30,797.0,79.0,2.2,19.0,483.0,243.88,163.34
2016,8,10,16,45,771.5,75.0,2.2,19.0,432.0,186.81,114.76
2016,8,10,17,0,746.0,71.0,2.2,19.0,381.0,132.54,72.92
2016,8,10,17,15,708.5,66.5,2.2,18.5,329.0,80.34,42.63
2016,8,10,17,30,671.0,62.0,2.2,18.0,277.0,45.9,34.92
2016,8,10,17,45,617.5,56.5,2.2,18.0,226.5,39.47,29.28
2016,8,10,18,0,564.0,51.0,2.2,18.0,176.0,37.08,27.04
2016,8,10,18,15,478.5,42.5,2.15,17.0,129.5,31.93,22.31
2016,8,10,18,30,393.0,34.0,2.1,16.0,83.0,26.53,17.08
2016,8,10,18,45,196.5,24.0,2.05,15.5,48.5,19.34,7.66
2016,8,10,19,0,0.0,14.0,2.0,15.0,14.0,13.34,0.0
2016,8,10,19,15,0.0,7.0,1.9,14.5,7.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
