Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,11,5,45,163.0,16.0,0.4,13.5,33.0,67.03,6.48
2016,8,11,6,0,326.0,32.0,0.4,14.0,66.0,151.66,107.01
2016,8,11,6,15,421.0,41.5,0.45,14.0,111.0,216.42,165.41
2016,8,11,6,30,516.0,51.0,0.5,14.0,156.0,291.7,230.44
2016,8,11,6,45,574.0,58.5,0.6,14.5,206.0,356.95,286.19
2016,8,11,7,0,632.0,66.0,0.7,15.0,256.0,427.5,344.16
2016,8,11,7,15,673.5,71.5,0.7,15.5,308.0,490.9,393.83
2016,8,11,7,30,715.0,77.0,0.7,16.0,360.0,554.59,441.68
2016,8,11,7,45,742.5,82.0,0.75,17.0,411.0,612.93,483.17
2016,8,11,8,0,770.0,87.0,0.8,18.0,462.0,671.77,522.45
2016,8,11,8,15,792.5,90.5,0.8,18.0,511.5,725.2,557.49
2016,8,11,8,30,815.0,94.0,0.8,18.0,561.0,778.0,591.38
2016,8,11,8,45,829.5,98.0,0.8,18.5,606.5,823.71,618.65
2016,8,11,9,0,844.0,102.0,0.8,19.0,652.0,867.61,644.24
2016,8,11,9,15,857.0,104.5,0.8,19.5,694.0,899.04,661.29
2016,8,11,9,30,870.0,107.0,0.8,20.0,736.0,935.09,681.26
2016,8,11,9,45,888.5,104.5,0.85,20.5,774.5,968.21,700.05
2016,8,11,10,0,907.0,102.0,0.9,21.0,813.0,998.78,717.15
2016,8,11,10,15,914.0,103.5,0.95,21.0,843.5,1019.63,729.57
2016,8,11,10,30,921.0,105.0,1.0,21.0,874.0,1037.09,740.11
2016,8,11,10,45,924.0,107.0,1.05,21.5,896.5,1047.56,745.06
2016,8,11,11,0,927.0,109.0,1.1,22.0,919.0,1054.36,747.94
2016,8,11,11,15,930.5,110.0,1.15,22.0,935.0,1056.9,749.81
2016,8,11,11,30,934.0,111.0,1.2,22.0,951.0,1055.73,749.57
2016,8,11,11,45,933.5,112.5,1.25,22.0,959.0,1047.39,745.05
2016,8,11,12,0,933.0,114.0,1.3,22.0,967.0,1035.41,738.46
2016,8,11,12,15,933.0,114.0,1.35,22.0,968.0,1018.84,729.08
2016,8,11,12,30,933.0,114.0,1.4,22.0,969.0,998.79,717.58
2016,8,11,12,45,924.5,118.0,1.45,22.0,959.5,971.52,701.51
2016,8,11,13,0,916.0,122.0,1.5,22.0,950.0,941.32,683.53
2016,8,11,13,15,913.0,121.0,1.5,21.5,935.5,908.31,664.21
2016,8,11,13,30,910.0,120.0,1.5,21.0,921.0,872.51,642.88
2016,8,11,13,45,904.5,119.5,1.55,21.0,898.5,832.58,617.94
2016,8,11,14,0,899.0,119.0,1.6,21.0,876.0,790.35,591.14
2016,8,11,14,15,891.5,117.5,1.6,20.5,847.0,743.69,561.52
2016,8,11,14,30,884.0,116.0,1.6,20.0,818.0,695.33,528.11
2016,8,11,14,45,874.5,114.0,1.6,20.0,782.5,643.82,490.4
2016,8,11,15,0,865.0,112.0,1.6,20.0,747.0,591.25,450.81
2016,8,11,15,15,852.0,109.5,1.6,20.0,706.5,533.67,406.35
2016,8,11,15,30,839.0,107.0,1.6,20.0,666.0,477.28,361.3
2016,8,11,15,45,822.5,104.0,1.6,20.0,620.5,419.18,313.51
2016,8,11,16,0,806.0,101.0,1.6,20.0,575.0,361.87,264.94
2016,8,11,16,15,784.0,97.5,1.6,19.5,526.0,303.63,215.2
2016,8,11,16,30,762.0,94.0,1.6,19.0,477.0,247.34,166.67
2016,8,11,16,45,732.0,89.5,1.6,18.5,425.5,186.93,116.44
2016,8,11,17,0,702.0,85.0,1.6,18.0,374.0,133.66,76.08
2016,8,11,17,15,661.5,79.0,1.55,17.5,322.0,82.33,46.45
2016,8,11,17,30,621.0,73.0,1.5,17.0,270.0,50.41,39.05
2016,8,11,17,45,561.5,65.5,1.5,17.0,219.0,46.9,35.97
2016,8,11,18,0,502.0,58.0,1.5,17.0,168.0,43.2,32.54
2016,8,11,18,15,414.5,47.5,1.45,16.0,122.0,36.54,26.42
2016,8,11,18,30,327.0,37.0,1.4,15.0,76.0,29.51,19.64
2016,8,11,18,45,197.0,23.0,1.35,14.5,43.5,18.56,6.25
2016,8,11,19,0,67.0,9.0,1.3,14.0,11.0,8.58,0.0
2016,8,11,19,15,33.5,4.5,1.25,13.5,5.5,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,12,5,45,151.0,16.0,0.85,11.5,31.0,63.59,0.0
2016,8,12,6,0,302.0,32.0,0.8,12.0,62.0,144.14,101.99
2016,8,12,6,15,398.0,42.5,0.75,12.5,107.0,208.96,160.96
2016,8,12,6,30,494.0,53.0,0.7,13.0,152.0,284.5,226.2
2016,8,12,6,45,557.5,60.5,0.7,13.5,202.5,351.25,283.18
2016,8,12,7,0,621.0,68.0,0.7,14.0,253.0,423.88,342.61
2016,8,12,7,15,663.5,73.5,0.7,14.5,305.0,487.36,392.56
2016,8,12,7,30,706.0,79.0,0.7,15.0,357.0,553.63,442.51
2016,8,12,7,45,738.0,83.5,0.75,15.5,409.0,611.46,484.8
2016,8,12,8,0,770.0,88.0,0.8,16.0,461.0,672.81,527.22
2016,8,12,8,15,792.5,91.5,0.8,16.5,511.0,726.27,561.46
2016,8,12,8,30,815.0,95.0,0.8,17.0,561.0,779.08,594.42
2016,8,12,8,45,833.0,97.5,0.85,17.5,607.5,826.0,623.4
2016,8,12,9,0,851.0,100.0,0.9,18.0,654.0,871.33,650.9
2016,8,12,9,15,864.0,102.5,0.95,18.0,696.0,903.0,670.35
2016,8,12,9,30,877.0,105.0,1.0,18.0,738.0,939.24,692.88
2016,8,12,9,45,890.5,105.0,1.1,18.5,775.0,970.55,711.63
2016,8,12,10,0,904.0,105.0,1.2,19.0,812.0,999.05,728.58
2016,8,12,10,15,911.0,106.5,1.25,19.0,842.5,1019.81,741.12
2016,8,12,10,30,918.0,108.0,1.3,19.0,873.0,1037.17,751.69
2016,8,12,10,45,923.5,109.0,1.4,19.5,896.0,1048.97,758.36
2016,8,12,11,0,929.0,110.0,1.5,20.0,919.0,1057.15,762.88
2016,8,12,11,15,932.0,110.5,1.55,20.0,935.5,1058.6,763.92
2016,8,12,11,30,935.0,111.0,1.6,20.0,952.0,1056.34,762.83
2016,8,12,11,45,937.0,111.5,1.65,20.0,960.5,1049.37,758.92
2016,8,12,12,0,939.0,112.0,1.7,20.0,969.0,1038.72,752.83
2016,8,12,12,15,939.5,112.0,1.7,20.0,969.5,1022.48,742.56
2016,8,12,12,30,940.0,112.0,1.7,20.0,970.0,1002.73,730.18
2016,8,12,12,45,940.0,110.5,1.75,20.0,963.5,977.58,715.08
2016,8,12,13,0,940.0,109.0,1.8,20.0,957.0,949.14,697.82
2016,8,12,13,15,937.0,108.5,1.8,20.0,942.0,915.92,676.73
2016,8,12,13,30,934.0,108.0,1.8,20.0,927.0,879.82,653.66
2016,8,12,13,45,930.0,106.5,1.8,20.5,905.5,839.24,626.24
2016,8,12,14,0,926.0,105.0,1.8,21.0,884.0,796.21,597.03
2016,8,12,14,15,919.5,104.0,1.8,21.0,855.0,749.6,566.27
2016,8,12,14,30,913.0,103.0,1.8,21.0,826.0,701.13,532.08
2016,8,12,14,45,905.0,101.0,1.8,21.0,790.5,649.18,493.96
2016,8,12,15,0,897.0,99.0,1.8,21.0,755.0,595.96,453.79
2016,8,12,15,15,885.5,96.5,1.8,21.0,714.5,539.49,409.94
2016,8,12,15,30,874.0,94.0,1.8,21.0,674.0,482.63,364.33
2016,8,12,15,45,859.5,91.0,1.85,21.0,628.5,423.97,316.03
2016,8,12,16,0,845.0,88.0,1.9,21.0,583.0,361.91,263.66
2016,8,12,16,15,824.5,85.0,1.9,20.5,533.5,302.32,212.47
2016,8,12,16,30,804.0,82.0,1.9,20.0,484.0,244.46,162.32
2016,8,12,16,45,777.5,78.0,1.9,20.0,432.5,186.74,113.77
2016,8,12,17,0,751.0,74.0,1.9,20.0,381.0,131.98,72.38
2016,8,12,17,15,712.0,69.0,1.85,19.5,328.0,79.04,42.92
2016,8,12,17,30,673.0,64.0,1.8,19.0,275.0,43.63,32.8
2016,8,12,17,45,616.5,58.0,1.8,18.5,223.5,41.02,30.56
2016,8,12,18,0,560.0,52.0,1.8,18.0,172.0,38.29,28.06
2016,8,12,18,15,470.5,43.0,1.8,17.0,125.0,32.74,22.95
2016,8,12,18,30,381.0,34.0,1.8,16.0,78.0,26.92,17.23
2016,8,12,18,45,190.5,17.0,1.8,15.5,39.0,13.1,1.82
2016,8,12,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,5,45,166.5,15.0,1.95,13.5,31.0,65.9,0.0
2016,8,13,6,0,333.0,30.0,1.9,14.0,62.0,151.61,105.71
2016,8,13,6,15,431.0,39.0,1.8,14.5,107.0,217.09,166.35
2016,8,13,6,30,529.0,48.0,1.7,15.0,152.0,293.5,233.01
2016,8,13,6,45,591.5,54.5,1.6,15.5,203.0,360.34,290.71
2016,8,13,7,0,654.0,61.0,1.5,16.0,254.0,432.95,350.67
2016,8,13,7,15,695.0,66.0,1.45,16.5,306.0,494.39,399.66
2016,8,13,7,30,736.0,71.0,1.4,17.0,358.0,560.73,450.15
2016,8,13,7,45,766.5,74.5,1.4,18.0,410.0,620.31,492.88
2016,8,13,8,0,797.0,78.0,1.4,19.0,462.0,680.6,532.89
2016,8,13,8,15,818.5,81.0,1.45,19.5,512.0,733.77,567.7
2016,8,13,8,30,840.0,84.0,1.5,20.0,562.0,786.17,601.27
2016,8,13,8,45,857.0,86.0,1.55,20.5,608.5,826.18,625.72
2016,8,13,9,0,874.0,88.0,1.6,21.0,655.0,870.55,652.88
2016,8,13,9,15,886.0,90.0,1.65,21.0,696.5,908.47,676.61
2016,8,13,9,30,898.0,92.0,1.7,21.0,738.0,943.87,698.61
2016,8,13,9,45,910.5,92.0,1.75,21.5,775.0,974.75,716.21
2016,8,13,10,0,923.0,92.0,1.8,22.0,812.0,1002.73,731.89
2016,8,13,10,15,930.0,93.0,1.85,22.0,842.0,1023.3,744.26
2016,8,13,10,30,937.0,94.0,1.9,22.0,872.0,1040.42,754.59
2016,8,13,10,45,942.0,94.5,2.0,22.5,895.5,1051.41,760.38
2016,8,13,11,0,947.0,95.0,2.1,23.0,919.0,1058.71,763.97
2016,8,13,11,15,950.0,95.5,2.1,23.0,935.0,1060.25,764.26
2016,8,13,11,30,953.0,96.0,2.1,23.0,951.0,1058.01,762.36
2016,8,13,11,45,955.0,96.0,2.1,23.0,959.5,1050.47,757.28
2016,8,13,12,0,957.0,96.0,2.1,23.0,968.0,1039.18,750.01
2016,8,13,12,15,957.0,96.5,2.15,23.0,968.5,1022.78,740.23
2016,8,13,12,30,957.0,97.0,2.2,23.0,969.0,1002.81,728.24
2016,8,13,12,45,943.5,104.5,2.25,23.0,958.5,974.01,710.57
2016,8,13,13,0,930.0,112.0,2.3,23.0,948.0,942.37,691.01
2016,8,13,13,15,927.0,111.0,2.35,23.0,933.0,908.85,670.1
2016,8,13,13,30,924.0,110.0,2.4,23.0,918.0,872.5,647.11
2016,8,13,13,45,921.5,108.0,2.45,23.0,896.5,832.9,621.72
2016,8,13,14,0,919.0,106.0,2.5,23.0,875.0,790.74,594.3
2016,8,13,14,15,912.5,104.5,2.5,23.0,846.0,743.88,562.97
2016,8,13,14,30,906.0,103.0,2.5,23.0,817.0,695.17,528.16
2016,8,13,14,45,900.0,99.5,2.55,23.0,783.0,643.3,490.01
2016,8,13,15,0,894.0,96.0,2.6,23.0,749.0,590.02,449.63
2016,8,13,15,15,882.5,94.0,2.6,23.0,708.0,534.12,405.8
2016,8,13,15,30,871.0,92.0,2.6,23.0,667.0,477.81,360.26
2016,8,13,15,45,859.0,88.5,2.6,23.0,622.5,419.84,312.03
2016,8,13,16,0,847.0,85.0,2.6,23.0,578.0,362.03,262.55
2016,8,13,16,15,827.0,82.0,2.6,22.5,528.5,298.57,208.36
2016,8,13,16,30,807.0,79.0,2.6,22.0,479.0,240.65,158.22
2016,8,13,16,45,783.5,74.5,2.65,22.0,428.0,182.82,109.68
2016,8,13,17,0,760.0,70.0,2.7,22.0,377.0,127.57,68.23
2016,8,13,17,15,721.5,65.5,2.7,21.0,324.5,74.56,39.67
2016,8,13,17,30,683.0,61.0,2.7,20.0,272.0,45.6,34.37
2016,8,13,17,45,629.5,54.5,2.75,19.5,221.0,38.39,28.11
2016,8,13,18,0,576.0,48.0,2.8,19.0,170.0,35.09,25.11
2016,8,13,18,15,484.5,40.0,2.8,18.0,123.0,30.27,20.65
2016,8,13,18,30,393.0,32.0,2.8,17.0,76.0,25.25,15.61
2016,8,13,18,45,196.5,16.0,2.85,16.5,38.0,12.33,0.19
2016,8,13,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,14,5,45,186.5,14.0,2.7,13.5,32.0,69.31,0.0
2016,8,14,6,0,373.0,28.0,2.7,14.0,64.0,161.75,111.7
2016,8,14,6,15,473.5,36.5,2.6,14.5,110.0,229.63,175.88
2016,8,14,6,30,574.0,45.0,2.5,15.0,156.0,308.8,245.55
2016,8,14,6,45,636.0,50.5,2.45,16.0,208.0,374.33,302.58
2016,8,14,7,0,698.0,56.0,2.4,17.0,260.0,448.04,363.66
2016,8,14,7,15,738.5,60.0,2.3,17.5,313.5,512.57,415.52
2016,8,14,7,30,779.0,64.0,2.2,18.0,367.0,579.48,466.89
2016,8,14,7,45,809.0,67.0,2.15,18.5,420.0,640.07,511.41
2016,8,14,8,0,839.0,70.0,2.1,19.0,473.0,696.05,549.06
2016,8,14,8,15,859.5,72.5,2.1,19.5,523.5,749.23,583.95
2016,8,14,8,30,880.0,75.0,2.1,20.0,574.0,801.52,617.36
2016,8,14,8,45,896.5,77.0,2.15,20.5,621.5,848.64,646.9
2016,8,14,9,0,913.0,79.0,2.2,21.0,669.0,893.93,674.76
2016,8,14,9,15,924.5,80.5,2.2,21.5,711.0,932.02,696.9
2016,8,14,9,30,936.0,82.0,2.2,22.0,753.0,967.45,717.05
2016,8,14,9,45,936.5,88.0,2.25,22.5,788.0,994.7,732.22
2016,8,14,10,0,937.0,94.0,2.3,23.0,823.0,1018.32,745.07
2016,8,14,10,15,944.0,95.0,2.3,23.0,853.5,1039.04,756.99
2016,8,14,10,30,951.0,96.0,2.3,23.0,884.0,1056.25,766.74
2016,8,14,10,45,958.0,96.0,2.3,23.5,908.5,1068.72,772.1
2016,8,14,11,0,965.0,96.0,2.3,24.0,933.0,1077.47,775.24
2016,8,14,11,15,968.0,96.5,2.3,24.0,949.0,1078.93,775.46
2016,8,14,11,30,971.0,97.0,2.3,24.0,965.0,1076.54,773.46
2016,8,14,11,45,974.0,96.5,2.3,24.0,974.0,1069.22,768.53
2016,8,14,12,0,977.0,96.0,2.3,24.0,983.0,1058.07,761.36
2016,8,14,12,15,977.0,96.0,2.35,24.0,983.5,1040.75,751.0
2016,8,14,12,30,977.0,96.0,2.4,24.0,984.0,1019.79,738.39
2016,8,14,12,45,967.5,100.5,2.45,24.0,974.0,991.11,720.83
2016,8,14,13,0,958.0,105.0,2.5,24.0,964.0,959.38,701.27
2016,8,14,13,15,955.0,104.5,2.55,24.0,949.0,925.48,680.15
2016,8,14,13,30,952.0,104.0,2.6,24.0,934.0,888.62,656.91
2016,8,14,13,45,944.5,104.5,2.65,24.0,910.5,846.41,629.84
2016,8,14,14,0,937.0,105.0,2.7,24.0,887.0,801.93,600.93
2016,8,14,14,15,930.0,103.5,2.7,23.5,857.5,753.86,569.99
2016,8,14,14,30,923.0,102.0,2.7,23.0,828.0,703.94,535.37
2016,8,14,14,45,911.5,101.5,2.75,23.0,791.0,650.61,495.97
2016,8,14,15,0,900.0,101.0,2.8,23.0,754.0,596.31,454.67
2016,8,14,15,15,887.5,99.0,2.8,23.0,712.5,539.46,410.04
2016,8,14,15,30,875.0,97.0,2.8,23.0,671.0,482.3,363.77
2016,8,14,15,45,857.0,94.5,2.8,23.0,624.5,419.23,311.71
2016,8,14,16,0,839.0,92.0,2.8,23.0,578.0,359.81,261.03
2016,8,14,16,15,817.0,89.0,2.8,22.5,528.0,300.04,209.7
2016,8,14,16,30,795.0,86.0,2.8,22.0,478.0,242.2,159.77
2016,8,14,16,45,765.0,82.0,2.8,21.5,425.5,184.43,111.96
2016,8,14,17,0,735.0,78.0,2.8,21.0,373.0,130.08,71.87
2016,8,14,17,15,693.0,72.5,2.75,20.5,319.5,73.06,40.11
2016,8,14,17,30,651.0,67.0,2.7,20.0,266.0,46.3,34.98
2016,8,14,17,45,590.0,60.0,2.65,19.5,214.5,42.98,32.12
2016,8,14,18,0,529.0,53.0,2.6,19.0,163.0,39.51,28.95
2016,8,14,18,15,432.0,43.5,2.55,18.0,116.5,33.56,23.46
2016,8,14,18,30,335.0,34.0,2.5,17.0,70.0,27.33,17.21
2016,8,14,18,45,167.5,17.0,2.5,16.5,35.0,13.35,0.0
2016,8,14,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,15,5,45,154.0,15.5,1.2,11.5,29.5,62.46,0.0
2016,8,15,6,0,308.0,31.0,1.2,12.0,59.0,144.68,99.51
2016,8,15,6,15,414.0,41.0,1.2,12.5,105.0,212.84,163.5
2016,8,15,6,30,520.0,51.0,1.2,13.0,151.0,292.83,233.17
2016,8,15,6,45,584.5,58.5,1.2,13.5,202.5,361.45,292.52
2016,8,15,7,0,649.0,66.0,1.2,14.0,254.0,436.03,354.35
2016,8,15,7,15,693.5,71.0,1.15,14.5,307.5,501.52,406.36
2016,8,15,7,30,738.0,76.0,1.1,15.0,361.0,567.4,456.39
2016,8,15,7,45,768.5,80.5,1.05,15.5,414.0,628.35,500.43
2016,8,15,8,0,799.0,85.0,1.0,16.0,467.0,689.99,541.89
2016,8,15,8,15,822.0,88.5,1.0,16.5,518.0,745.05,577.29
2016,8,15,8,30,845.0,92.0,1.0,17.0,569.0,799.42,611.31
2016,8,15,8,45,862.0,95.0,1.0,17.5,616.5,847.14,640.0
2016,8,15,9,0,879.0,98.0,1.0,18.0,664.0,886.16,662.39
2016,8,15,9,15,892.5,100.0,1.05,18.0,707.0,925.47,686.87
2016,8,15,9,30,906.0,102.0,1.1,18.0,750.0,962.32,709.58
2016,8,15,9,45,927.0,98.0,1.15,18.5,790.0,996.82,729.33
2016,8,15,10,0,948.0,94.0,1.2,19.0,830.0,1028.71,747.31
2016,8,15,10,15,954.5,95.5,1.25,19.5,860.5,1049.63,758.35
2016,8,15,10,30,961.0,97.0,1.3,20.0,891.0,1066.96,767.34
2016,8,15,10,45,964.0,99.0,1.4,20.5,914.5,1077.64,773.23
2016,8,15,11,0,967.0,101.0,1.5,21.0,938.0,1084.48,776.88
2016,8,15,11,15,970.0,101.5,1.55,21.0,954.0,1085.83,777.88
2016,8,15,11,30,973.0,102.0,1.6,21.0,970.0,1083.3,776.67
2016,8,15,11,45,972.0,104.0,1.65,21.5,977.5,1074.52,770.23
2016,8,15,12,0,971.0,106.0,1.7,22.0,985.0,1061.94,761.6
2016,8,15,12,15,971.0,106.0,1.7,22.0,985.5,1044.54,750.77
2016,8,15,12,30,971.0,106.0,1.7,22.0,986.0,1023.51,737.78
2016,8,15,12,45,965.0,108.0,1.7,22.0,977.0,995.46,720.39
2016,8,15,13,0,959.0,110.0,1.7,22.0,968.0,964.25,701.03
2016,8,15,13,15,955.5,109.5,1.65,22.0,952.5,929.75,678.86
2016,8,15,13,30,952.0,109.0,1.6,22.0,937.0,892.33,654.74
2016,8,15,13,45,946.5,108.0,1.6,22.0,914.0,850.1,627.92
2016,8,15,14,0,941.0,107.0,1.6,22.0,891.0,805.48,599.24
2016,8,15,14,15,934.0,105.5,1.55,21.5,860.5,757.12,568.32
2016,8,15,14,30,927.0,104.0,1.5,21.0,830.0,706.92,533.66
2016,8,15,14,45,916.5,102.5,1.5,21.0,793.5,652.97,494.42
2016,8,15,15,0,906.0,101.0,1.5,21.0,757.0,597.97,453.21
2016,8,15,15,15,893.5,99.0,1.45,20.5,715.0,540.74,409.53
2016,8,15,15,30,881.0,97.0,1.4,20.0,673.0,483.18,364.0
2016,8,15,15,45,862.0,95.0,1.4,20.0,625.5,419.79,312.16
2016,8,15,16,0,843.0,93.0,1.4,20.0,578.0,360.14,261.62
2016,8,15,16,15,820.5,89.5,1.4,19.5,527.5,299.52,209.81
2016,8,15,16,30,798.0,86.0,1.4,19.0,477.0,240.9,159.36
2016,8,15,16,45,762.0,83.0,1.45,19.0,423.0,182.91,111.48
2016,8,15,17,0,726.0,80.0,1.5,19.0,369.0,124.67,68.52
2016,8,15,17,15,683.5,74.5,1.5,18.5,315.5,72.41,41.09
2016,8,15,17,30,641.0,69.0,1.5,18.0,262.0,48.08,36.86
2016,8,15,17,45,567.0,62.5,1.5,17.5,209.5,45.25,34.41
2016,8,15,18,0,493.0,56.0,1.5,17.0,157.0,42.36,31.69
2016,8,15,18,15,396.5,45.0,1.45,16.0,111.0,35.15,25.02
2016,8,15,18,30,300.0,34.0,1.4,15.0,65.0,27.55,17.39
2016,8,15,18,45,150.0,17.0,1.4,14.5,32.5,13.49,0.0
2016,8,15,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,16,5,45,109.0,15.5,1.15,13.5,25.0,41.78,0.0
2016,8,16,6,0,218.0,31.0,1.1,14.0,50.0,116.89,78.63
2016,8,16,6,15,316.5,44.0,1.05,14.0,93.0,179.16,136.8
2016,8,16,6,30,415.0,57.0,1.0,14.0,136.0,254.92,202.46
2016,8,16,6,45,483.0,66.5,0.95,14.5,185.0,321.97,259.79
2016,8,16,7,0,551.0,76.0,0.9,15.0,234.0,395.45,320.15
2016,8,16,7,15,597.5,83.0,0.85,15.5,285.5,459.67,370.85
2016,8,16,7,30,644.0,90.0,0.8,16.0,337.0,527.14,421.78
2016,8,16,7,45,679.5,95.0,0.8,17.0,389.0,587.69,464.97
2016,8,16,8,0,715.0,100.0,0.8,18.0,441.0,649.6,507.36
2016,8,16,8,15,740.0,104.5,0.8,18.5,490.0,703.88,542.32
2016,8,16,8,30,765.0,109.0,0.8,19.0,539.0,754.47,573.84
2016,8,16,8,45,785.5,112.0,0.8,19.5,585.5,802.36,602.81
2016,8,16,9,0,806.0,115.0,0.8,20.0,632.0,848.91,630.29
2016,8,16,9,15,820.0,117.5,0.85,20.5,673.5,887.4,652.87
2016,8,16,9,30,834.0,120.0,0.9,21.0,715.0,923.61,673.83
2016,8,16,9,45,841.5,124.0,0.95,21.5,750.5,952.83,690.2
2016,8,16,10,0,849.0,128.0,1.0,22.0,786.0,979.05,704.68
2016,8,16,10,15,857.5,130.0,1.0,22.0,816.0,1000.85,716.84
2016,8,16,10,30,866.0,132.0,1.0,22.0,846.0,1010.37,721.47
2016,8,16,10,45,871.5,133.5,1.05,22.5,869.0,1021.94,727.24
2016,8,16,11,0,877.0,135.0,1.1,23.0,892.0,1030.05,730.94
2016,8,16,11,15,880.5,136.0,1.1,23.0,907.5,1032.12,731.51
2016,8,16,11,30,884.0,137.0,1.1,23.0,923.0,1030.63,730.12
2016,8,16,11,45,885.5,137.5,1.15,23.0,931.0,1023.09,726.13
2016,8,16,12,0,887.0,138.0,1.2,23.0,939.0,1012.07,720.13
2016,8,16,12,15,887.0,138.0,1.2,23.0,939.5,995.66,710.0
2016,8,16,12,30,887.0,138.0,1.2,23.0,940.0,975.93,697.93
2016,8,16,12,45,888.0,136.0,1.3,23.0,933.5,951.93,684.83
2016,8,16,13,0,889.0,134.0,1.4,23.0,927.0,924.77,669.56
2016,8,16,13,15,885.5,133.0,1.45,23.0,911.5,891.65,649.57
2016,8,16,13,30,882.0,132.0,1.5,23.0,896.0,855.85,627.66
2016,8,16,13,45,877.5,130.0,1.6,23.0,874.0,815.81,603.21
2016,8,16,14,0,873.0,128.0,1.7,23.0,852.0,773.49,576.78
2016,8,16,14,15,865.0,126.5,1.75,23.0,823.0,727.12,545.98
2016,8,16,14,30,857.0,125.0,1.8,23.0,794.0,679.62,512.43
2016,8,16,14,45,847.5,122.0,1.85,23.0,758.5,627.25,474.48
2016,8,16,15,0,838.0,119.0,1.9,23.0,723.0,573.97,434.66
2016,8,16,15,15,824.0,116.5,1.95,22.5,682.0,518.24,392.43
2016,8,16,15,30,810.0,114.0,2.0,22.0,641.0,462.55,348.62
2016,8,16,15,45,793.0,110.0,2.1,22.0,595.5,404.67,301.1
2016,8,16,16,0,776.0,106.0,2.2,22.0,550.0,347.72,252.89
2016,8,16,16,15,752.0,102.0,2.2,21.5,501.0,290.07,203.71
2016,8,16,16,30,728.0,98.0,2.2,21.0,452.0,230.63,153.11
2016,8,16,16,45,696.5,92.5,2.25,21.0,400.5,174.93,107.3
2016,8,16,17,0,665.0,87.0,2.3,21.0,349.0,122.87,69.37
2016,8,16,17,15,620.5,80.5,2.25,20.5,297.5,73.44,43.86
2016,8,16,17,30,576.0,74.0,2.2,20.0,246.0,52.25,40.17
2016,8,16,17,45,512.5,65.5,2.2,19.5,196.5,47.96,36.45
2016,8,16,18,0,449.0,57.0,2.2,19.0,147.0,43.45,32.32
2016,8,16,18,15,352.5,45.0,2.15,18.5,103.0,35.35,24.84
2016,8,16,18,30,256.0,33.0,2.1,18.0,59.0,25.79,15.44
2016,8,16,18,45,128.0,16.5,2.05,17.5,29.5,13.0,0.0
2016,8,16,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,5,45,103.5,15.0,0.8,13.5,24.0,39.89,0.0
2016,8,17,6,0,207.0,30.0,0.8,14.0,48.0,112.34,74.22
2016,8,17,6,15,307.5,43.0,0.8,14.5,90.0,174.77,132.77
2016,8,17,6,30,408.0,56.0,0.8,15.0,132.0,250.85,198.05
2016,8,17,6,45,475.0,65.0,0.85,15.5,180.5,316.47,254.17
2016,8,17,7,0,542.0,74.0,0.9,16.0,229.0,388.41,313.51
2016,8,17,7,15,589.5,81.0,0.9,16.5,280.0,452.69,364.52
2016,8,17,7,30,637.0,88.0,0.9,17.0,331.0,520.36,416.03
2016,8,17,7,45,672.0,93.5,0.9,17.5,382.5,580.8,460.1
2016,8,17,8,0,707.0,99.0,0.9,18.0,434.0,642.6,503.54
2016,8,17,8,15,732.5,103.0,0.9,18.5,483.0,696.32,538.41
2016,8,17,8,30,758.0,107.0,0.9,19.0,532.0,746.51,569.93
2016,8,17,8,45,778.0,110.5,0.95,20.0,578.0,794.28,598.64
2016,8,17,9,0,798.0,114.0,1.0,21.0,624.0,840.69,625.83
2016,8,17,9,15,812.5,117.0,1.0,21.0,666.0,879.95,649.49
2016,8,17,9,30,827.0,120.0,1.0,21.0,708.0,916.98,671.52
2016,8,17,9,45,849.5,116.5,1.0,21.5,747.0,951.73,690.6
2016,8,17,10,0,872.0,113.0,1.0,22.0,786.0,975.9,702.82
2016,8,17,10,15,880.0,114.5,1.0,22.5,816.5,996.92,713.16
2016,8,17,10,30,888.0,116.0,1.0,23.0,847.0,1014.66,721.5
2016,8,17,10,45,893.5,117.5,1.05,23.5,870.0,1026.5,727.27
2016,8,17,11,0,899.0,119.0,1.1,24.0,893.0,1034.78,731.04
2016,8,17,11,15,903.0,119.5,1.15,24.0,909.0,1036.9,732.6
2016,8,17,11,30,907.0,120.0,1.2,24.0,925.0,1035.39,732.13
2016,8,17,11,45,909.0,120.5,1.25,24.0,933.5,1028.26,728.35
2016,8,17,12,0,911.0,121.0,1.3,24.0,942.0,1017.54,722.49
2016,8,17,12,15,911.0,121.0,1.35,24.0,942.5,1000.83,713.02
2016,8,17,12,30,911.0,121.0,1.4,24.0,943.0,980.71,701.47
2016,8,17,12,45,902.0,125.5,1.45,24.0,933.5,953.51,685.45
2016,8,17,13,0,893.0,130.0,1.5,24.0,924.0,923.46,667.57
2016,8,17,13,15,889.0,129.0,1.55,23.5,908.5,889.74,648.44
2016,8,17,13,30,885.0,128.0,1.6,23.0,893.0,853.36,627.28
2016,8,17,13,45,880.5,126.0,1.65,23.0,871.0,813.15,602.06
2016,8,17,14,0,876.0,124.0,1.7,23.0,849.0,770.66,574.98
2016,8,17,14,15,868.5,122.5,1.7,22.5,819.5,724.46,544.98
2016,8,17,14,30,861.0,121.0,1.7,22.0,790.0,676.62,511.76
2016,8,17,14,45,852.0,118.0,1.75,22.0,755.0,624.67,473.99
2016,8,17,15,0,843.0,115.0,1.8,22.0,720.0,571.4,434.04
2016,8,17,15,15,829.0,112.5,1.8,21.5,679.0,515.38,391.24
2016,8,17,15,30,815.0,110.0,1.8,21.0,638.0,459.4,346.9
2016,8,17,15,45,800.0,105.5,1.85,21.0,592.5,401.54,299.12
2016,8,17,16,0,785.0,101.0,1.9,21.0,547.0,344.38,250.48
2016,8,17,16,15,761.0,97.5,1.9,20.5,498.0,286.66,201.07
2016,8,17,16,30,737.0,94.0,1.9,20.0,449.0,227.3,150.38
2016,8,17,16,45,709.0,88.0,1.9,20.0,398.5,171.22,104.09
2016,8,17,17,0,681.0,82.0,1.9,20.0,348.0,118.36,65.65
2016,8,17,17,15,636.5,76.0,1.9,19.5,296.0,68.46,40.65
2016,8,17,17,30,592.0,70.0,1.9,19.0,244.0,49.21,37.69
2016,8,17,17,45,530.5,62.0,1.9,18.5,194.5,45.21,34.19
2016,8,17,18,0,469.0,54.0,1.9,18.0,145.0,41.01,30.31
2016,8,17,18,15,368.0,43.0,1.9,17.5,101.5,33.74,23.5
2016,8,17,18,30,267.0,32.0,1.9,17.0,58.0,26.08,15.48
2016,8,17,18,45,133.5,16.0,1.9,16.5,29.0,12.64,0.0
2016,8,17,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,18,5,45,102.5,15.0,1.15,13.5,24.0,39.58,0.0
2016,8,18,6,0,205.0,30.0,1.1,14.0,48.0,111.27,72.07
2016,8,18,6,15,310.5,42.5,1.0,14.0,90.0,175.38,133.33
2016,8,18,6,30,416.0,55.0,0.9,14.0,132.0,253.06,200.5
2016,8,18,6,45,485.0,64.0,0.85,14.5,180.5,320.03,257.82
2016,8,18,7,0,554.0,73.0,0.8,15.0,229.0,393.54,318.22
2016,8,18,7,15,601.0,79.5,0.75,15.5,280.5,457.57,368.77
2016,8,18,7,30,648.0,86.0,0.7,16.0,332.0,524.9,419.55
2016,8,18,7,45,681.0,91.5,0.7,16.5,382.5,584.48,462.79
2016,8,18,8,0,714.0,97.0,0.7,17.0,433.0,645.22,505.21
2016,8,18,8,15,738.5,101.0,0.7,17.5,482.0,698.46,539.5
2016,8,18,8,30,763.0,105.0,0.7,18.0,531.0,748.17,570.5
2016,8,18,8,45,779.0,109.5,0.7,18.5,576.0,793.87,598.07
2016,8,18,9,0,795.0,114.0,0.7,19.0,621.0,837.95,624.03
2016,8,18,9,15,809.5,116.5,0.75,19.5,662.0,876.54,646.83
2016,8,18,9,30,824.0,119.0,0.8,20.0,703.0,912.89,668.01
2016,8,18,9,45,825.5,126.0,0.85,20.5,736.0,939.54,682.83
2016,8,18,10,0,827.0,133.0,0.9,21.0,769.0,962.93,695.68
2016,8,18,10,15,835.5,134.5,0.95,21.0,798.5,983.76,708.32
2016,8,18,10,30,844.0,136.0,1.0,21.0,828.0,1001.41,719.07
2016,8,18,10,45,843.0,141.5,1.05,21.5,849.0,1010.64,723.32
2016,8,18,11,0,842.0,147.0,1.1,22.0,870.0,1016.29,725.56
2016,8,18,11,15,846.0,147.5,1.15,22.0,885.5,1018.0,726.91
2016,8,18,11,30,850.0,148.0,1.2,22.0,901.0,1016.21,726.24
2016,8,18,11,45,845.5,152.5,1.25,22.5,907.0,1006.73,719.53
2016,8,18,12,0,841.0,157.0,1.3,23.0,913.0,993.85,710.89
2016,8,18,12,15,840.5,157.0,1.3,23.0,912.5,976.88,700.33
2016,8,18,12,30,840.0,157.0,1.3,23.0,912.0,956.7,687.86
2016,8,18,12,45,821.0,166.5,1.35,23.0,899.5,926.06,669.53
2016,8,18,13,0,802.0,176.0,1.4,23.0,887.0,893.16,649.68
2016,8,18,13,15,797.5,174.5,1.4,22.5,872.0,860.05,630.1
2016,8,18,13,30,793.0,173.0,1.4,22.0,857.0,824.6,608.75
2016,8,18,13,45,782.5,173.5,1.45,22.0,833.5,784.2,583.25
2016,8,18,14,0,772.0,174.0,1.5,22.0,810.0,742.27,555.25
2016,8,18,14,15,762.0,171.5,1.45,21.5,780.5,696.71,524.08
2016,8,18,14,30,752.0,169.0,1.4,21.0,751.0,649.33,490.88
2016,8,18,14,45,737.5,166.5,1.4,21.0,715.5,598.41,453.71
2016,8,18,15,0,723.0,164.0,1.4,21.0,680.0,547.34,415.41
2016,8,18,15,15,706.5,159.5,1.4,20.5,640.0,493.58,374.77
2016,8,18,15,30,690.0,155.0,1.4,20.0,600.0,440.43,333.19
2016,8,18,15,45,670.0,149.5,1.4,20.0,555.5,385.91,288.71
2016,8,18,16,0,650.0,144.0,1.4,20.0,511.0,332.92,244.32
2016,8,18,16,15,622.5,137.5,1.4,19.5,463.0,278.84,199.05
2016,8,18,16,30,595.0,131.0,1.4,19.0,415.0,227.67,156.16
2016,8,18,16,45,562.0,122.0,1.4,19.0,366.0,176.68,115.03
2016,8,18,17,0,529.0,113.0,1.4,19.0,317.0,129.0,80.81
2016,8,18,17,15,481.5,103.0,1.35,18.5,268.0,84.56,57.71
2016,8,18,17,30,434.0,93.0,1.3,18.0,219.0,67.13,53.53
2016,8,18,17,45,373.0,79.5,1.3,17.5,172.0,58.7,46.15
2016,8,18,18,0,312.0,66.0,1.3,17.0,125.0,49.86,38.13
2016,8,18,18,15,229.0,49.0,1.2,16.5,85.0,37.72,26.99
2016,8,18,18,30,146.0,32.0,1.1,16.0,45.0,25.05,14.37
2016,8,18,18,45,73.0,16.0,1.05,15.5,22.5,15.25,0.0
2016,8,18,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,5,45,65.5,14.0,0.75,11.5,19.5,29.47,0.0
2016,8,19,6,0,131.0,28.0,0.8,12.0,39.0,85.63,54.05
2016,8,19,6,15,216.5,45.5,0.8,12.5,78.0,145.41,111.03
2016,8,19,6,30,302.0,63.0,0.8,13.0,117.0,213.24,169.79
2016,8,19,6,45,366.5,76.0,0.85,13.5,163.5,275.09,223.09
2016,8,19,7,0,431.0,89.0,0.9,14.0,210.0,343.53,280.22
2016,8,19,7,15,479.5,99.0,0.95,14.5,259.0,405.23,330.18
2016,8,19,7,30,528.0,109.0,1.0,15.0,308.0,470.86,381.44
2016,8,19,7,45,562.5,117.5,1.05,15.5,357.5,533.6,428.51
2016,8,19,8,0,597.0,126.0,1.1,16.0,407.0,593.82,472.29
2016,8,19,8,15,625.0,132.5,1.1,16.0,454.5,648.02,510.89
2016,8,19,8,30,653.0,139.0,1.1,16.0,502.0,702.39,548.42
2016,8,19,8,45,671.5,145.5,1.15,16.5,546.5,748.65,578.26
2016,8,19,9,0,690.0,152.0,1.2,17.0,591.0,793.76,606.88
2016,8,19,9,15,706.5,156.5,1.2,17.5,631.5,833.4,630.68
2016,8,19,9,30,723.0,161.0,1.2,18.0,672.0,871.2,652.93
2016,8,19,9,45,733.5,165.5,1.25,18.5,706.5,901.25,670.51
2016,8,19,10,0,744.0,170.0,1.3,19.0,741.0,928.73,686.41
2016,8,19,10,15,754.0,172.5,1.3,19.0,770.5,950.75,699.28
2016,8,19,10,30,764.0,175.0,1.3,19.0,800.0,963.74,706.42
2016,8,19,10,45,766.0,179.5,1.35,19.5,821.5,973.95,711.45
2016,8,19,11,0,768.0,184.0,1.4,20.0,843.0,980.9,714.51
2016,8,19,11,15,773.0,185.5,1.4,20.0,858.5,984.48,716.14
2016,8,19,11,30,778.0,187.0,1.4,20.0,874.0,984.76,715.83
2016,8,19,11,45,777.0,189.5,1.4,20.0,881.0,976.82,710.44
2016,8,19,12,0,776.0,192.0,1.4,20.0,888.0,965.69,703.23
2016,8,19,12,15,776.0,192.0,1.4,20.0,888.5,949.92,693.17
2016,8,19,12,30,776.0,192.0,1.4,20.0,889.0,931.13,681.28
2016,8,19,12,45,789.0,183.0,1.4,20.0,885.5,912.43,669.53
2016,8,19,13,0,802.0,174.0,1.4,20.0,882.0,890.28,655.55
2016,8,19,13,15,797.5,172.5,1.4,19.5,867.0,857.11,635.53
2016,8,19,13,30,793.0,171.0,1.4,19.0,852.0,821.6,613.86
2016,8,19,13,45,784.0,170.5,1.4,19.0,829.0,781.38,587.61
2016,8,19,14,0,775.0,170.0,1.4,19.0,806.0,739.51,558.96
2016,8,19,14,15,765.5,167.5,1.4,18.5,777.5,694.01,527.93
2016,8,19,14,30,756.0,165.0,1.4,18.0,749.0,646.83,494.86
2016,8,19,14,45,742.0,162.5,1.4,18.0,713.5,596.01,457.27
2016,8,19,15,0,728.0,160.0,1.4,18.0,678.0,544.98,418.49
2016,8,19,15,15,712.0,156.0,1.4,17.5,637.5,491.65,377.59
2016,8,19,15,30,696.0,152.0,1.4,17.0,597.0,438.85,335.68
2016,8,19,15,45,675.0,146.5,1.4,17.0,552.5,383.62,290.06
2016,8,19,16,0,654.0,141.0,1.4,17.0,508.0,330.02,244.63
2016,8,19,16,15,627.0,134.5,1.4,16.5,460.0,275.85,198.68
2016,8,19,16,30,600.0,128.0,1.4,16.0,412.0,224.53,155.14
2016,8,19,16,45,566.0,119.5,1.45,16.0,363.0,173.57,113.73
2016,8,19,17,0,532.0,111.0,1.5,16.0,314.0,126.13,79.65
2016,8,19,17,15,485.0,100.5,1.5,15.5,264.5,81.26,56.53
2016,8,19,17,30,438.0,90.0,1.5,15.0,215.0,65.06,52.36
2016,8,19,17,45,375.5,76.5,1.55,14.5,168.5,56.55,44.8
2016,8,19,18,0,313.0,63.0,1.6,14.0,122.0,47.63,36.6
2016,8,19,18,15,230.0,46.5,1.55,13.5,82.0,35.83,25.61
2016,8,19,18,30,147.0,30.0,1.5,13.0,42.0,23.5,12.88
2016,8,19,18,45,73.5,15.0,1.5,13.0,21.0,14.3,0.0
2016,8,19,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,5,45,63.5,13.5,0.7,11.5,18.5,28.47,0.0
2016,8,20,6,0,127.0,27.0,0.7,12.0,37.0,82.65,50.44
2016,8,20,6,15,210.5,44.0,0.7,12.5,75.5,141.59,107.76
2016,8,20,6,30,294.0,61.0,0.7,13.0,114.0,207.62,165.07
2016,8,20,6,45,361.0,74.0,0.75,13.5,160.0,270.2,218.91
2016,8,20,7,0,428.0,87.0,0.8,14.0,206.0,339.64,276.84
2016,8,20,7,15,476.0,97.5,0.8,14.5,255.0,401.48,326.62
2016,8,20,7,30,524.0,108.0,0.8,15.0,304.0,467.2,377.51
2016,8,20,7,45,562.0,115.5,0.85,16.0,353.5,531.05,424.51
2016,8,20,8,0,600.0,123.0,0.9,17.0,403.0,592.66,468.21
2016,8,20,8,15,627.5,129.5,0.95,17.0,450.5,646.55,506.69
2016,8,20,8,30,655.0,136.0,1.0,17.0,498.0,700.6,544.12
2016,8,20,8,45,677.0,140.5,1.05,17.5,543.0,747.58,574.29
2016,8,20,9,0,699.0,145.0,1.1,18.0,588.0,793.62,603.36
2016,8,20,9,15,715.5,149.5,1.15,18.0,628.5,833.48,628.97
2016,8,20,9,30,732.0,154.0,1.2,18.0,669.0,871.49,653.22
2016,8,20,9,45,756.0,151.0,1.3,18.5,707.5,905.94,674.44
2016,8,20,10,0,780.0,148.0,1.4,19.0,746.0,933.54,691.07
2016,8,20,10,15,789.5,150.5,1.45,19.0,775.0,955.65,704.78
2016,8,20,10,30,799.0,153.0,1.5,19.0,804.0,974.72,716.64
2016,8,20,10,45,805.5,154.5,1.55,19.5,827.0,986.56,722.58
2016,8,20,11,0,812.0,156.0,1.6,20.0,850.0,995.08,726.56
2016,8,20,11,15,816.0,157.0,1.6,20.0,865.5,997.19,727.23
2016,8,20,11,30,820.0,158.0,1.6,20.0,881.0,995.88,725.92
2016,8,20,11,45,822.5,158.5,1.65,20.0,889.0,989.13,722.0
2016,8,20,12,0,825.0,159.0,1.7,20.0,897.0,979.0,716.06
2016,8,20,12,15,825.0,159.0,1.7,19.5,897.0,962.62,706.86
2016,8,20,12,30,825.0,159.0,1.7,19.0,897.0,943.05,695.68
2016,8,20,12,45,805.5,169.0,1.75,19.0,885.0,912.69,676.72
2016,8,20,13,0,786.0,179.0,1.8,19.0,873.0,880.13,656.25
2016,8,20,13,15,782.0,178.0,1.8,19.0,858.0,848.25,635.57
2016,8,20,13,30,778.0,177.0,1.8,19.0,843.0,814.04,613.18
2016,8,20,13,45,772.5,174.5,1.8,19.0,821.5,775.08,587.38
2016,8,20,14,0,767.0,172.0,1.8,19.0,800.0,734.26,558.85
2016,8,20,14,15,758.0,169.5,1.8,18.5,771.0,689.47,527.89
2016,8,20,14,30,749.0,167.0,1.8,18.0,742.0,642.81,494.76
2016,8,20,14,45,737.5,163.0,1.8,18.0,707.5,592.35,457.03
2016,8,20,15,0,726.0,159.0,1.8,18.0,673.0,541.48,417.96
2016,8,20,15,15,710.0,154.5,1.8,17.5,633.0,487.77,376.35
2016,8,20,15,30,694.0,150.0,1.8,17.0,593.0,434.62,333.76
2016,8,20,15,45,674.5,144.5,1.85,17.0,548.5,380.06,288.35
2016,8,20,16,0,655.0,139.0,1.9,17.0,504.0,326.96,242.97
2016,8,20,16,15,628.0,132.5,1.95,17.0,456.5,272.76,196.32
2016,8,20,16,30,601.0,126.0,2.0,17.0,409.0,221.4,152.31
2016,8,20,16,45,567.5,117.0,2.05,17.0,360.0,170.06,110.62
2016,8,20,17,0,534.0,108.0,2.1,17.0,311.0,122.82,76.99
2016,8,20,17,15,486.5,98.0,2.1,16.5,261.5,77.87,54.56
2016,8,20,17,30,439.0,88.0,2.1,16.0,212.0,63.73,50.98
2016,8,20,17,45,377.0,74.5,2.15,15.5,165.5,55.17,43.37
2016,8,20,18,0,315.0,61.0,2.2,15.0,119.0,46.19,35.13
2016,8,20,18,15,230.0,44.5,2.15,14.5,79.5,34.33,24.1
2016,8,20,18,30,145.0,28.0,2.1,14.0,40.0,21.95,11.02
2016,8,20,18,45,72.5,14.0,2.1,14.0,20.0,13.34,0.0
2016,8,20,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
