Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,21,5,45,12.5,12.5,1.8,11.5,13.5,14.98,0.0
2016,8,21,6,0,25.0,25.0,1.9,12.0,27.0,34.13,17.38
2016,8,21,6,15,68.0,45.5,1.9,12.5,56.5,79.92,59.6
2016,8,21,6,30,111.0,66.0,1.9,13.0,86.0,124.16,98.36
2016,8,21,6,45,140.0,88.0,1.95,13.5,121.0,168.02,136.65
2016,8,21,7,0,169.0,110.0,2.0,14.0,156.0,214.55,176.44
2016,8,21,7,15,202.0,126.5,2.0,14.0,193.5,267.94,221.27
2016,8,21,7,30,235.0,143.0,2.0,14.0,231.0,316.44,261.2
2016,8,21,7,45,257.0,163.5,2.0,14.5,272.5,364.96,299.45
2016,8,21,8,0,279.0,184.0,2.0,15.0,314.0,414.74,337.64
2016,8,21,8,15,287.5,205.5,1.95,15.5,352.5,456.43,368.14
2016,8,21,8,30,296.0,227.0,1.9,16.0,391.0,497.8,397.65
2016,8,21,8,45,497.5,187.5,1.9,16.5,490.0,644.13,509.25
2016,8,21,9,0,699.0,148.0,1.9,17.0,589.0,796.93,617.66
2016,8,21,9,15,715.5,152.0,1.85,17.0,629.5,836.2,641.41
2016,8,21,9,30,732.0,156.0,1.8,17.0,670.0,873.61,664.69
2016,8,21,9,45,725.0,170.0,1.8,17.5,701.0,897.92,678.13
2016,8,21,10,0,718.0,184.0,1.8,18.0,732.0,918.81,689.36
2016,8,21,10,15,600.0,247.0,1.8,18.0,717.0,879.27,660.22
2016,8,21,10,30,482.0,310.0,1.8,18.0,702.0,830.98,623.4
2016,8,21,10,45,619.0,251.0,1.85,18.5,769.0,909.26,679.27
2016,8,21,11,0,756.0,192.0,1.9,19.0,836.0,983.09,726.61
2016,8,21,11,15,617.0,273.5,1.9,19.0,805.5,926.05,686.17
2016,8,21,11,30,478.0,355.0,1.9,19.0,775.0,863.83,640.3
2016,8,21,11,45,624.5,275.0,1.95,19.0,829.0,919.64,683.09
2016,8,21,12,0,771.0,195.0,2.0,19.0,883.0,962.52,712.69
2016,8,21,12,15,609.0,282.0,2.0,19.0,825.0,885.39,658.86
2016,8,21,12,30,447.0,369.0,2.0,19.0,767.0,802.91,598.78
2016,8,21,12,45,365.5,396.5,2.0,19.0,720.5,733.73,549.94
2016,8,21,13,0,284.0,424.0,2.0,19.0,674.0,674.35,506.86
2016,8,21,13,15,305.5,409.5,2.0,18.5,674.5,664.39,502.07
2016,8,21,13,30,327.0,395.0,2.0,18.0,675.0,652.25,495.21
2016,8,21,13,45,332.5,382.0,2.05,18.0,660.0,626.81,477.77
2016,8,21,14,0,338.0,369.0,2.1,18.0,645.0,600.18,459.29
2016,8,21,14,15,542.0,269.0,2.1,17.5,692.5,631.22,486.94
2016,8,21,14,30,746.0,169.0,2.1,17.0,740.0,641.34,497.71
2016,8,21,14,45,735.0,164.5,2.15,17.0,705.0,590.78,459.27
2016,8,21,15,0,724.0,160.0,2.2,17.0,670.0,539.77,419.84
2016,8,21,15,15,707.5,156.0,2.25,17.0,629.5,486.32,377.36
2016,8,21,15,30,691.0,152.0,2.3,17.0,589.0,433.48,334.07
2016,8,21,15,45,672.0,145.5,2.35,17.0,545.0,378.36,287.85
2016,8,21,16,0,653.0,139.0,2.4,17.0,501.0,324.67,241.69
2016,8,21,16,15,461.5,163.0,2.45,16.5,407.0,253.47,186.86
2016,8,21,16,30,270.0,187.0,2.5,16.0,313.0,206.68,154.38
2016,8,21,16,45,289.5,161.5,2.6,16.0,282.5,169.11,122.65
2016,8,21,17,0,309.0,136.0,2.7,16.0,252.0,129.67,91.83
2016,8,21,17,15,269.5,121.5,2.7,15.5,211.5,95.28,72.57
2016,8,21,17,30,230.0,107.0,2.7,15.0,171.0,81.33,66.72
2016,8,21,17,45,193.0,87.0,2.75,14.5,132.5,67.37,54.29
2016,8,21,18,0,156.0,67.0,2.8,14.0,94.0,52.86,41.08
2016,8,21,18,15,103.5,46.5,2.65,13.5,62.0,37.45,26.79
2016,8,21,18,30,51.0,26.0,2.5,13.0,30.0,22.48,10.67
2016,8,21,18,45,25.5,13.0,2.45,13.0,15.0,12.39,0.0
2016,8,21,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,22,5,45,72.0,12.5,2.0,11.5,18.0,29.54,0.0
2016,8,22,6,0,144.0,25.0,2.0,12.0,36.0,84.3,47.04
2016,8,22,6,15,237.0,41.0,1.95,12.5,75.0,147.76,112.13
2016,8,22,6,30,330.0,57.0,1.9,13.0,114.0,218.02,173.91
2016,8,22,6,45,399.5,68.5,1.9,13.5,160.5,281.91,229.89
2016,8,22,7,0,469.0,80.0,1.9,14.0,207.0,352.94,290.21
2016,8,22,7,15,518.0,88.5,1.85,14.0,257.0,419.27,345.21
2016,8,22,7,30,567.0,97.0,1.8,14.0,307.0,486.22,398.86
2016,8,22,7,45,604.5,103.5,1.75,14.5,357.0,546.39,444.62
2016,8,22,8,0,642.0,110.0,1.7,15.0,407.0,608.23,489.97
2016,8,22,8,15,669.0,115.5,1.7,15.5,455.0,662.2,527.95
2016,8,22,8,30,696.0,121.0,1.7,16.0,503.0,716.2,564.04
2016,8,22,8,45,717.5,125.0,1.7,17.0,548.5,763.51,593.39
2016,8,22,9,0,739.0,129.0,1.7,18.0,594.0,809.76,621.31
2016,8,22,9,15,754.5,132.5,1.7,18.0,634.5,848.65,645.99
2016,8,22,9,30,770.0,136.0,1.7,18.0,675.0,881.09,666.12
2016,8,22,9,45,769.5,145.5,1.75,18.5,707.5,907.11,681.19
2016,8,22,10,0,769.0,155.0,1.8,19.0,740.0,929.92,694.14
2016,8,22,10,15,778.5,157.5,1.85,19.0,769.5,951.77,707.83
2016,8,22,10,30,788.0,160.0,1.9,19.0,799.0,970.6,719.61
2016,8,22,10,45,791.5,163.5,1.95,19.5,820.5,981.37,724.84
2016,8,22,11,0,795.0,167.0,2.0,20.0,842.0,988.81,728.08
2016,8,22,11,15,799.0,168.0,2.0,20.0,857.0,990.75,728.68
2016,8,22,11,30,803.0,169.0,2.0,20.0,872.0,989.32,727.28
2016,8,22,11,45,803.0,171.0,2.0,20.0,879.0,981.6,721.96
2016,8,22,12,0,803.0,173.0,2.0,20.0,886.0,970.58,714.67
2016,8,22,12,15,803.0,173.0,2.0,19.5,886.0,954.3,705.42
2016,8,22,12,30,803.0,173.0,2.0,19.0,886.0,934.91,694.19
2016,8,22,12,45,783.0,183.0,2.0,19.0,873.5,904.26,674.2
2016,8,22,13,0,763.0,193.0,2.0,19.0,861.0,875.18,655.3
2016,8,22,13,15,758.5,191.5,2.0,19.0,846.0,842.23,633.7
2016,8,22,13,30,754.0,190.0,2.0,19.0,831.0,807.05,610.48
2016,8,22,13,45,751.5,185.5,2.0,19.0,810.0,768.45,584.07
2016,8,22,14,0,749.0,181.0,2.0,19.0,789.0,727.86,555.59
2016,8,22,14,15,739.0,178.5,2.0,18.5,760.0,682.21,523.81
2016,8,22,14,30,729.0,176.0,2.0,18.0,731.0,635.56,490.45
2016,8,22,14,45,721.5,169.5,2.0,18.0,697.0,585.92,453.16
2016,8,22,15,0,714.0,163.0,2.0,18.0,663.0,535.55,414.29
2016,8,22,15,15,697.5,158.5,2.0,17.5,623.0,482.12,372.64
2016,8,22,15,30,681.0,154.0,2.0,17.0,583.0,429.33,330.12
2016,8,22,15,45,665.0,146.5,2.05,17.0,539.5,374.96,284.64
2016,8,22,16,0,649.0,139.0,2.1,17.0,496.0,321.72,238.92
2016,8,22,16,15,621.0,132.5,2.05,16.5,448.5,267.63,192.57
2016,8,22,16,30,593.0,126.0,2.0,16.0,401.0,216.54,149.06
2016,8,22,16,45,563.0,116.0,1.95,15.5,352.5,165.39,107.71
2016,8,22,17,0,533.0,106.0,1.9,15.0,304.0,117.92,74.37
2016,8,22,17,15,484.0,96.0,1.85,14.5,254.5,73.15,59.58
2016,8,22,17,30,435.0,86.0,1.8,14.0,205.0,62.56,50.34
2016,8,22,17,45,374.5,72.5,1.8,14.0,159.0,53.93,42.49
2016,8,22,18,0,314.0,59.0,1.8,14.0,113.0,44.88,34.03
2016,8,22,18,15,223.5,42.0,1.7,13.5,74.0,32.53,22.45
2016,8,22,18,30,133.0,25.0,1.6,13.0,35.0,19.64,7.66
2016,8,22,18,45,66.5,12.5,1.55,13.0,17.5,11.91,0.0
2016,8,22,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,23,5,45,81.5,12.5,1.1,11.5,18.0,31.83,0.0
2016,8,23,6,0,163.0,25.0,1.1,12.0,36.0,89.66,47.16
2016,8,23,6,15,264.0,39.5,1.05,12.0,76.0,155.74,117.79
2016,8,23,6,30,365.0,54.0,1.0,12.0,116.0,228.97,182.3
2016,8,23,6,45,436.0,64.0,1.0,12.5,163.5,296.38,240.9
2016,8,23,7,0,507.0,74.0,1.0,13.0,211.0,369.45,302.25
2016,8,23,7,15,556.5,82.0,0.95,13.5,261.5,434.28,354.6
2016,8,23,7,30,606.0,90.0,0.9,14.0,312.0,502.76,407.47
2016,8,23,7,45,643.0,95.5,0.9,14.5,363.0,563.14,452.38
2016,8,23,8,0,680.0,101.0,0.9,15.0,414.0,625.07,496.79
2016,8,23,8,15,706.5,106.0,0.9,15.5,462.5,679.58,533.31
2016,8,23,8,30,733.0,111.0,0.9,16.0,511.0,733.99,568.42
2016,8,23,8,45,755.0,114.0,0.9,16.5,557.0,778.05,595.48
2016,8,23,9,0,777.0,117.0,0.9,17.0,603.0,824.8,623.93
2016,8,23,9,15,792.0,120.0,0.95,17.0,644.0,863.76,648.61
2016,8,23,9,30,807.0,123.0,1.0,17.0,685.0,900.54,671.77
2016,8,23,9,45,812.0,128.5,1.05,17.5,719.5,928.25,687.61
2016,8,23,10,0,817.0,134.0,1.1,18.0,754.0,952.9,701.53
2016,8,23,10,15,825.5,136.0,1.15,18.0,783.5,973.9,714.48
2016,8,23,10,30,834.0,138.0,1.2,18.0,813.0,991.73,725.5
2016,8,23,10,45,841.5,139.0,1.25,18.5,836.0,1004.14,731.83
2016,8,23,11,0,849.0,140.0,1.3,19.0,859.0,1013.12,736.14
2016,8,23,11,15,853.0,141.0,1.3,19.0,874.5,1005.96,730.89
2016,8,23,11,30,857.0,142.0,1.3,19.0,890.0,1004.6,729.67
2016,8,23,11,45,860.5,141.5,1.35,19.0,898.5,997.73,725.85
2016,8,23,12,0,864.0,141.0,1.4,19.0,907.0,987.41,719.97
2016,8,23,12,15,650.5,254.0,1.4,19.0,830.5,896.07,660.11
2016,8,23,12,30,437.0,367.0,1.4,19.0,754.0,790.9,584.72
2016,8,23,12,45,640.0,258.5,1.4,19.0,820.0,853.32,633.65
2016,8,23,13,0,843.0,150.0,1.4,19.0,886.0,898.18,664.36
2016,8,23,13,15,839.0,149.0,1.4,18.5,870.5,864.55,643.21
2016,8,23,13,30,835.0,148.0,1.4,18.0,855.0,828.39,621.08
2016,8,23,13,45,827.5,147.0,1.45,18.0,832.0,787.19,594.69
2016,8,23,14,0,820.0,146.0,1.5,18.0,809.0,744.11,566.31
2016,8,23,14,15,811.0,143.5,1.5,17.5,779.0,696.9,533.77
2016,8,23,14,30,802.0,141.0,1.5,17.0,749.0,648.4,499.36
2016,8,23,14,45,787.5,139.5,1.55,17.0,712.5,596.54,460.82
2016,8,23,15,0,773.0,138.0,1.6,17.0,676.0,544.41,420.85
2016,8,23,15,15,757.0,134.5,1.65,17.0,635.0,487.46,376.04
2016,8,23,15,30,741.0,131.0,1.7,17.0,594.0,432.7,331.38
2016,8,23,15,45,716.5,127.5,1.75,17.0,548.0,375.51,283.58
2016,8,23,16,0,692.0,124.0,1.8,17.0,502.0,320.25,236.18
2016,8,23,16,15,664.5,118.5,1.85,16.5,453.5,264.72,188.49
2016,8,23,16,30,637.0,113.0,1.9,16.0,405.0,212.04,143.48
2016,8,23,16,45,597.5,106.5,2.0,16.0,354.5,160.04,101.7
2016,8,23,17,0,558.0,100.0,2.1,16.0,304.0,112.85,69.47
2016,8,23,17,15,508.5,90.5,2.1,15.5,254.5,68.02,54.84
2016,8,23,17,30,459.0,81.0,2.1,15.0,205.0,59.01,47.0
2016,8,23,17,45,390.5,68.5,2.15,14.5,158.0,51.02,39.79
2016,8,23,18,0,322.0,56.0,2.2,14.0,111.0,42.65,32.0
2016,8,23,18,15,228.5,40.0,2.15,13.5,72.0,31.03,21.02
2016,8,23,18,30,135.0,24.0,2.1,13.0,33.0,18.9,5.84
2016,8,23,18,45,67.5,12.0,2.1,13.0,16.5,11.44,0.0
2016,8,23,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,5,45,124.5,11.5,1.9,11.5,20.0,41.34,0.0
2016,8,24,6,0,249.0,23.0,1.9,12.0,40.0,113.34,55.59
2016,8,24,6,15,365.0,34.0,1.9,12.5,83.0,187.04,140.88
2016,8,24,6,30,481.0,45.0,1.9,13.0,126.0,268.93,213.5
2016,8,24,6,45,553.0,52.5,1.9,13.5,176.5,338.69,275.09
2016,8,24,7,0,625.0,60.0,1.9,14.0,227.0,415.34,340.15
2016,8,24,7,15,671.5,65.5,1.9,14.5,280.0,481.24,394.25
2016,8,24,7,30,718.0,71.0,1.9,15.0,333.0,547.73,446.64
2016,8,24,7,45,751.5,75.0,1.9,15.5,385.5,609.16,493.02
2016,8,24,8,0,785.0,79.0,1.9,16.0,438.0,671.55,537.16
2016,8,24,8,15,808.5,82.5,1.85,16.5,488.0,726.31,573.42
2016,8,24,8,30,832.0,86.0,1.8,17.0,538.0,780.43,608.21
2016,8,24,8,45,851.0,88.0,1.8,17.5,585.5,828.02,637.99
2016,8,24,9,0,870.0,90.0,1.8,18.0,633.0,867.09,661.39
2016,8,24,9,15,883.0,92.5,1.8,18.5,675.0,906.07,684.45
2016,8,24,9,30,896.0,95.0,1.8,19.0,717.0,942.54,705.5
2016,8,24,9,45,901.5,98.5,1.8,19.5,752.0,970.31,720.59
2016,8,24,10,0,907.0,102.0,1.8,20.0,787.0,994.8,733.55
2016,8,24,10,15,914.0,103.5,1.8,20.0,817.0,1015.1,745.21
2016,8,24,10,30,921.0,105.0,1.8,20.0,847.0,1031.94,754.75
2016,8,24,10,45,924.5,107.0,1.85,20.5,869.5,1042.25,759.52
2016,8,24,11,0,928.0,109.0,1.9,21.0,892.0,1048.84,762.09
2016,8,24,11,15,727.5,222.0,1.9,21.0,843.0,981.85,718.43
2016,8,24,11,30,527.0,335.0,1.9,21.0,794.0,890.98,654.49
2016,8,24,11,45,731.0,223.5,1.95,21.0,866.0,970.09,712.44
2016,8,24,12,0,935.0,112.0,2.0,21.0,938.0,1025.32,747.66
2016,8,24,12,15,935.0,112.0,2.0,20.5,938.0,1007.73,737.07
2016,8,24,12,30,935.0,112.0,2.0,20.0,938.0,986.61,725.05
2016,8,24,12,45,926.5,115.5,2.05,20.0,927.5,957.9,707.3
2016,8,24,13,0,918.0,119.0,2.1,20.0,917.0,926.25,687.56
2016,8,24,13,15,914.5,118.0,2.15,20.0,901.5,891.65,665.73
2016,8,24,13,30,911.0,117.0,2.2,20.0,886.0,854.27,641.82
2016,8,24,13,45,906.5,115.0,2.25,20.0,863.0,812.53,614.68
2016,8,24,14,0,902.0,113.0,2.3,20.0,840.0,768.44,585.59
2016,8,24,14,15,894.0,111.5,2.35,19.5,809.5,720.28,553.42
2016,8,24,14,30,886.0,110.0,2.4,19.0,779.0,670.46,517.86
2016,8,24,14,45,878.0,107.0,2.45,19.0,743.0,617.85,478.14
2016,8,24,15,0,870.0,104.0,2.5,19.0,707.0,564.06,436.26
2016,8,24,15,15,856.0,101.5,2.55,19.0,665.0,504.96,389.02
2016,8,24,15,30,842.0,99.0,2.6,19.0,623.0,447.22,341.22
2016,8,24,15,45,828.5,94.0,2.65,19.0,577.0,387.69,290.54
2016,8,24,16,0,815.0,89.0,2.7,19.0,531.0,328.69,238.94
2016,8,24,16,15,791.0,85.5,2.7,18.5,481.0,269.19,186.9
2016,8,24,16,30,767.0,82.0,2.7,18.0,431.0,211.95,137.26
2016,8,24,16,45,740.5,76.0,2.75,18.0,379.5,154.73,90.62
2016,8,24,17,0,714.0,70.0,2.8,18.0,328.0,100.59,53.95
2016,8,24,17,15,667.0,64.5,2.8,17.5,275.5,45.71,34.82
2016,8,24,17,30,620.0,59.0,2.8,17.0,223.0,41.86,31.49
2016,8,24,17,45,555.0,51.0,2.8,16.5,173.5,37.46,27.5
2016,8,24,18,0,490.0,43.0,2.8,16.0,124.0,32.84,23.11
2016,8,24,18,15,371.0,32.5,2.8,15.0,81.0,25.6,16.12
2016,8,24,18,30,252.0,22.0,2.8,14.0,38.0,17.97,3.46
2016,8,24,18,45,126.0,11.0,2.8,13.5,19.0,10.48,0.0
2016,8,24,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,5,45,139.0,10.5,1.75,11.5,19.5,43.88,0.0
2016,8,25,6,0,278.0,21.0,1.7,12.0,39.0,119.37,52.62
2016,8,25,6,15,395.5,30.5,1.65,12.5,82.0,194.05,145.36
2016,8,25,6,30,513.0,40.0,1.6,13.0,125.0,276.37,218.68
2016,8,25,6,45,582.5,47.0,1.6,14.0,175.5,345.87,279.59
2016,8,25,7,0,652.0,54.0,1.6,15.0,226.0,419.54,341.47
2016,8,25,7,15,697.5,58.5,1.55,15.5,279.0,485.25,394.88
2016,8,25,7,30,743.0,63.0,1.5,16.0,332.0,553.87,448.07
2016,8,25,7,45,775.0,67.0,1.45,16.5,385.0,615.32,493.47
2016,8,25,8,0,807.0,71.0,1.4,17.0,438.0,677.59,535.91
2016,8,25,8,15,830.0,74.0,1.4,17.0,488.5,732.21,572.74
2016,8,25,8,30,853.0,77.0,1.4,17.0,539.0,780.0,604.02
2016,8,25,8,45,870.5,79.5,1.4,17.5,586.0,827.35,633.3
2016,8,25,9,0,888.0,82.0,1.4,18.0,633.0,872.97,660.79
2016,8,25,9,15,901.0,84.0,1.4,18.5,676.0,911.92,683.33
2016,8,25,9,30,914.0,86.0,1.4,19.0,719.0,948.31,703.94
2016,8,25,9,45,924.0,87.5,1.45,19.5,755.5,978.47,721.05
2016,8,25,10,0,934.0,89.0,1.5,20.0,792.0,1005.49,736.13
2016,8,25,10,15,941.5,90.5,1.5,20.0,823.0,1026.73,748.16
2016,8,25,10,30,949.0,92.0,1.5,20.0,854.0,1044.41,758.06
2016,8,25,10,45,954.0,92.5,1.55,20.5,877.5,1054.81,762.86
2016,8,25,11,0,959.0,93.0,1.6,21.0,901.0,1061.41,765.48
2016,8,25,11,15,963.0,94.0,1.6,21.0,917.0,1063.7,766.22
2016,8,25,11,30,967.0,95.0,1.6,21.0,933.0,1062.08,764.71
2016,8,25,11,45,969.5,94.5,1.65,21.0,941.5,1053.47,759.8
2016,8,25,12,0,972.0,94.0,1.7,21.0,950.0,1041.0,752.62
2016,8,25,12,15,972.0,94.5,1.75,21.0,950.0,1023.4,742.28
2016,8,25,12,30,972.0,95.0,1.8,21.0,950.0,1002.1,729.65
2016,8,25,12,45,960.0,100.5,1.9,21.0,939.0,971.53,711.65
2016,8,25,13,0,948.0,106.0,2.0,21.0,928.0,938.01,691.59
2016,8,25,13,15,944.0,105.5,2.05,21.0,911.5,902.56,669.47
2016,8,25,13,30,940.0,105.0,2.1,21.0,895.0,864.25,645.23
2016,8,25,13,45,933.5,104.0,2.15,21.0,871.0,820.86,617.26
2016,8,25,14,0,927.0,103.0,2.2,21.0,847.0,775.17,587.36
2016,8,25,14,15,919.0,101.5,2.2,20.5,816.0,725.91,554.7
2016,8,25,14,30,911.0,100.0,2.2,20.0,785.0,674.94,518.3
2016,8,25,14,45,899.5,98.5,2.25,20.0,747.0,620.46,477.46
2016,8,25,15,0,888.0,97.0,2.3,20.0,709.0,565.1,434.63
2016,8,25,15,15,873.5,95.0,2.25,19.5,666.5,507.23,388.9
2016,8,25,15,30,859.0,93.0,2.2,19.0,624.0,446.68,339.58
2016,8,25,15,45,840.0,90.0,2.2,18.5,576.5,386.0,288.64
2016,8,25,16,0,821.0,87.0,2.2,18.0,529.0,326.44,237.1
2016,8,25,16,15,796.5,83.5,2.15,17.5,478.5,266.47,184.61
2016,8,25,16,30,772.0,80.0,2.1,17.0,428.0,208.82,134.66
2016,8,25,16,45,737.5,75.5,2.05,16.5,375.0,151.64,88.74
2016,8,25,17,0,703.0,71.0,2.0,16.0,322.0,94.42,50.25
2016,8,25,17,15,654.0,65.0,1.95,15.5,269.5,44.58,34.12
2016,8,25,17,30,605.0,59.0,1.9,15.0,217.0,42.05,31.94
2016,8,25,17,45,530.5,51.5,1.85,14.5,167.0,38.07,28.28
2016,8,25,18,0,456.0,44.0,1.8,14.0,117.0,33.95,24.26
2016,8,25,18,15,335.5,32.5,1.7,13.5,75.0,25.81,16.28
2016,8,25,18,30,215.0,21.0,1.6,13.0,33.0,17.2,0.68
2016,8,25,18,45,107.5,10.5,1.5,12.5,16.5,10.01,0.0
2016,8,25,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,5,45,116.5,10.5,0.85,11.5,17.5,38.35,0.0
2016,8,26,6,0,233.0,21.0,0.9,12.0,35.0,105.17,39.47
2016,8,26,6,15,350.5,32.0,0.9,12.5,77.0,179.64,133.76
2016,8,26,6,30,468.0,43.0,0.9,13.0,119.0,261.13,205.71
2016,8,26,6,45,234.0,51.0,0.95,13.5,89.0,182.44,147.54
2016,8,26,7,0,0.0,59.0,1.0,14.0,59.0,55.29,41.58
2016,8,26,7,15,0.0,73.5,1.0,14.0,73.5,69.41,53.78
2016,8,26,7,30,0.0,88.0,1.0,14.0,88.0,83.51,65.57
2016,8,26,7,45,0.0,102.0,1.05,14.5,102.0,97.09,76.58
2016,8,26,8,0,0.0,116.0,1.1,15.0,116.0,110.67,87.41
2016,8,26,8,15,0.5,136.5,1.15,15.0,136.5,131.33,104.08
2016,8,26,8,30,1.0,157.0,1.2,15.0,157.0,152.04,120.57
2016,8,26,8,45,4.0,172.0,1.25,15.5,174.5,169.17,133.85
2016,8,26,9,0,7.0,187.0,1.3,16.0,192.0,186.49,147.14
2016,8,26,9,15,6.5,187.0,1.35,16.0,191.5,185.5,145.92
2016,8,26,9,30,6.0,187.0,1.4,16.0,191.0,184.64,144.9
2016,8,26,9,45,9.0,210.0,1.45,16.5,216.5,210.29,164.69
2016,8,26,10,0,12.0,233.0,1.5,17.0,242.0,236.02,184.21
2016,8,26,10,15,12.5,239.0,1.5,17.0,249.0,242.13,188.57
2016,8,26,10,30,13.0,245.0,1.5,17.0,256.0,248.23,193.0
2016,8,26,10,45,12.5,243.0,1.55,17.5,253.5,245.3,190.16
2016,8,26,11,0,12.0,241.0,1.6,18.0,251.0,242.4,187.41
2016,8,26,11,15,15.5,270.5,1.6,18.0,284.0,274.63,212.07
2016,8,26,11,30,19.0,300.0,1.6,18.0,317.0,306.69,236.23
2016,8,26,11,45,26.0,330.0,1.65,18.0,353.5,353.6,271.52
2016,8,26,12,0,33.0,360.0,1.7,18.0,390.0,389.08,297.87
2016,8,26,12,15,25.5,330.0,1.7,18.0,353.0,348.89,267.52
2016,8,26,12,30,18.0,300.0,1.7,18.0,316.0,301.75,232.04
2016,8,26,12,45,23.0,320.5,1.75,18.0,341.0,324.88,249.99
2016,8,26,13,0,28.0,341.0,1.8,18.0,366.0,354.45,272.38
2016,8,26,13,15,27.5,333.0,1.75,18.0,357.0,343.25,263.87
2016,8,26,13,30,27.0,325.0,1.7,18.0,348.0,332.09,255.61
2016,8,26,13,45,39.5,338.0,1.65,18.0,370.5,350.87,270.24
2016,8,26,14,0,52.0,351.0,1.6,18.0,393.0,368.08,283.44
2016,8,26,14,15,118.5,355.0,1.55,17.5,445.0,414.06,319.77
2016,8,26,14,30,185.0,359.0,1.5,17.0,497.0,449.91,347.66
2016,8,26,14,45,332.5,301.5,1.45,17.0,535.5,471.4,365.0
2016,8,26,15,0,480.0,244.0,1.4,17.0,574.0,477.24,369.15
2016,8,26,15,15,439.0,241.5,1.3,16.5,528.5,425.47,328.8
2016,8,26,15,30,398.0,239.0,1.2,16.0,483.0,378.35,291.79
2016,8,26,15,45,395.5,219.0,1.2,16.0,446.0,333.92,255.7
2016,8,26,16,0,393.0,199.0,1.2,16.0,409.0,289.64,218.84
2016,8,26,16,15,307.5,191.0,1.15,15.5,345.5,235.09,176.35
2016,8,26,16,30,222.0,183.0,1.1,15.0,282.0,193.86,145.67
2016,8,26,16,45,209.0,162.5,1.1,15.0,247.0,158.87,118.04
2016,8,26,17,0,196.0,142.0,1.1,15.0,212.0,125.67,93.81
2016,8,26,17,15,396.5,100.5,1.1,14.5,212.0,72.02,58.55
2016,8,26,17,30,597.0,59.0,1.1,14.0,212.0,42.26,32.25
2016,8,26,17,45,521.0,51.0,1.1,13.5,162.0,37.86,28.2
2016,8,26,18,0,445.0,43.0,1.1,13.0,112.0,33.27,23.74
2016,8,26,18,15,324.5,31.0,1.05,12.5,71.0,24.63,15.18
2016,8,26,18,30,204.0,19.0,1.0,12.0,30.0,15.45,0.0
2016,8,26,18,45,102.0,9.5,1.0,11.5,15.0,9.05,0.0
2016,8,26,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,5,45,102.0,10.0,1.0,10.5,16.0,34.32,0.0
2016,8,27,6,0,204.0,20.0,1.0,11.0,32.0,94.83,28.09
2016,8,27,6,15,321.0,32.5,1.0,11.5,73.5,169.63,126.3
2016,8,27,6,30,438.0,45.0,1.0,12.0,115.0,250.83,198.43
2016,8,27,6,45,514.0,53.0,1.05,12.5,164.5,320.68,259.75
2016,8,27,7,0,590.0,61.0,1.1,13.0,214.0,397.89,325.0
2016,8,27,7,15,295.0,66.0,1.05,13.5,142.5,259.01,214.1
2016,8,27,7,30,0.0,71.0,1.0,14.0,71.0,66.19,50.65
2016,8,27,7,45,0.0,90.5,1.0,14.5,90.5,85.35,66.81
2016,8,27,8,0,0.0,110.0,1.0,15.0,110.0,104.57,82.38
2016,8,27,8,15,0.0,130.5,1.0,15.0,130.5,124.84,98.73
2016,8,27,8,30,0.0,151.0,1.0,15.0,151.0,145.12,114.87
2016,8,27,8,45,0.0,147.0,1.05,15.5,147.0,140.32,110.35
2016,8,27,9,0,0.0,143.0,1.1,16.0,143.0,135.83,106.22
2016,8,27,9,15,1.0,153.0,1.15,16.0,154.0,146.36,114.48
2016,8,27,9,30,2.0,163.0,1.2,16.0,165.0,156.95,122.71
2016,8,27,9,45,4.5,179.0,1.25,16.5,182.5,174.96,136.62
2016,8,27,10,0,7.0,195.0,1.3,17.0,200.0,193.05,150.42
2016,8,27,10,15,10.0,221.5,1.3,17.0,229.5,222.15,172.97
2016,8,27,10,30,13.0,248.0,1.3,17.0,259.0,251.29,195.26
2016,8,27,10,45,14.0,258.0,1.35,17.5,270.0,261.83,202.7
2016,8,27,11,0,15.0,268.0,1.4,18.0,281.0,272.29,210.14
2016,8,27,11,15,18.5,292.0,1.4,18.0,308.5,299.08,230.36
2016,8,27,11,30,22.0,316.0,1.4,18.0,336.0,325.65,250.19
2016,8,27,11,45,94.0,378.0,1.45,18.0,460.5,469.89,359.17
2016,8,27,12,0,166.0,440.0,1.5,18.0,585.0,610.97,460.67
2016,8,27,12,15,313.5,397.5,1.5,18.0,671.5,709.56,532.63
2016,8,27,12,30,461.0,355.0,1.5,18.0,758.0,799.43,596.83
2016,8,27,12,45,464.0,350.0,1.55,18.0,752.5,780.77,583.8
2016,8,27,13,0,467.0,345.0,1.6,18.0,747.0,760.2,570.52
2016,8,27,13,15,698.5,224.0,1.6,18.0,813.0,818.14,616.64
2016,8,27,13,30,930.0,103.0,1.6,18.0,879.0,850.78,639.5
2016,8,27,13,45,925.5,101.5,1.6,18.0,855.5,808.65,611.17
2016,8,27,14,0,921.0,100.0,1.6,18.0,832.0,764.1,581.7
2016,8,27,14,15,913.5,98.5,1.6,17.5,801.5,715.31,549.23
2016,8,27,14,30,906.0,97.0,1.6,17.0,771.0,664.78,513.09
2016,8,27,14,45,896.5,95.0,1.6,17.0,734.5,611.13,472.55
2016,8,27,15,0,887.0,93.0,1.6,17.0,698.0,556.42,429.92
2016,8,27,15,15,873.5,90.5,1.6,16.5,655.5,498.56,384.22
2016,8,27,15,30,860.0,88.0,1.6,16.0,613.0,440.58,336.68
2016,8,27,15,45,843.5,85.0,1.6,16.0,566.5,378.03,283.41
2016,8,27,16,0,827.0,82.0,1.6,16.0,520.0,319.01,231.51
2016,8,27,16,15,802.5,78.5,1.6,15.5,469.5,258.73,178.61
2016,8,27,16,30,778.0,75.0,1.6,15.0,419.0,200.77,128.35
2016,8,27,16,45,746.5,70.5,1.6,15.0,367.0,143.7,82.51
2016,8,27,17,0,715.0,66.0,1.6,15.0,315.0,90.31,48.19
2016,8,27,17,15,666.5,60.5,1.6,14.5,262.5,45.6,35.19
2016,8,27,17,30,618.0,55.0,1.6,14.0,210.0,39.23,29.54
2016,8,27,17,45,544.5,47.0,1.65,13.5,160.0,34.68,25.33
2016,8,27,18,0,471.0,39.0,1.7,13.0,110.0,29.91,20.7
2016,8,27,18,15,347.0,28.0,1.7,12.5,69.0,22.05,12.78
2016,8,27,18,30,223.0,17.0,1.7,12.0,28.0,13.72,0.0
2016,8,27,18,45,111.5,8.5,1.7,11.5,14.0,8.1,0.0
2016,8,27,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,5,45,140.5,9.5,1.05,10.5,17.0,43.16,0.0
2016,8,28,6,0,281.0,19.0,1.0,11.0,34.0,116.19,24.27
2016,8,28,6,15,402.5,28.5,0.95,11.5,77.0,194.25,143.57
2016,8,28,6,30,524.0,38.0,0.9,12.0,120.0,278.33,219.11
2016,8,28,6,45,596.5,44.0,0.9,12.5,171.0,345.79,278.84
2016,8,28,7,0,669.0,50.0,0.9,13.0,222.0,423.28,344.1
2016,8,28,7,15,334.5,81.0,0.85,13.5,167.0,300.53,246.9
2016,8,28,7,30,0.0,112.0,0.8,14.0,112.0,109.28,86.53
2016,8,28,7,45,2.0,129.0,0.8,14.5,130.0,127.19,101.55
2016,8,28,8,0,4.0,146.0,0.8,15.0,148.0,145.28,115.85
2016,8,28,8,15,4.5,156.5,0.85,15.5,159.0,155.49,123.5
2016,8,28,8,30,5.0,167.0,0.9,16.0,170.0,165.84,131.21
2016,8,28,8,45,15.5,199.5,1.0,16.5,209.0,207.7,164.3
2016,8,28,9,0,26.0,232.0,1.1,17.0,248.0,250.27,197.2
2016,8,28,9,15,54.5,270.5,1.15,17.5,307.0,329.85,258.35
2016,8,28,9,30,83.0,309.0,1.2,18.0,366.0,398.74,309.56
2016,8,28,9,45,239.5,309.5,1.3,18.5,486.0,573.97,441.07
2016,8,28,10,0,396.0,310.0,1.4,19.0,606.0,726.9,549.91
2016,8,28,10,15,675.0,198.5,1.45,19.0,726.0,899.4,671.2
2016,8,28,10,30,954.0,87.0,1.5,19.0,846.0,1041.42,761.08
2016,8,28,10,45,958.5,87.5,1.6,19.0,868.5,1051.17,766.13
2016,8,28,11,0,963.0,88.0,1.7,19.0,891.0,1057.1,770.6
2016,8,28,11,15,966.0,89.0,1.75,19.0,906.5,1058.2,771.38
2016,8,28,11,30,969.0,90.0,1.8,19.0,922.0,1055.38,769.86
2016,8,28,11,45,970.0,90.0,1.85,19.5,929.0,1045.61,762.6
2016,8,28,12,0,971.0,90.0,1.9,20.0,936.0,1032.0,753.08
2016,8,28,12,15,970.5,90.0,1.9,20.0,935.5,1013.18,741.1
2016,8,28,12,30,970.0,90.0,1.9,20.0,935.0,990.7,726.87
2016,8,28,12,45,968.0,89.5,1.9,20.0,926.5,962.81,709.18
2016,8,28,13,0,966.0,89.0,1.9,20.0,918.0,931.56,689.31
2016,8,28,13,15,962.5,88.5,1.9,19.5,901.5,895.85,667.68
2016,8,28,13,30,959.0,88.0,1.9,19.0,885.0,857.17,643.87
2016,8,28,13,45,953.5,87.5,1.9,19.0,861.0,814.2,615.66
2016,8,28,14,0,948.0,87.0,1.9,19.0,837.0,768.79,585.49
2016,8,28,14,15,940.5,85.5,1.85,18.5,806.0,718.84,552.1
2016,8,28,14,30,933.0,84.0,1.8,18.0,775.0,667.09,514.6
2016,8,28,14,45,922.5,83.0,1.8,18.0,738.0,612.53,473.22
2016,8,28,15,0,912.0,82.0,1.8,18.0,701.0,556.95,429.76
2016,8,28,15,15,899.0,80.0,1.8,18.0,658.0,498.5,382.69
2016,8,28,15,30,886.0,78.0,1.8,18.0,615.0,439.85,333.84
2016,8,28,15,45,867.0,76.0,1.8,18.0,567.5,379.11,281.92
2016,8,28,16,0,848.0,74.0,1.8,18.0,520.0,319.36,229.51
2016,8,28,16,15,824.0,71.0,1.8,17.5,469.0,254.76,173.28
2016,8,28,16,30,800.0,68.0,1.8,17.0,418.0,196.1,122.64
2016,8,28,16,45,765.0,64.5,1.8,17.0,365.5,138.23,76.82
2016,8,28,17,0,730.0,61.0,1.8,17.0,313.0,84.44,43.34
2016,8,28,17,15,681.0,56.0,1.85,16.5,260.0,41.95,31.66
2016,8,28,17,30,632.0,51.0,1.9,16.0,207.0,39.64,29.64
2016,8,28,17,45,551.5,44.5,1.95,15.5,157.0,32.77,23.38
2016,8,28,18,0,471.0,38.0,2.0,15.0,107.0,29.24,19.86
2016,8,28,18,15,339.5,27.5,2.0,14.5,66.5,21.81,12.15
2016,8,28,18,30,208.0,17.0,2.0,14.0,26.0,13.93,0.0
2016,8,28,18,45,104.0,8.5,2.05,13.5,13.0,8.1,0.0
2016,8,28,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,5,45,121.5,9.0,2.35,11.5,15.5,38.03,0.0
2016,8,29,6,0,243.0,18.0,2.4,12.0,31.0,103.16,8.72
2016,8,29,6,15,366.5,28.0,2.45,12.5,72.5,180.88,132.98
2016,8,29,6,30,490.0,38.0,2.5,13.0,114.0,264.23,208.89
2016,8,29,6,45,562.5,44.5,2.55,13.5,163.5,333.06,270.74
2016,8,29,7,0,635.0,51.0,2.6,14.0,213.0,406.47,334.42
2016,8,29,7,15,431.5,93.0,2.6,14.5,214.0,370.87,306.57
2016,8,29,7,30,228.0,135.0,2.6,15.0,215.0,304.2,250.83
2016,8,29,7,45,207.5,160.0,2.65,15.5,241.5,318.94,262.18
2016,8,29,8,0,187.0,185.0,2.7,16.0,268.0,340.73,278.12
2016,8,29,8,15,285.5,192.0,2.7,16.0,336.0,440.58,358.12
2016,8,29,8,30,384.0,199.0,2.7,16.0,404.0,536.69,432.87
2016,8,29,8,45,629.0,138.5,2.7,16.5,508.0,704.09,560.5
2016,8,29,9,0,874.0,78.0,2.7,17.0,612.0,854.46,664.74
2016,8,29,9,15,887.0,80.0,2.7,17.0,654.0,892.85,688.53
2016,8,29,9,30,900.0,82.0,2.7,17.0,696.0,928.7,711.36
2016,8,29,9,45,916.5,80.0,2.75,17.0,734.0,960.4,731.65
2016,8,29,10,0,933.0,78.0,2.8,17.0,772.0,989.27,750.03
2016,8,29,10,15,940.5,79.5,2.8,17.0,802.0,1010.35,762.73
2016,8,29,10,30,948.0,81.0,2.8,17.0,832.0,1027.85,773.17
2016,8,29,10,45,746.5,192.5,2.8,17.5,794.5,970.41,732.1
2016,8,29,11,0,545.0,304.0,2.8,18.0,757.0,884.76,668.54
2016,8,29,11,15,513.5,321.5,2.8,18.0,754.5,868.01,656.21
2016,8,29,11,30,482.0,339.0,2.8,18.0,752.0,848.79,641.64
2016,8,29,11,45,467.5,346.0,2.85,18.0,749.5,833.31,630.67
2016,8,29,12,0,453.0,353.0,2.9,18.0,747.0,815.89,618.33
2016,8,29,12,15,432.5,360.0,2.95,18.0,736.0,791.11,600.73
2016,8,29,12,30,412.0,367.0,3.0,18.0,725.0,765.08,582.23
2016,8,29,12,45,364.0,383.5,3.05,18.0,698.0,716.49,547.0
2016,8,29,13,0,316.0,400.0,3.1,18.0,671.0,676.34,517.44
2016,8,29,13,15,616.0,253.5,3.15,18.0,768.0,775.56,597.2
2016,8,29,13,30,916.0,107.0,3.2,18.0,865.0,839.9,645.48
2016,8,29,13,45,913.0,104.5,3.25,18.0,842.0,798.25,616.52
2016,8,29,14,0,910.0,102.0,3.3,18.0,819.0,754.13,586.3
2016,8,29,14,15,705.0,182.0,3.3,18.0,725.0,652.06,508.79
2016,8,29,14,30,500.0,262.0,3.3,18.0,631.0,560.01,436.94
2016,8,29,14,45,344.0,288.0,3.35,18.0,536.0,463.6,362.52
2016,8,29,15,0,188.0,314.0,3.4,18.0,441.0,383.2,299.69
2016,8,29,15,15,404.0,236.5,3.4,18.0,486.5,401.44,313.71
2016,8,29,15,30,620.0,159.0,3.4,18.0,532.0,396.42,306.0
2016,8,29,15,45,328.0,181.5,3.45,18.0,377.5,275.06,211.73
2016,8,29,16,0,36.0,204.0,3.5,18.0,223.0,190.55,149.7
2016,8,29,16,15,336.0,149.0,3.5,17.5,296.5,201.72,148.76
2016,8,29,16,30,636.0,94.0,3.5,17.0,370.0,184.02,120.17
2016,8,29,16,45,586.0,93.0,3.55,17.0,322.0,136.08,83.14
2016,8,29,17,0,536.0,92.0,3.6,17.0,274.0,94.27,58.23
2016,8,29,17,15,557.5,74.5,3.55,16.5,235.5,53.12,41.52
2016,8,29,17,30,579.0,57.0,3.5,16.0,197.0,41.27,31.04
2016,8,29,17,45,499.0,48.5,3.5,15.5,148.5,36.37,26.5
2016,8,29,18,0,419.0,40.0,3.5,15.0,100.0,31.26,21.53
2016,8,29,18,15,287.0,28.0,3.45,14.5,61.0,22.49,12.3
2016,8,29,18,30,155.0,16.0,3.4,14.0,22.0,15.25,0.0
2016,8,29,18,45,77.5,8.0,3.35,14.0,11.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,30,5,45,135.0,8.5,3.4,12.5,15.0,40.79,0.0
2016,8,30,6,0,270.0,17.0,3.4,13.0,30.0,109.54,0.0
2016,8,30,6,15,397.0,26.0,3.35,13.5,72.5,185.83,135.12
2016,8,30,6,30,524.0,35.0,3.3,14.0,115.0,271.46,213.81
2016,8,30,6,45,601.0,40.5,3.3,14.5,166.0,343.54,278.68
2016,8,30,7,0,678.0,46.0,3.3,15.0,217.0,422.83,347.3
2016,8,30,7,15,723.0,50.5,3.25,15.5,270.0,489.28,403.07
2016,8,30,7,30,768.0,55.0,3.2,16.0,323.0,558.64,458.71
2016,8,30,7,45,801.5,57.5,3.15,17.0,376.0,615.18,501.13
2016,8,30,8,0,835.0,60.0,3.1,18.0,429.0,677.3,544.06
2016,8,30,8,15,856.5,62.5,3.05,18.5,479.0,730.87,580.24
2016,8,30,8,30,878.0,65.0,3.0,19.0,529.0,783.59,614.88
2016,8,30,8,45,894.5,66.5,3.0,20.0,575.5,829.69,643.07
2016,8,30,9,0,911.0,68.0,3.0,21.0,622.0,873.91,669.32
2016,8,30,9,15,922.0,69.5,3.0,21.0,663.5,911.03,692.81
2016,8,30,9,30,933.0,71.0,3.0,21.0,705.0,945.39,714.3
2016,8,30,9,45,941.0,72.5,3.05,21.5,741.0,973.94,730.77
2016,8,30,10,0,949.0,74.0,3.1,22.0,777.0,999.17,745.01
2016,8,30,10,15,955.0,75.0,3.15,22.0,806.0,1018.41,756.75
2016,8,30,10,30,961.0,76.0,3.2,22.0,835.0,1033.99,766.22
2016,8,30,10,45,965.5,76.0,3.25,22.5,857.5,1043.17,770.14
2016,8,30,11,0,970.0,76.0,3.3,23.0,880.0,1048.5,771.71
2016,8,30,11,15,972.0,76.5,3.3,23.0,894.0,1048.02,770.73
2016,8,30,11,30,974.0,77.0,3.3,23.0,908.0,1043.6,767.38
2016,8,30,11,45,975.5,76.5,3.3,23.0,915.0,1033.67,760.6
2016,8,30,12,0,977.0,76.0,3.3,23.0,922.0,1019.88,751.44
2016,8,30,12,15,976.5,76.0,3.3,23.0,921.0,1000.92,739.02
2016,8,30,12,30,976.0,76.0,3.3,23.0,920.0,978.28,724.26
2016,8,30,12,45,970.5,78.0,3.35,23.0,910.5,949.69,705.94
2016,8,30,13,0,965.0,80.0,3.4,23.0,901.0,917.87,685.42
2016,8,30,13,15,961.5,79.5,3.35,22.5,884.5,882.09,662.79
2016,8,30,13,30,958.0,79.0,3.3,22.0,868.0,843.36,637.96
2016,8,30,13,45,954.0,77.5,3.3,22.0,844.0,800.46,609.09
2016,8,30,14,0,950.0,76.0,3.3,22.0,820.0,755.04,578.18
2016,8,30,14,15,942.5,75.0,3.3,22.0,789.5,705.43,543.71
2016,8,30,14,30,935.0,74.0,3.3,22.0,759.0,654.03,505.02
2016,8,30,14,45,927.0,72.0,3.3,22.0,722.0,599.81,463.19
2016,8,30,15,0,919.0,70.0,3.3,22.0,685.0,544.34,419.14
2016,8,30,15,15,906.5,68.0,3.25,21.5,643.0,485.78,371.96
2016,8,30,15,30,894.0,66.0,3.2,21.0,601.0,426.97,322.92
2016,8,30,15,45,878.0,64.0,3.2,21.0,554.5,366.94,270.89
2016,8,30,16,0,862.0,62.0,3.2,21.0,508.0,307.58,218.27
2016,8,30,16,15,840.0,59.5,3.15,20.5,458.0,247.32,165.15
2016,8,30,16,30,818.0,57.0,3.1,20.0,408.0,188.94,114.88
2016,8,30,16,45,786.0,54.0,3.1,19.5,356.0,131.18,70.06
2016,8,30,17,0,754.0,51.0,3.1,19.0,304.0,72.22,34.18
2016,8,30,17,15,707.5,47.0,3.1,18.5,252.0,34.79,25.08
2016,8,30,17,30,661.0,43.0,3.1,18.0,200.0,32.98,23.47
2016,8,30,17,45,582.0,37.5,3.1,17.5,150.5,29.77,20.46
2016,8,30,18,0,503.0,32.0,3.1,17.0,101.0,26.53,17.2
2016,8,30,18,15,363.0,23.0,3.1,16.5,61.0,19.67,9.48
2016,8,30,18,30,223.0,14.0,3.1,16.0,21.0,13.34,0.0
2016,8,30,18,45,111.5,7.0,3.1,16.0,10.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
