Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,31,5,45,128.0,8.0,3.9,11.5,14.0,38.6,0.0
2016,8,31,6,0,256.0,16.0,4.0,12.0,28.0,103.71,0.0
2016,8,31,6,15,386.0,25.5,4.05,12.5,69.5,184.91,134.09
2016,8,31,6,30,516.0,35.0,4.1,13.0,111.0,267.96,211.9
2016,8,31,6,45,588.0,41.0,4.15,13.5,161.0,337.86,275.65
2016,8,31,7,0,660.0,47.0,4.2,14.0,211.0,414.43,342.89
2016,8,31,7,15,706.5,51.5,4.2,14.5,263.5,480.82,399.46
2016,8,31,7,30,753.0,56.0,4.2,15.0,316.0,550.28,456.14
2016,8,31,7,45,785.0,59.0,4.2,16.0,368.5,610.75,502.66
2016,8,31,8,0,817.0,62.0,4.2,17.0,421.0,666.59,541.83
2016,8,31,8,15,839.0,64.5,4.2,17.5,471.0,719.73,578.85
2016,8,31,8,30,861.0,67.0,4.2,18.0,521.0,772.09,614.44
2016,8,31,8,45,878.5,69.0,4.2,18.5,567.5,818.96,645.29
2016,8,31,9,0,896.0,71.0,4.2,19.0,614.0,864.06,674.34
2016,8,31,9,15,908.5,72.5,4.2,19.0,656.0,901.99,699.22
2016,8,31,9,30,921.0,74.0,4.2,19.0,698.0,937.29,722.11
2016,8,31,9,45,928.0,76.5,4.2,19.5,733.5,965.73,738.71
2016,8,31,10,0,935.0,79.0,4.2,20.0,769.0,990.83,752.97
2016,8,31,10,15,942.0,80.0,4.2,20.0,798.5,1010.71,765.14
2016,8,31,10,30,949.0,81.0,4.2,20.0,828.0,1027.01,774.97
2016,8,31,10,45,954.0,81.5,4.25,20.5,851.0,1037.05,779.54
2016,8,31,11,0,959.0,82.0,4.3,21.0,874.0,1043.27,781.69
2016,8,31,11,15,962.0,82.5,4.3,21.0,889.0,1043.64,781.27
2016,8,31,11,30,965.0,83.0,4.3,21.0,904.0,1040.1,778.42
2016,8,31,11,45,966.0,83.5,4.3,21.5,911.0,1030.71,770.32
2016,8,31,12,0,967.0,84.0,4.3,22.0,918.0,1017.48,759.84
2016,8,31,12,15,966.5,84.0,4.35,21.5,917.0,998.52,748.85
2016,8,31,12,30,966.0,84.0,4.4,21.0,916.0,975.91,735.42
2016,8,31,12,45,960.5,86.0,4.45,21.0,906.5,947.38,716.6
2016,8,31,13,0,955.0,88.0,4.5,21.0,897.0,915.66,695.66
2016,8,31,13,15,951.0,87.5,4.5,21.0,880.5,879.62,671.25
2016,8,31,13,30,947.0,87.0,4.5,21.0,864.0,840.69,644.7
2016,8,31,13,45,943.0,85.0,4.5,21.0,840.0,797.55,615.0
2016,8,31,14,0,939.0,83.0,4.5,21.0,816.0,751.93,583.27
2016,8,31,14,15,931.5,82.0,4.5,21.0,785.5,702.67,547.91
2016,8,31,14,30,924.0,81.0,4.5,21.0,755.0,651.63,508.74
2016,8,31,14,45,915.5,79.0,4.5,21.0,718.0,597.53,466.23
2016,8,31,15,0,907.0,77.0,4.5,21.0,681.0,542.25,421.58
2016,8,31,15,15,894.0,75.0,4.5,20.5,638.5,483.98,374.0
2016,8,31,15,30,881.0,73.0,4.5,20.0,596.0,425.52,324.62
2016,8,31,15,45,864.5,70.5,4.55,20.0,549.5,365.47,272.01
2016,8,31,16,0,848.0,68.0,4.6,20.0,503.0,306.18,218.94
2016,8,31,16,15,825.0,65.0,4.55,19.5,453.0,245.97,165.49
2016,8,31,16,30,802.0,62.0,4.5,19.0,403.0,183.44,111.68
2016,8,31,16,45,769.5,58.5,4.45,18.5,351.0,125.94,67.09
2016,8,31,17,0,737.0,55.0,4.4,18.0,299.0,72.2,35.92
2016,8,31,17,15,688.0,50.5,4.3,17.5,246.5,37.84,27.88
2016,8,31,17,30,639.0,46.0,4.2,17.0,194.0,35.78,26.02
2016,8,31,17,45,558.0,39.5,4.1,16.5,145.0,31.8,22.29
2016,8,31,18,0,477.0,33.0,4.0,16.0,96.0,27.74,18.23
2016,8,31,18,15,331.0,23.0,3.95,15.5,57.0,18.23,7.81
2016,8,31,18,30,185.0,13.0,3.9,15.0,18.0,12.39,0.0
2016,8,31,18,45,92.5,6.5,3.85,14.5,9.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,1,5,45,95.5,8.0,3.4,11.5,12.5,30.71,0.0
2016,9,1,6,0,191.0,16.0,3.4,12.0,25.0,83.84,0.0
2016,9,1,6,15,322.5,27.5,3.35,12.5,65.0,164.84,118.26
2016,9,1,6,30,454.0,39.0,3.3,13.0,105.0,250.4,197.57
2016,9,1,6,45,525.0,47.5,3.25,13.5,153.5,318.95,259.53
2016,9,1,7,0,596.0,56.0,3.2,14.0,202.0,394.46,325.22
2016,9,1,7,15,646.5,61.5,3.15,14.5,254.5,460.91,381.29
2016,9,1,7,30,697.0,67.0,3.1,15.0,307.0,528.28,435.86
2016,9,1,7,45,727.5,72.5,3.05,16.0,358.0,588.28,481.47
2016,9,1,8,0,758.0,78.0,3.0,17.0,409.0,649.01,524.76
2016,9,1,8,15,783.0,81.5,2.9,17.5,459.0,703.56,561.97
2016,9,1,8,30,808.0,85.0,2.8,18.0,509.0,757.62,597.74
2016,9,1,8,45,823.5,89.5,2.75,18.5,554.5,804.13,627.44
2016,9,1,9,0,839.0,94.0,2.7,19.0,600.0,848.81,655.26
2016,9,1,9,15,853.5,96.5,2.7,19.5,642.0,888.1,679.2
2016,9,1,9,30,868.0,99.0,2.7,20.0,684.0,917.32,695.97
2016,9,1,9,45,877.0,101.5,2.7,20.5,719.5,946.16,712.45
2016,9,1,10,0,886.0,104.0,2.7,21.0,755.0,971.92,726.75
2016,9,1,10,15,893.5,105.5,2.85,21.0,784.5,991.86,739.93
2016,9,1,10,30,901.0,107.0,3.0,21.0,814.0,1008.38,750.99
2016,9,1,10,45,903.0,110.0,3.2,21.5,836.0,1017.6,756.29
2016,9,1,11,0,905.0,113.0,3.4,22.0,858.0,1023.11,759.24
2016,9,1,11,15,908.5,114.0,3.5,22.0,873.0,1024.21,760.09
2016,9,1,11,30,912.0,115.0,3.6,22.0,888.0,1021.6,758.63
2016,9,1,11,45,911.0,116.5,3.75,22.0,894.5,1011.42,752.62
2016,9,1,12,0,910.0,118.0,3.9,22.0,901.0,997.64,744.3
2016,9,1,12,15,910.0,118.0,3.9,22.0,900.0,979.72,732.31
2016,9,1,12,30,910.0,118.0,3.9,22.0,899.0,958.33,718.09
2016,9,1,12,45,738.5,211.0,3.9,22.0,841.0,885.2,668.47
2016,9,1,13,0,567.0,304.0,3.9,22.0,783.0,802.4,607.25
2016,9,1,13,15,742.5,204.0,3.95,22.0,818.5,828.43,631.07
2016,9,1,13,30,918.0,104.0,4.0,22.0,854.0,832.71,634.71
2016,9,1,13,45,910.5,104.0,4.1,22.0,829.5,789.8,605.53
2016,9,1,14,0,903.0,104.0,4.2,22.0,805.0,744.75,574.77
2016,9,1,14,15,894.5,102.5,4.3,21.5,774.0,695.66,540.18
2016,9,1,14,30,886.0,101.0,4.4,21.0,743.0,644.99,502.8
2016,9,1,14,45,872.0,100.0,4.5,21.0,705.0,590.34,460.29
2016,9,1,15,0,858.0,99.0,4.6,21.0,667.0,535.14,416.06
2016,9,1,15,15,842.5,96.5,4.6,20.5,624.0,475.66,367.72
2016,9,1,15,30,827.0,94.0,4.6,20.0,581.0,417.77,319.01
2016,9,1,15,45,806.0,91.0,4.65,20.0,534.0,358.07,267.05
2016,9,1,16,0,785.0,88.0,4.7,20.0,487.0,299.8,215.34
2016,9,1,16,15,566.5,120.0,4.65,19.5,392.5,226.13,158.7
2016,9,1,16,30,348.0,152.0,4.6,19.0,298.0,181.82,129.65
2016,9,1,16,45,324.0,136.0,4.6,19.0,258.0,141.7,98.77
2016,9,1,17,0,300.0,120.0,4.6,19.0,218.0,104.57,74.53
2016,9,1,17,15,275.0,101.0,4.55,18.0,178.0,77.31,62.44
2016,9,1,17,30,250.0,82.0,4.5,17.0,138.0,63.95,50.75
2016,9,1,17,45,207.5,63.0,4.5,16.5,101.5,50.05,38.17
2016,9,1,18,0,165.0,44.0,4.5,16.0,65.0,35.64,24.88
2016,9,1,18,15,82.5,27.0,4.4,15.5,37.5,22.27,9.75
2016,9,1,18,30,0.0,10.0,4.3,15.0,10.0,9.53,0.0
2016,9,1,18,45,0.0,5.0,4.25,15.0,5.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,2,5,45,81.0,7.5,3.95,11.5,11.0,7.15,0.0
2016,9,2,6,0,162.0,15.0,4.0,12.0,22.0,62.23,0.0
2016,9,2,6,15,291.5,27.0,3.95,12.5,60.5,153.38,108.72
2016,9,2,6,30,421.0,39.0,3.9,13.0,99.0,236.78,186.75
2016,9,2,6,45,507.0,46.0,3.85,13.5,148.0,308.67,251.51
2016,9,2,7,0,593.0,53.0,3.8,14.0,197.0,389.1,321.57
2016,9,2,7,15,643.0,58.5,3.75,14.5,248.5,455.0,377.61
2016,9,2,7,30,693.0,64.0,3.7,15.0,300.0,522.05,432.41
2016,9,2,7,45,734.5,66.0,3.7,16.0,352.5,584.96,481.1
2016,9,2,8,0,776.0,68.0,3.7,17.0,405.0,649.52,527.68
2016,9,2,8,15,800.0,71.5,3.75,17.5,454.5,703.95,565.82
2016,9,2,8,30,824.0,75.0,3.8,18.0,504.0,757.8,602.7
2016,9,2,8,45,844.0,76.0,3.85,18.5,550.0,797.82,628.79
2016,9,2,9,0,864.0,77.0,3.9,19.0,596.0,842.57,657.97
2016,9,2,9,15,877.0,79.0,3.9,19.5,637.5,880.45,681.57
2016,9,2,9,30,890.0,81.0,3.9,20.0,679.0,915.81,703.16
2016,9,2,9,45,898.0,83.5,3.95,20.5,714.0,944.31,720.1
2016,9,2,10,0,906.0,86.0,4.0,21.0,749.0,969.61,734.82
2016,9,2,10,15,913.5,87.0,4.0,21.0,778.5,989.35,746.88
2016,9,2,10,30,921.0,88.0,4.0,21.0,808.0,1005.62,756.71
2016,9,2,10,45,928.5,88.0,4.0,21.5,831.0,1017.15,761.99
2016,9,2,11,0,936.0,88.0,4.0,22.0,854.0,1024.99,764.92
2016,9,2,11,15,939.5,88.5,4.0,22.0,869.5,1025.65,764.7
2016,9,2,11,30,943.0,89.0,4.0,22.0,885.0,1022.49,762.12
2016,9,2,11,45,692.0,220.0,4.05,22.5,806.5,921.1,692.16
2016,9,2,12,0,441.0,351.0,4.1,23.0,728.0,800.3,601.29
2016,9,2,12,15,696.0,218.5,4.15,23.0,814.0,894.21,674.28
2016,9,2,12,30,951.0,86.0,4.2,23.0,900.0,960.87,719.51
2016,9,2,12,45,943.5,89.5,4.3,23.0,890.0,932.32,700.34
2016,9,2,13,0,936.0,93.0,4.4,23.0,880.0,900.7,679.67
2016,9,2,13,15,933.0,92.5,4.5,23.0,864.0,865.87,656.77
2016,9,2,13,30,930.0,92.0,4.6,23.0,848.0,828.14,631.81
2016,9,2,13,45,925.0,91.0,4.7,23.0,824.0,785.7,603.21
2016,9,2,14,0,920.0,90.0,4.8,23.0,800.0,740.88,572.57
2016,9,2,14,15,912.5,88.5,4.85,22.5,770.0,691.76,538.03
2016,9,2,14,30,905.0,87.0,4.9,22.0,740.0,640.92,500.08
2016,9,2,14,45,892.5,86.5,4.95,22.0,702.5,586.75,457.44
2016,9,2,15,0,880.0,86.0,5.0,22.0,665.0,531.83,412.98
2016,9,2,15,15,866.0,84.0,5.0,21.5,623.0,474.36,365.87
2016,9,2,15,30,852.0,82.0,5.0,21.0,581.0,416.86,317.18
2016,9,2,15,45,792.5,86.5,5.05,20.5,520.5,346.89,258.2
2016,9,2,16,0,733.0,91.0,5.1,20.0,460.0,285.43,205.38
2016,9,2,16,15,743.0,82.0,5.05,19.5,422.5,233.46,158.1
2016,9,2,16,30,753.0,73.0,5.0,19.0,385.0,179.84,110.74
2016,9,2,16,45,713.5,69.0,5.0,18.5,333.0,124.26,68.74
2016,9,2,17,0,674.0,65.0,5.0,18.0,281.0,69.41,37.48
2016,9,2,17,15,618.0,59.0,4.9,17.5,229.5,41.52,31.11
2016,9,2,17,30,562.0,53.0,4.8,17.0,178.0,38.83,28.67
2016,9,2,17,45,472.0,44.5,4.7,16.5,130.5,33.8,23.95
2016,9,2,18,0,382.0,36.0,4.6,16.0,83.0,28.57,18.72
2016,9,2,18,15,191.0,24.0,4.5,15.5,47.5,18.92,6.16
2016,9,2,18,30,0.0,12.0,4.4,15.0,12.0,11.44,0.0
2016,9,2,18,45,0.0,6.0,4.35,14.5,6.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,3,5,45,57.0,7.5,3.6,10.0,9.5,0.0,0.0
2016,9,3,6,0,114.0,15.0,3.6,10.0,19.0,47.98,0.0
2016,9,3,6,15,238.0,29.5,3.55,10.5,56.5,137.02,96.38
2016,9,3,6,30,362.0,44.0,3.5,11.0,94.0,217.67,172.61
2016,9,3,6,45,446.0,53.5,3.5,11.5,142.5,288.73,236.72
2016,9,3,7,0,530.0,63.0,3.5,12.0,191.0,368.04,306.14
2016,9,3,7,15,583.5,70.5,3.4,12.5,242.0,435.38,363.54
2016,9,3,7,30,637.0,78.0,3.3,13.0,293.0,506.72,421.86
2016,9,3,7,45,677.5,83.0,3.25,14.0,345.0,569.89,470.76
2016,9,3,8,0,718.0,88.0,3.2,15.0,397.0,634.83,518.91
2016,9,3,8,15,745.0,92.0,3.1,15.5,446.5,686.35,554.51
2016,9,3,8,30,772.0,96.0,3.0,16.0,496.0,741.11,591.56
2016,9,3,8,45,794.0,98.5,2.9,17.0,542.5,789.34,621.66
2016,9,3,9,0,816.0,101.0,2.8,18.0,589.0,836.21,649.93
2016,9,3,9,15,831.0,104.0,2.8,18.5,630.5,875.77,674.33
2016,9,3,9,30,846.0,107.0,2.8,19.0,672.0,912.96,696.82
2016,9,3,9,45,876.5,99.5,2.8,19.5,713.0,941.95,713.46
2016,9,3,10,0,907.0,92.0,2.8,20.0,754.0,976.64,733.9
2016,9,3,10,15,914.5,93.5,2.85,20.0,783.5,996.83,746.31
2016,9,3,10,30,922.0,95.0,2.9,20.0,813.0,1013.51,756.62
2016,9,3,10,45,926.5,96.5,3.0,20.0,835.5,1023.63,763.17
2016,9,3,11,0,931.0,98.0,3.1,20.0,858.0,1029.99,767.42
2016,9,3,11,15,934.5,99.0,3.2,20.0,873.5,1031.02,768.29
2016,9,3,11,30,938.0,100.0,3.3,20.0,889.0,1028.22,766.79
2016,9,3,11,45,938.0,101.0,3.4,20.0,896.0,1018.21,760.63
2016,9,3,12,0,938.0,102.0,3.5,20.0,903.0,1004.48,752.1
2016,9,3,12,15,938.5,102.0,3.6,20.0,902.5,986.49,740.79
2016,9,3,12,30,939.0,102.0,3.7,20.0,902.0,964.92,727.09
2016,9,3,12,45,930.5,106.0,3.85,20.0,891.5,935.99,708.65
2016,9,3,13,0,922.0,110.0,4.0,20.0,881.0,904.09,688.04
2016,9,3,13,15,919.0,109.0,4.05,20.0,865.0,868.95,664.5
2016,9,3,13,30,916.0,108.0,4.1,20.0,849.0,830.96,638.82
2016,9,3,13,45,912.5,106.0,4.2,20.0,826.0,788.96,610.27
2016,9,3,14,0,909.0,104.0,4.3,20.0,803.0,744.51,579.64
2016,9,3,14,15,902.0,102.5,4.35,20.0,772.5,695.99,543.74
2016,9,3,14,30,895.0,101.0,4.4,20.0,742.0,645.73,505.23
2016,9,3,14,45,884.0,99.0,4.5,20.0,705.0,591.27,462.61
2016,9,3,15,0,873.0,97.0,4.6,20.0,668.0,535.94,417.98
2016,9,3,15,15,858.5,94.5,4.7,19.5,625.0,476.03,369.13
2016,9,3,15,30,844.0,92.0,4.8,19.0,582.0,417.6,319.67
2016,9,3,15,45,820.5,90.0,4.9,19.0,534.0,356.99,266.58
2016,9,3,16,0,797.0,88.0,5.0,19.0,486.0,298.09,214.01
2016,9,3,16,15,769.0,84.0,4.95,18.5,435.0,238.43,161.42
2016,9,3,16,30,741.0,80.0,4.9,18.0,384.0,181.63,113.06
2016,9,3,16,45,699.0,75.5,4.9,17.5,331.0,122.16,68.23
2016,9,3,17,0,657.0,71.0,4.9,17.0,278.0,71.3,40.85
2016,9,3,17,15,597.0,64.0,4.85,16.0,226.0,45.84,35.14
2016,9,3,17,30,537.0,57.0,4.8,15.0,174.0,42.54,32.17
2016,9,3,17,45,434.0,47.5,4.8,14.5,125.5,36.77,26.72
2016,9,3,18,0,331.0,38.0,4.8,14.0,77.0,30.78,20.63
2016,9,3,18,15,165.5,19.0,4.7,13.5,38.5,14.99,2.31
2016,9,3,18,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,4,5,45,56.0,7.5,3.8,9.5,9.5,0.0,0.0
2016,9,4,6,0,112.0,15.0,3.8,10.0,19.0,47.34,0.0
2016,9,4,6,15,246.0,29.0,3.75,10.5,57.0,139.02,96.16
2016,9,4,6,30,380.0,43.0,3.7,11.0,95.0,223.92,177.28
2016,9,4,6,45,477.5,51.0,3.7,11.5,145.5,300.52,246.23
2016,9,4,7,0,575.0,59.0,3.7,12.0,196.0,386.66,321.49
2016,9,4,7,15,629.0,65.5,3.65,12.5,249.0,455.27,380.13
2016,9,4,7,30,683.0,72.0,3.6,13.0,302.0,527.85,439.63
2016,9,4,7,45,730.0,74.5,3.6,14.0,356.0,591.32,489.12
2016,9,4,8,0,777.0,77.0,3.6,15.0,410.0,660.33,539.79
2016,9,4,8,15,802.5,80.5,3.55,15.5,460.5,715.93,578.53
2016,9,4,8,30,828.0,84.0,3.5,16.0,511.0,770.99,615.9
2016,9,4,8,45,852.0,85.0,3.5,16.5,559.5,820.9,648.88
2016,9,4,9,0,876.0,86.0,3.5,17.0,608.0,862.46,675.27
2016,9,4,9,15,889.5,88.0,3.5,17.5,650.0,900.92,699.13
2016,9,4,9,30,903.0,90.0,3.5,18.0,692.0,936.82,720.93
2016,9,4,9,45,915.0,91.0,3.5,18.5,728.5,967.35,738.81
2016,9,4,10,0,927.0,92.0,3.5,19.0,765.0,994.79,754.5
2016,9,4,10,15,934.0,93.0,3.6,19.0,795.0,1014.11,766.87
2016,9,4,10,30,941.0,94.0,3.7,19.0,825.0,1029.85,776.99
2016,9,4,10,45,946.0,95.0,3.8,19.5,847.5,1039.93,781.94
2016,9,4,11,0,951.0,96.0,3.9,20.0,870.0,1046.18,784.5
2016,9,4,11,15,953.5,97.0,3.95,20.0,884.5,1046.11,784.13
2016,9,4,11,30,956.0,98.0,4.0,20.0,899.0,1042.14,781.34
2016,9,4,11,45,956.5,98.5,4.1,20.0,905.5,1031.82,774.78
2016,9,4,12,0,957.0,99.0,4.2,20.0,912.0,1017.69,765.78
2016,9,4,12,15,956.0,99.0,4.25,20.0,910.5,997.9,752.72
2016,9,4,12,30,955.0,99.0,4.3,20.0,909.0,974.51,737.3
2016,9,4,12,45,951.5,99.5,4.35,20.0,899.0,945.94,718.34
2016,9,4,13,0,948.0,100.0,4.4,20.0,889.0,914.13,697.13
2016,9,4,13,15,943.5,99.5,4.4,20.0,872.0,877.41,672.2
2016,9,4,13,30,939.0,99.0,4.4,20.0,855.0,837.87,645.16
2016,9,4,13,45,932.0,98.0,4.45,20.0,830.0,793.34,614.67
2016,9,4,14,0,925.0,97.0,4.5,20.0,805.0,746.58,582.25
2016,9,4,14,15,916.5,95.5,4.5,19.5,773.0,696.35,545.99
2016,9,4,14,30,908.0,94.0,4.5,19.0,741.0,644.5,506.83
2016,9,4,14,45,894.0,93.5,4.55,19.0,702.5,589.14,463.0
2016,9,4,15,0,880.0,93.0,4.6,19.0,664.0,533.19,417.41
2016,9,4,15,15,864.5,90.5,4.6,19.0,620.5,474.41,368.18
2016,9,4,15,30,849.0,88.0,4.6,19.0,577.0,413.25,315.71
2016,9,4,15,45,825.0,86.0,4.65,19.0,528.5,352.23,262.22
2016,9,4,16,0,801.0,84.0,4.7,19.0,480.0,292.97,209.33
2016,9,4,16,15,772.5,80.0,4.75,18.5,429.0,233.03,156.61
2016,9,4,16,30,744.0,76.0,4.8,18.0,378.0,176.0,108.26
2016,9,4,16,45,698.5,72.0,4.85,17.5,324.5,116.77,64.18
2016,9,4,17,0,653.0,68.0,4.9,17.0,271.0,66.38,38.08
2016,9,4,17,15,592.5,61.5,4.8,16.5,219.5,44.01,33.44
2016,9,4,17,30,532.0,55.0,4.7,16.0,168.0,41.05,30.7
2016,9,4,17,45,429.5,45.5,4.65,15.5,120.0,35.21,25.18
2016,9,4,18,0,327.0,36.0,4.6,15.0,72.0,29.14,18.97
2016,9,4,18,15,163.5,18.0,4.5,14.5,36.0,14.25,0.0
2016,9,4,18,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,5,5,45,68.0,6.5,2.15,10.5,8.5,0.0,0.0
2016,9,5,6,0,136.0,13.0,2.2,11.0,17.0,52.45,0.0
2016,9,5,6,15,269.0,26.0,2.15,12.0,55.0,143.29,96.31
2016,9,5,6,30,402.0,39.0,2.1,13.0,93.0,228.74,178.72
2016,9,5,6,45,483.0,48.0,2.1,14.0,141.0,299.57,241.74
2016,9,5,7,0,564.0,57.0,2.1,15.0,189.0,378.45,309.11
2016,9,5,7,15,617.0,63.5,2.0,15.5,241.0,445.82,365.13
2016,9,5,7,30,670.0,70.0,1.9,16.0,293.0,517.1,421.66
2016,9,5,7,45,706.0,75.0,1.8,16.5,344.5,578.61,468.15
2016,9,5,8,0,742.0,80.0,1.7,17.0,396.0,638.53,510.9
2016,9,5,8,15,769.0,84.0,1.7,17.5,446.0,694.39,548.67
2016,9,5,8,30,796.0,88.0,1.7,18.0,496.0,749.91,585.16
2016,9,5,8,45,815.5,91.0,1.7,18.5,542.5,797.33,615.05
2016,9,5,9,0,835.0,94.0,1.7,19.0,589.0,843.18,643.3
2016,9,5,9,15,849.5,96.5,1.75,19.5,630.5,882.11,666.9
2016,9,5,9,30,864.0,99.0,1.8,20.0,672.0,910.9,683.53
2016,9,5,9,45,882.0,98.0,1.85,20.5,710.0,943.76,702.86
2016,9,5,10,0,900.0,97.0,1.9,21.0,748.0,973.9,720.23
2016,9,5,10,15,908.0,98.5,1.95,21.0,778.0,994.26,732.6
2016,9,5,10,30,916.0,100.0,2.0,21.0,808.0,1011.15,742.91
2016,9,5,10,45,920.5,101.5,2.1,21.0,830.5,1021.0,749.44
2016,9,5,11,0,925.0,103.0,2.2,21.0,853.0,1027.12,753.75
2016,9,5,11,15,928.5,104.0,2.25,21.0,868.0,1027.92,754.2
2016,9,5,11,30,932.0,105.0,2.3,21.0,883.0,1024.92,752.37
2016,9,5,11,45,932.0,106.0,2.4,21.5,889.5,1014.74,745.15
2016,9,5,12,0,932.0,107.0,2.5,22.0,896.0,1000.84,735.66
2016,9,5,12,15,931.5,107.0,2.6,22.0,895.0,981.79,724.26
2016,9,5,12,30,931.0,107.0,2.7,22.0,894.0,959.22,710.55
2016,9,5,12,45,924.5,109.5,2.8,22.0,883.5,930.5,692.69
2016,9,5,13,0,918.0,112.0,2.9,22.0,873.0,898.76,672.69
2016,9,5,13,15,913.5,111.0,3.0,22.0,856.0,862.32,649.31
2016,9,5,13,30,909.0,110.0,3.1,22.0,839.0,823.17,623.82
2016,9,5,13,45,902.0,109.0,3.25,22.0,814.0,779.63,595.2
2016,9,5,14,0,895.0,108.0,3.4,22.0,789.0,733.96,564.6
2016,9,5,14,15,886.5,106.5,3.45,22.0,758.0,684.9,528.45
2016,9,5,14,30,878.0,105.0,3.5,22.0,727.0,634.3,490.2
2016,9,5,14,45,865.5,103.0,3.55,22.0,689.0,579.7,447.89
2016,9,5,15,0,853.0,101.0,3.6,22.0,651.0,523.21,402.9
2016,9,5,15,15,837.0,98.0,3.6,21.5,608.0,464.51,355.45
2016,9,5,15,30,821.0,95.0,3.6,21.0,565.0,406.16,306.66
2016,9,5,15,45,799.0,92.0,3.6,21.0,517.0,346.45,254.99
2016,9,5,16,0,777.0,89.0,3.6,21.0,469.0,288.34,203.82
2016,9,5,16,15,747.0,84.5,3.65,20.5,418.5,229.09,152.59
2016,9,5,16,30,717.0,80.0,3.7,20.0,368.0,169.32,102.93
2016,9,5,16,45,673.0,75.0,3.75,20.0,315.5,114.53,63.09
2016,9,5,17,0,629.0,70.0,3.8,20.0,263.0,65.04,38.24
2016,9,5,17,15,567.5,62.5,3.75,19.0,211.5,45.07,34.0
2016,9,5,17,30,506.0,55.0,3.7,18.0,160.0,41.3,30.62
2016,9,5,17,45,407.0,44.5,3.7,17.0,113.5,34.56,24.39
2016,9,5,18,0,308.0,34.0,3.7,16.0,67.0,27.48,17.28
2016,9,5,18,15,154.0,17.0,3.6,15.5,33.5,13.5,0.0
2016,9,5,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,6,5,45,56.5,6.0,2.15,13.5,7.5,0.0,0.0
2016,9,6,6,0,113.0,12.0,2.1,14.0,15.0,44.67,0.0
2016,9,6,6,15,243.0,25.5,2.05,14.5,51.5,132.74,85.89
2016,9,6,6,30,373.0,39.0,2.0,15.0,88.0,216.79,167.73
2016,9,6,6,45,455.5,48.5,1.95,16.0,135.5,287.26,229.86
2016,9,6,7,0,538.0,58.0,1.9,17.0,183.0,366.0,296.48
2016,9,6,7,15,592.0,65.0,1.9,17.5,234.0,433.19,352.17
2016,9,6,7,30,646.0,72.0,1.9,18.0,285.0,504.44,408.7
2016,9,6,7,45,686.5,76.5,1.9,18.5,336.5,567.19,456.5
2016,9,6,8,0,727.0,81.0,1.9,19.0,388.0,628.62,501.14
2016,9,6,8,15,753.5,85.0,1.85,19.5,437.5,683.45,537.9
2016,9,6,8,30,780.0,89.0,1.8,20.0,487.0,737.93,573.32
2016,9,6,8,45,804.5,90.5,1.8,21.0,534.0,787.09,603.3
2016,9,6,9,0,829.0,92.0,1.8,22.0,581.0,835.02,631.68
2016,9,6,9,15,843.5,94.5,1.8,22.0,622.5,873.71,655.69
2016,9,6,9,30,858.0,97.0,1.8,22.0,664.0,902.34,672.85
2016,9,6,9,45,874.5,96.5,1.85,22.5,701.0,934.17,691.41
2016,9,6,10,0,891.0,96.0,1.9,23.0,738.0,963.24,708.01
2016,9,6,10,15,899.0,97.5,1.95,23.0,767.5,983.41,720.21
2016,9,6,10,30,907.0,99.0,2.0,23.0,797.0,1000.14,730.37
2016,9,6,10,45,915.0,98.5,2.1,23.5,820.0,1011.05,736.12
2016,9,6,11,0,923.0,98.0,2.2,24.0,843.0,1018.31,739.67
2016,9,6,11,15,926.5,98.5,2.3,24.0,858.0,1018.54,740.28
2016,9,6,11,30,930.0,99.0,2.4,24.0,873.0,1014.97,738.63
2016,9,6,11,45,934.0,98.5,2.55,24.0,880.5,1007.0,734.76
2016,9,6,12,0,938.0,98.0,2.7,24.0,888.0,995.25,728.48
2016,9,6,12,15,938.0,98.0,2.85,24.0,887.0,976.55,717.66
2016,9,6,12,30,938.0,98.0,3.0,24.0,886.0,954.29,704.45
2016,9,6,12,45,936.0,97.5,3.15,24.0,877.0,926.28,687.31
2016,9,6,13,0,934.0,97.0,3.3,24.0,868.0,895.02,667.84
2016,9,6,13,15,930.0,96.5,3.4,24.0,851.0,859.03,644.64
2016,9,6,13,30,926.0,96.0,3.5,24.0,834.0,820.23,619.29
2016,9,6,13,45,921.5,94.0,3.6,24.0,810.0,776.94,590.52
2016,9,6,14,0,917.0,92.0,3.7,24.0,786.0,731.27,559.71
2016,9,6,14,15,909.0,91.0,3.7,23.5,755.0,682.13,524.8
2016,9,6,14,30,901.0,90.0,3.7,23.0,724.0,631.33,487.15
2016,9,6,14,45,891.0,87.5,3.75,23.0,686.5,576.59,444.62
2016,9,6,15,0,881.0,85.0,3.8,23.0,649.0,520.91,400.06
2016,9,6,15,15,866.0,83.0,3.8,23.0,606.0,462.79,352.16
2016,9,6,15,30,851.0,81.0,3.8,23.0,563.0,404.78,302.91
2016,9,6,15,45,831.5,78.0,3.8,23.0,515.5,341.68,248.59
2016,9,6,16,0,812.0,75.0,3.8,23.0,468.0,282.46,196.44
2016,9,6,16,15,784.0,71.5,3.8,22.5,417.5,222.57,144.64
2016,9,6,16,30,756.0,68.0,3.8,22.0,367.0,165.5,97.38
2016,9,6,16,45,716.0,63.5,3.8,21.5,315.0,109.64,57.52
2016,9,6,17,0,676.0,59.0,3.8,21.0,263.0,58.61,33.45
2016,9,6,17,15,616.0,53.0,3.75,20.0,211.5,37.57,27.29
2016,9,6,17,30,556.0,47.0,3.7,19.0,160.0,34.67,24.68
2016,9,6,17,45,456.5,38.5,3.7,18.5,113.0,29.41,19.73
2016,9,6,18,0,357.0,30.0,3.7,18.0,66.0,23.94,13.94
2016,9,6,18,15,178.5,15.0,3.65,17.5,33.0,11.82,0.0
2016,9,6,18,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,7,5,45,55.0,5.5,1.5,14.5,7.0,0.0,0.0
2016,9,7,6,0,110.0,11.0,1.5,15.0,14.0,42.78,0.0
2016,9,7,6,15,242.5,24.5,1.5,15.5,50.0,130.66,81.39
2016,9,7,6,30,375.0,38.0,1.5,16.0,86.0,216.46,166.15
2016,9,7,6,45,461.5,47.0,1.5,16.5,134.0,288.21,229.43
2016,9,7,7,0,548.0,56.0,1.5,17.0,182.0,368.66,297.64
2016,9,7,7,15,602.0,63.0,1.45,17.5,233.0,436.27,353.18
2016,9,7,7,30,656.0,70.0,1.4,18.0,284.0,507.94,409.33
2016,9,7,7,45,696.0,74.5,1.4,19.0,336.0,570.73,455.75
2016,9,7,8,0,736.0,79.0,1.4,20.0,388.0,632.29,498.77
2016,9,7,8,15,762.5,83.0,1.35,20.5,437.5,687.41,534.92
2016,9,7,8,30,789.0,87.0,1.3,21.0,487.0,742.17,569.67
2016,9,7,8,45,811.0,89.0,1.3,22.0,533.5,790.09,598.11
2016,9,7,9,0,833.0,91.0,1.3,23.0,580.0,836.6,624.89
2016,9,7,9,15,847.5,93.5,1.35,23.0,621.5,875.33,649.05
2016,9,7,9,30,862.0,96.0,1.4,23.0,663.0,904.01,666.55
2016,9,7,9,45,869.5,100.0,1.45,23.5,698.0,932.65,682.8
2016,9,7,10,0,877.0,104.0,1.5,24.0,733.0,958.13,696.93
2016,9,7,10,15,885.5,105.5,1.55,24.0,762.5,978.42,709.16
2016,9,7,10,30,894.0,107.0,1.6,24.0,792.0,995.34,719.38
2016,9,7,10,45,900.5,107.5,1.65,24.5,814.5,1005.66,724.16
2016,9,7,11,0,907.0,108.0,1.7,25.0,837.0,1012.36,726.84
2016,9,7,11,15,910.5,108.5,1.75,25.0,851.5,1012.43,726.92
2016,9,7,11,30,914.0,109.0,1.8,25.0,866.0,1008.77,724.86
2016,9,7,11,45,916.0,109.5,1.9,25.5,873.0,999.93,718.9
2016,9,7,12,0,918.0,110.0,2.0,26.0,880.0,987.4,710.7
2016,9,7,12,15,917.5,110.0,2.05,26.0,879.0,968.39,699.25
2016,9,7,12,30,917.0,110.0,2.1,26.0,878.0,945.91,685.64
2016,9,7,12,45,897.0,119.5,2.2,26.0,863.5,912.68,665.51
2016,9,7,13,0,877.0,129.0,2.3,26.0,849.0,877.03,643.64
2016,9,7,13,15,872.0,128.0,2.35,25.5,832.0,841.21,622.21
2016,9,7,13,30,867.0,127.0,2.4,25.0,815.0,802.84,598.75
2016,9,7,13,45,860.0,125.5,2.45,25.0,790.5,762.9,572.74
2016,9,7,14,0,853.0,124.0,2.5,25.0,766.0,717.46,541.6
2016,9,7,14,15,843.0,122.0,2.5,25.0,734.5,667.83,505.74
2016,9,7,14,30,833.0,120.0,2.5,25.0,703.0,616.96,468.07
2016,9,7,14,45,820.0,117.5,2.55,25.0,665.5,562.96,427.25
2016,9,7,15,0,807.0,115.0,2.6,25.0,628.0,508.54,384.82
2016,9,7,15,15,789.0,111.5,2.6,24.5,585.0,450.84,339.19
2016,9,7,15,30,771.0,108.0,2.6,24.0,542.0,393.83,292.54
2016,9,7,15,45,748.0,103.5,2.6,23.5,495.0,332.35,241.25
2016,9,7,16,0,725.0,99.0,2.6,23.0,448.0,275.2,192.34
2016,9,7,16,15,692.5,94.0,2.55,22.5,398.0,217.76,143.68
2016,9,7,16,30,660.0,89.0,2.5,22.0,348.0,163.82,99.94
2016,9,7,16,45,617.5,82.0,2.45,22.0,297.0,111.14,62.8
2016,9,7,17,0,575.0,75.0,2.4,22.0,246.0,63.68,40.37
2016,9,7,17,15,508.0,66.5,2.3,21.0,195.5,49.02,37.12
2016,9,7,17,30,441.0,58.0,2.2,20.0,145.0,44.59,33.14
2016,9,7,17,45,342.0,45.5,2.15,19.5,101.0,36.08,25.29
2016,9,7,18,0,243.0,33.0,2.1,19.0,57.0,25.88,15.1
2016,9,7,18,15,121.5,16.5,2.05,18.0,28.5,13.07,0.0
2016,9,7,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,8,5,45,32.0,5.5,1.0,11.5,6.0,0.0,0.0
2016,9,8,6,0,64.0,11.0,1.0,12.0,12.0,29.25,0.0
2016,9,8,6,15,195.0,25.5,0.9,12.0,46.5,113.37,68.36
2016,9,8,6,30,326.0,40.0,0.8,12.0,81.0,198.37,153.77
2016,9,8,6,45,415.5,50.5,0.75,12.5,128.0,270.67,217.48
2016,9,8,7,0,505.0,61.0,0.7,13.0,175.0,352.0,286.27
2016,9,8,7,15,260.0,88.5,0.65,13.5,148.0,257.57,211.33
2016,9,8,7,30,15.0,116.0,0.6,14.0,121.0,125.14,100.11
2016,9,8,7,45,20.5,135.5,0.55,15.0,143.5,148.71,119.56
2016,9,8,8,0,26.0,155.0,0.5,16.0,166.0,181.92,145.68
2016,9,8,8,15,76.0,187.0,0.5,16.5,224.5,255.62,204.71
2016,9,8,8,30,126.0,219.0,0.5,17.0,283.0,344.9,273.32
2016,9,8,8,45,212.5,233.0,0.5,17.5,352.5,434.44,340.76
2016,9,8,9,0,299.0,247.0,0.5,18.0,422.0,542.58,418.76
2016,9,8,9,15,368.5,248.0,0.5,18.0,479.0,611.72,467.15
2016,9,8,9,30,438.0,249.0,0.5,18.0,536.0,697.12,525.54
2016,9,8,9,45,497.0,241.5,0.5,18.5,583.5,751.74,560.68
2016,9,8,10,0,556.0,234.0,0.5,19.0,631.0,806.36,595.4
2016,9,8,10,15,580.0,238.5,0.55,19.5,668.0,840.06,615.78
2016,9,8,10,30,604.0,243.0,0.6,20.0,705.0,875.47,637.26
2016,9,8,10,45,747.0,179.0,0.65,20.5,766.0,947.86,682.91
2016,9,8,11,0,890.0,115.0,0.7,21.0,827.0,1002.07,714.64
2016,9,8,11,15,708.5,211.5,0.75,21.0,785.0,939.78,675.45
2016,9,8,11,30,527.0,308.0,0.8,21.0,743.0,854.38,618.3
2016,9,8,11,45,538.0,301.5,0.85,21.0,749.0,848.83,616.75
2016,9,8,12,0,549.0,295.0,0.9,21.0,755.0,840.71,612.47
2016,9,8,12,15,725.0,205.5,0.95,21.0,811.5,900.08,655.33
2016,9,8,12,30,901.0,116.0,1.0,21.0,868.0,935.79,678.34
2016,9,8,12,45,680.0,219.5,1.1,21.0,783.0,832.54,612.4
2016,9,8,13,0,459.0,323.0,1.2,21.0,698.0,722.19,535.13
2016,9,8,13,15,662.0,224.0,1.2,21.0,753.5,771.64,574.88
2016,9,8,13,30,865.0,125.0,1.2,21.0,809.0,797.18,593.89
2016,9,8,13,45,859.5,123.0,1.3,21.0,784.5,757.79,568.78
2016,9,8,14,0,854.0,121.0,1.4,21.0,760.0,712.88,539.09
2016,9,8,14,15,844.0,119.0,1.45,20.5,728.5,663.19,504.87
2016,9,8,14,30,834.0,117.0,1.5,20.0,697.0,612.25,468.54
2016,9,8,14,45,823.0,113.5,1.6,20.0,660.0,558.33,428.13
2016,9,8,15,0,812.0,110.0,1.7,20.0,623.0,503.8,385.72
2016,9,8,15,15,794.5,107.0,1.75,19.5,580.0,446.55,340.16
2016,9,8,15,30,777.0,104.0,1.8,19.0,537.0,389.91,293.38
2016,9,8,15,45,756.0,99.0,1.85,19.0,490.5,331.21,243.12
2016,9,8,16,0,735.0,94.0,1.9,19.0,444.0,270.95,190.81
2016,9,8,16,15,703.5,89.0,1.9,18.5,394.0,213.23,141.36
2016,9,8,16,30,672.0,84.0,1.9,18.0,344.0,158.88,96.87
2016,9,8,16,45,630.0,77.0,1.9,18.0,293.0,105.65,59.3
2016,9,8,17,0,588.0,70.0,1.9,18.0,242.0,57.56,37.35
2016,9,8,17,15,523.0,62.0,1.85,17.5,192.0,45.44,34.52
2016,9,8,17,30,458.0,54.0,1.8,17.0,142.0,41.27,30.63
2016,9,8,17,45,358.0,42.0,1.8,16.5,98.0,33.08,22.97
2016,9,8,18,0,258.0,30.0,1.8,16.0,54.0,24.45,13.73
2016,9,8,18,15,129.0,15.0,1.75,15.5,27.0,14.3,0.0
2016,9,8,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,9,9,5,45,27.5,5.0,0.25,12.0,5.5,0.0,0.0
2016,9,9,6,0,55.0,10.0,0.2,12.0,11.0,25.64,0.0
2016,9,9,6,15,187.0,25.0,0.2,12.5,45.0,109.37,62.25
2016,9,9,6,30,319.0,40.0,0.2,13.0,79.0,195.35,149.68
2016,9,9,6,45,409.0,50.5,0.25,13.5,126.0,267.5,212.59
2016,9,9,7,0,499.0,61.0,0.3,14.0,173.0,348.71,280.65
2016,9,9,7,15,557.5,68.5,0.3,14.5,223.5,417.07,336.01
2016,9,9,7,30,616.0,76.0,0.3,15.0,274.0,489.92,392.32
2016,9,9,7,45,659.0,81.5,0.35,16.0,326.0,554.08,439.35
2016,9,9,8,0,702.0,87.0,0.4,17.0,378.0,620.25,485.9
2016,9,9,8,15,731.0,91.0,0.45,17.5,427.5,675.62,522.64
2016,9,9,8,30,760.0,95.0,0.5,18.0,477.0,727.5,556.01
2016,9,9,8,45,783.5,98.0,0.55,18.5,523.5,776.77,586.89
2016,9,9,9,0,807.0,101.0,0.6,19.0,570.0,824.78,616.37
2016,9,9,9,15,823.0,103.5,0.65,19.5,611.5,863.97,639.58
2016,9,9,9,30,839.0,106.0,0.7,20.0,653.0,900.86,661.14
2016,9,9,9,45,855.0,106.5,0.75,20.5,689.5,932.83,679.38
2016,9,9,10,0,871.0,107.0,0.8,21.0,726.0,953.82,690.64
2016,9,9,10,15,879.5,108.5,0.85,21.5,755.5,973.83,701.47
2016,9,9,10,30,888.0,110.0,0.9,22.0,785.0,990.48,710.24
2016,9,9,10,45,895.5,110.5,0.95,22.5,807.5,1001.53,715.66
2016,9,9,11,0,903.0,111.0,1.0,23.0,830.0,1008.98,719.01
2016,9,9,11,15,906.5,111.5,1.05,23.0,844.5,1008.83,719.21
2016,9,9,11,30,910.0,112.0,1.1,23.0,859.0,1004.97,717.34
2016,9,9,11,45,912.5,112.0,1.2,23.0,866.0,995.9,713.24
2016,9,9,12,0,915.0,112.0,1.3,23.0,873.0,983.14,706.89
2016,9,9,12,15,914.5,112.0,1.35,23.0,872.0,963.98,695.71
2016,9,9,12,30,914.0,112.0,1.4,23.0,871.0,941.36,682.38
2016,9,9,12,45,897.0,119.5,1.5,23.0,857.5,908.67,663.19
2016,9,9,13,0,880.0,127.0,1.6,23.0,844.0,873.48,642.16
2016,9,9,13,15,875.5,126.0,1.65,22.5,826.5,837.82,621.15
2016,9,9,13,30,871.0,125.0,1.7,22.0,809.0,799.58,598.06
2016,9,9,13,45,865.0,123.0,1.75,22.0,784.5,759.51,572.24
2016,9,9,14,0,859.0,121.0,1.8,22.0,760.0,713.95,541.11
2016,9,9,14,15,849.0,119.0,1.8,21.5,728.5,663.97,506.01
2016,9,9,14,30,839.0,117.0,1.8,21.0,697.0,612.74,468.9
2016,9,9,14,45,827.0,114.0,1.8,21.0,659.5,558.46,427.48
2016,9,9,15,0,815.0,111.0,1.8,21.0,622.0,503.66,384.35
2016,9,9,15,15,796.5,107.5,1.8,20.5,578.5,445.33,337.86
2016,9,9,15,30,778.0,104.0,1.8,20.0,535.0,387.73,290.33
2016,9,9,15,45,756.5,99.5,1.8,20.0,488.0,329.29,240.32
2016,9,9,16,0,735.0,95.0,1.8,20.0,441.0,269.29,188.37
2016,9,9,16,15,702.0,90.0,1.75,19.5,390.5,211.33,139.06
2016,9,9,16,30,669.0,85.0,1.7,19.0,340.0,156.92,95.02
2016,9,9,16,45,624.5,78.5,1.7,18.5,288.5,104.22,58.77
2016,9,9,17,0,580.0,72.0,1.7,18.0,237.0,57.0,44.65
2016,9,9,17,15,511.0,63.0,1.7,17.5,187.0,46.61,35.53
2016,9,9,17,30,442.0,54.0,1.7,17.0,137.0,41.58,30.86
2016,9,9,17,45,335.0,42.0,1.7,16.5,93.0,33.39,23.14
2016,9,9,18,0,228.0,30.0,1.7,16.0,49.0,23.62,12.45
2016,9,9,18,15,114.0,15.0,1.65,15.5,24.5,14.3,0.0
2016,9,9,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
