Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,10,5,45,23.0,4.5,1.0,10.5,5.0,0.0,0.0
2016,9,10,6,0,46.0,9.0,1.0,11.0,10.0,22.03,0.0
2016,9,10,6,15,178.0,24.0,1.0,11.5,43.0,104.32,55.51
2016,9,10,6,30,310.0,39.0,1.0,12.0,76.0,190.6,147.04
2016,9,10,6,45,397.5,50.0,1.05,12.5,122.0,261.5,210.34
2016,9,10,7,0,485.0,61.0,1.1,13.0,168.0,341.29,278.84
2016,9,10,7,15,544.0,69.0,1.05,13.5,218.5,409.76,335.74
2016,9,10,7,30,603.0,77.0,1.0,14.0,269.0,482.8,393.63
2016,9,10,7,45,641.5,83.5,1.0,14.5,319.5,544.53,440.6
2016,9,10,8,0,680.0,90.0,1.0,15.0,370.0,607.91,486.96
2016,9,10,8,15,709.0,94.5,1.0,15.5,418.5,662.95,524.52
2016,9,10,8,30,738.0,99.0,1.0,16.0,467.0,717.99,560.64
2016,9,10,8,45,758.0,103.5,1.05,16.5,512.0,761.47,588.34
2016,9,10,9,0,778.0,108.0,1.1,17.0,557.0,807.36,617.36
2016,9,10,9,15,794.0,110.5,1.15,17.0,598.0,845.69,641.96
2016,9,10,9,30,810.0,113.0,1.2,17.0,639.0,881.79,664.95
2016,9,10,9,45,820.5,116.0,1.25,17.5,673.5,910.87,681.92
2016,9,10,10,0,831.0,119.0,1.3,18.0,708.0,937.03,696.96
2016,9,10,10,15,840.0,121.0,1.3,18.0,737.0,957.5,708.84
2016,9,10,10,30,849.0,123.0,1.3,18.0,766.0,974.66,718.7
2016,9,10,10,45,853.5,125.0,1.35,18.5,787.0,984.03,723.11
2016,9,10,11,0,858.0,127.0,1.4,19.0,808.0,989.82,725.43
2016,9,10,11,15,862.0,127.5,1.4,19.0,822.5,981.42,719.38
2016,9,10,11,30,866.0,128.0,1.4,19.0,837.0,978.1,716.92
2016,9,10,11,45,866.5,129.0,1.4,19.5,843.0,968.4,709.08
2016,9,10,12,0,867.0,130.0,1.4,20.0,849.0,955.23,699.23
2016,9,10,12,15,866.5,130.0,1.4,20.0,847.0,936.7,687.38
2016,9,10,12,30,866.0,130.0,1.4,20.0,845.0,914.89,673.52
2016,9,10,12,45,854.5,134.5,1.4,20.0,833.0,890.7,658.17
2016,9,10,13,0,843.0,139.0,1.4,20.0,821.0,857.63,636.94
2016,9,10,13,15,837.5,137.5,1.4,19.5,804.0,820.97,614.45
2016,9,10,13,30,832.0,136.0,1.4,19.0,787.0,781.91,590.08
2016,9,10,13,45,824.0,134.5,1.4,19.0,762.0,738.84,561.46
2016,9,10,14,0,816.0,133.0,1.4,19.0,737.0,693.98,529.65
2016,9,10,14,15,805.0,131.0,1.4,18.5,705.5,645.16,495.18
2016,9,10,14,30,794.0,129.0,1.4,18.0,674.0,595.3,458.86
2016,9,10,14,45,778.5,126.5,1.4,18.0,636.5,541.76,417.82
2016,9,10,15,0,763.0,124.0,1.4,18.0,599.0,486.44,374.23
2016,9,10,15,15,743.5,120.0,1.4,18.0,556.0,429.51,328.07
2016,9,10,15,30,724.0,116.0,1.4,18.0,513.0,373.53,281.26
2016,9,10,15,45,697.5,111.5,1.4,18.0,466.5,316.15,232.36
2016,9,10,16,0,671.0,107.0,1.4,18.0,420.0,261.11,184.7
2016,9,10,16,15,636.0,101.0,1.4,17.5,370.5,205.72,137.87
2016,9,10,16,30,601.0,95.0,1.4,17.0,321.0,154.25,96.53
2016,9,10,16,45,552.0,87.0,1.45,17.0,271.0,104.26,62.34
2016,9,10,17,0,503.0,79.0,1.5,17.0,221.0,60.42,47.83
2016,9,10,17,15,434.0,68.5,1.5,16.5,173.0,51.78,40.2
2016,9,10,17,30,365.0,58.0,1.5,16.0,125.0,43.97,33.02
2016,9,10,17,45,265.0,43.5,1.55,15.5,83.5,33.63,23.35
2016,9,10,18,0,165.0,29.0,1.6,15.0,42.0,22.85,11.08
2016,9,10,18,15,82.5,14.5,1.6,14.5,21.0,13.82,0.0
2016,9,10,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,11,6,15,108.5,21.0,1.75,11.0,34.0,75.25,35.38
2016,9,11,6,30,217.0,42.0,1.8,11.0,68.0,156.68,121.07
2016,9,11,6,45,302.5,56.5,1.85,11.5,112.0,223.97,181.51
2016,9,11,7,0,388.0,71.0,1.9,12.0,156.0,300.56,248.2
2016,9,11,7,15,448.5,81.5,1.85,12.5,204.5,366.49,304.32
2016,9,11,7,30,509.0,92.0,1.8,13.0,253.0,441.35,365.35
2016,9,11,7,45,554.5,99.5,1.8,13.5,302.5,504.86,415.33
2016,9,11,8,0,600.0,107.0,1.8,14.0,352.0,570.71,465.33
2016,9,11,8,15,632.0,113.0,1.75,14.5,400.5,626.67,505.78
2016,9,11,8,30,664.0,119.0,1.7,15.0,449.0,682.99,544.51
2016,9,11,8,45,691.5,122.5,1.7,15.5,494.5,732.68,577.34
2016,9,11,9,0,719.0,126.0,1.7,16.0,540.0,781.62,608.96
2016,9,11,9,15,737.0,130.0,1.7,16.0,580.5,821.68,634.92
2016,9,11,9,30,755.0,134.0,1.7,16.0,621.0,859.8,659.34
2016,9,11,9,45,788.0,127.5,1.75,16.5,660.5,892.85,679.4
2016,9,11,10,0,821.0,121.0,1.8,17.0,700.0,928.83,701.34
2016,9,11,10,15,830.5,123.0,1.85,17.0,729.0,949.55,714.23
2016,9,11,10,30,840.0,125.0,1.9,17.0,758.0,967.01,725.22
2016,9,11,10,45,849.5,125.0,1.95,17.5,780.5,978.83,731.21
2016,9,11,11,0,859.0,125.0,2.0,18.0,803.0,978.59,729.43
2016,9,11,11,15,863.0,125.5,2.0,18.0,817.5,978.75,728.96
2016,9,11,11,30,867.0,126.0,2.0,18.0,832.0,975.34,726.28
2016,9,11,11,45,870.5,125.5,2.05,18.0,839.0,966.84,721.0
2016,9,11,12,0,874.0,125.0,2.1,18.0,846.0,954.8,713.52
2016,9,11,12,15,874.0,125.0,2.1,17.5,844.5,936.56,702.8
2016,9,11,12,30,874.0,125.0,2.1,17.0,843.0,914.99,689.92
2016,9,11,12,45,660.5,223.5,2.1,17.0,762.5,815.13,621.2
2016,9,11,13,0,447.0,322.0,2.1,17.0,682.0,708.18,541.35
2016,9,11,13,15,664.0,216.5,2.1,17.0,738.5,761.09,585.21
2016,9,11,13,30,881.0,111.0,2.1,17.0,795.0,788.86,606.65
2016,9,11,13,45,876.5,108.5,2.1,17.0,771.5,746.34,577.11
2016,9,11,14,0,872.0,106.0,2.1,17.0,748.0,701.59,545.48
2016,9,11,14,15,863.0,104.5,2.1,16.5,716.5,652.92,510.08
2016,9,11,14,30,854.0,103.0,2.1,16.0,685.0,602.83,472.5
2016,9,11,14,45,842.5,100.5,2.1,16.0,648.0,548.68,429.81
2016,9,11,15,0,831.0,98.0,2.1,16.0,611.0,493.85,385.26
2016,9,11,15,15,814.5,95.0,2.1,15.5,568.5,436.08,337.67
2016,9,11,15,30,798.0,92.0,2.1,15.0,526.0,378.78,288.8
2016,9,11,15,45,776.0,88.5,2.15,15.0,479.0,320.07,237.13
2016,9,11,16,0,754.0,85.0,2.2,15.0,432.0,263.04,186.15
2016,9,11,16,15,389.0,111.0,2.25,14.5,289.0,165.21,116.71
2016,9,11,16,30,24.0,137.0,2.3,14.0,146.0,124.58,98.83
2016,9,11,16,45,313.5,101.0,2.35,14.0,188.5,97.44,66.39
2016,9,11,17,0,603.0,65.0,2.4,14.0,231.0,46.9,36.4
2016,9,11,17,15,534.5,57.0,2.4,13.5,181.0,42.03,32.0
2016,9,11,17,30,466.0,49.0,2.4,13.0,131.0,37.66,27.81
2016,9,11,17,45,349.5,38.0,2.45,12.5,87.5,30.22,20.58
2016,9,11,18,0,233.0,27.0,2.5,12.0,44.0,22.41,9.71
2016,9,11,18,15,116.5,13.5,2.5,11.5,22.0,12.87,0.0
2016,9,11,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,12,6,15,158.0,20.0,2.95,9.5,38.0,90.59,38.34
2016,9,12,6,30,316.0,40.0,3.0,10.0,76.0,193.37,150.01
2016,9,12,6,45,425.5,49.0,3.15,10.5,124.5,272.95,222.52
2016,9,12,7,0,535.0,58.0,3.3,11.0,173.0,363.19,301.91
2016,9,12,7,15,598.0,65.0,3.3,11.5,226.0,435.13,364.1
2016,9,12,7,30,661.0,72.0,3.3,12.0,279.0,511.9,427.79
2016,9,12,7,45,709.0,76.0,3.3,12.5,333.0,579.38,481.72
2016,9,12,8,0,757.0,80.0,3.3,13.0,387.0,645.81,532.45
2016,9,12,8,15,786.0,83.5,3.25,13.5,438.0,702.84,572.77
2016,9,12,8,30,815.0,87.0,3.2,14.0,489.0,759.54,611.73
2016,9,12,8,45,839.5,89.0,3.2,14.5,537.5,810.08,645.45
2016,9,12,9,0,864.0,91.0,3.2,15.0,586.0,859.24,677.51
2016,9,12,9,15,879.0,93.5,3.2,15.0,628.0,898.9,703.57
2016,9,12,9,30,894.0,96.0,3.2,15.0,670.0,928.34,722.3
2016,9,12,9,45,906.5,97.0,3.25,15.5,706.5,958.39,740.46
2016,9,12,10,0,919.0,98.0,3.3,16.0,743.0,985.36,756.41
2016,9,12,10,15,807.0,148.0,3.3,16.0,731.5,953.72,733.07
2016,9,12,10,30,695.0,198.0,3.3,16.0,720.0,912.56,703.69
2016,9,12,10,45,671.0,218.0,3.3,16.5,734.0,912.15,701.57
2016,9,12,11,0,647.0,238.0,3.3,17.0,748.0,908.06,696.3
2016,9,12,11,15,798.5,171.0,3.3,17.0,811.0,972.33,740.53
2016,9,12,11,30,950.0,104.0,3.3,17.0,874.0,1029.53,778.37
2016,9,12,11,45,757.5,199.5,3.35,17.0,816.5,949.88,723.72
2016,9,12,12,0,565.0,295.0,3.4,17.0,759.0,851.52,652.56
2016,9,12,12,15,559.0,296.5,3.35,17.0,754.5,832.83,639.55
2016,9,12,12,30,553.0,298.0,3.3,17.0,750.0,812.04,624.44
2016,9,12,12,45,527.0,300.5,3.3,17.0,727.5,773.04,596.29
2016,9,12,13,0,501.0,303.0,3.3,17.0,705.0,733.43,567.58
2016,9,12,13,15,513.0,291.0,3.25,16.5,694.5,709.75,551.9
2016,9,12,13,30,525.0,279.0,3.2,16.0,684.0,683.66,534.09
2016,9,12,13,45,719.0,191.5,3.15,16.0,727.5,715.64,561.23
2016,9,12,14,0,913.0,104.0,3.1,16.0,771.0,724.82,570.32
2016,9,12,14,15,748.5,156.0,3.0,15.5,687.5,628.72,496.23
2016,9,12,14,30,584.0,208.0,2.9,15.0,604.0,540.4,427.54
2016,9,12,14,45,719.5,154.0,2.85,15.0,614.5,530.27,419.3
2016,9,12,15,0,855.0,100.0,2.8,15.0,625.0,504.49,396.56
2016,9,12,15,15,606.5,155.5,2.65,14.5,514.5,399.46,312.74
2016,9,12,15,30,358.0,211.0,2.5,14.0,404.0,318.71,249.41
2016,9,12,15,45,326.0,195.5,2.45,14.0,359.0,271.01,209.83
2016,9,12,16,0,294.0,180.0,2.4,14.0,314.0,226.88,173.0
2016,9,12,16,15,272.0,164.0,2.3,13.5,277.0,187.91,140.72
2016,9,12,16,30,250.0,148.0,2.2,13.0,240.0,151.53,111.68
2016,9,12,16,45,228.5,127.0,2.15,12.5,201.0,114.17,84.14
2016,9,12,17,0,207.0,106.0,2.1,12.0,162.0,80.6,66.8
2016,9,12,17,15,177.0,85.0,2.0,11.5,126.0,65.9,53.57
2016,9,12,17,30,147.0,64.0,1.9,11.0,90.0,50.63,39.5
2016,9,12,17,45,91.0,44.5,1.85,10.5,58.5,37.22,26.69
2016,9,12,18,0,35.0,25.0,1.8,10.0,27.0,21.48,7.48
2016,9,12,18,15,17.5,12.5,1.7,10.0,13.5,11.91,0.0
2016,9,12,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,13,6,15,121.5,20.0,2.15,9.5,33.5,77.55,26.48
2016,9,13,6,30,243.0,40.0,2.2,10.0,67.0,165.09,127.15
2016,9,13,6,45,334.5,53.5,2.25,10.5,112.0,235.05,190.99
2016,9,13,7,0,426.0,67.0,2.3,11.0,157.0,315.03,261.2
2016,9,13,7,15,488.5,76.5,2.2,11.5,207.0,385.8,321.75
2016,9,13,7,30,551.0,86.0,2.1,12.0,257.0,460.05,382.72
2016,9,13,7,45,598.0,92.0,2.05,12.5,307.5,524.54,433.71
2016,9,13,8,0,645.0,98.0,2.0,13.0,358.0,591.37,484.53
2016,9,13,8,15,676.5,103.5,2.0,13.5,407.0,647.97,525.65
2016,9,13,8,30,708.0,109.0,2.0,14.0,456.0,704.77,564.8
2016,9,13,8,45,735.5,111.5,2.0,14.5,502.5,754.55,597.8
2016,9,13,9,0,763.0,114.0,2.0,15.0,549.0,803.44,629.51
2016,9,13,9,15,780.5,117.5,2.0,15.5,590.0,839.26,651.42
2016,9,13,9,30,798.0,121.0,2.0,16.0,631.0,877.29,674.68
2016,9,13,9,45,811.5,123.0,2.05,16.5,666.5,907.52,692.81
2016,9,13,10,0,825.0,125.0,2.1,17.0,702.0,934.93,709.0
2016,9,13,10,15,834.5,127.0,2.1,17.0,731.0,955.51,721.39
2016,9,13,10,30,844.0,129.0,2.1,17.0,760.0,972.81,731.7
2016,9,13,10,45,854.0,128.5,2.1,17.5,782.5,984.35,736.92
2016,9,13,11,0,864.0,128.0,2.1,18.0,805.0,992.36,739.97
2016,9,13,11,15,868.5,129.0,2.05,18.0,819.5,984.66,733.62
2016,9,13,11,30,873.0,130.0,2.0,18.0,834.0,982.0,730.91
2016,9,13,11,45,878.5,128.0,2.0,18.5,841.5,973.51,723.69
2016,9,13,12,0,884.0,126.0,2.0,19.0,849.0,961.42,714.31
2016,9,13,12,15,883.5,126.0,1.95,19.0,847.0,942.34,701.24
2016,9,13,12,30,883.0,126.0,1.9,19.0,845.0,919.92,686.12
2016,9,13,12,45,887.5,122.0,1.9,19.0,837.0,894.48,669.63
2016,9,13,13,0,892.0,118.0,1.9,19.0,829.0,865.67,650.88
2016,9,13,13,15,887.0,117.0,1.85,19.0,811.5,828.99,626.25
2016,9,13,13,30,882.0,116.0,1.8,19.0,794.0,789.73,599.82
2016,9,13,13,45,875.0,114.5,1.8,19.0,768.5,746.16,570.65
2016,9,13,14,0,868.0,113.0,1.8,19.0,743.0,700.55,538.37
2016,9,13,14,15,857.5,111.0,1.75,19.0,711.0,651.38,501.79
2016,9,13,14,30,847.0,109.0,1.7,19.0,679.0,599.36,462.26
2016,9,13,14,45,833.0,106.5,1.65,19.0,640.5,544.06,419.23
2016,9,13,15,0,819.0,104.0,1.6,19.0,602.0,488.44,374.68
2016,9,13,15,15,800.5,101.0,1.55,18.5,558.5,430.41,327.6
2016,9,13,15,30,782.0,98.0,1.5,18.0,515.0,373.13,279.55
2016,9,13,15,45,756.5,94.0,1.45,18.0,467.5,313.85,228.36
2016,9,13,16,0,731.0,90.0,1.4,18.0,420.0,253.6,175.97
2016,9,13,16,15,696.5,85.0,1.3,17.5,369.5,195.97,127.0
2016,9,13,16,30,662.0,80.0,1.2,17.0,319.0,142.1,84.22
2016,9,13,16,45,612.0,73.5,1.2,16.5,267.5,90.08,50.63
2016,9,13,17,0,562.0,67.0,1.2,16.0,216.0,48.43,37.43
2016,9,13,17,15,488.5,58.0,1.1,15.5,167.0,43.45,32.94
2016,9,13,17,30,415.0,49.0,1.0,15.0,118.0,38.26,28.0
2016,9,13,17,45,298.5,36.0,0.9,14.5,76.5,28.89,18.99
2016,9,13,18,0,182.0,23.0,0.8,14.0,35.0,18.2,3.18
2016,9,13,18,15,91.0,11.5,0.75,13.5,17.5,10.96,0.0
2016,9,13,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,6,15,148.5,18.0,0.7,11.5,34.0,83.53,20.87
2016,9,14,6,30,297.0,36.0,0.7,12.0,68.0,181.86,137.76
2016,9,14,6,45,392.0,47.0,0.7,12.5,114.0,255.08,203.66
2016,9,14,7,0,487.0,58.0,0.7,13.0,160.0,338.06,274.44
2016,9,14,7,15,548.5,66.0,0.7,13.5,210.5,407.77,332.28
2016,9,14,7,30,610.0,74.0,0.7,14.0,261.0,482.25,391.29
2016,9,14,7,45,652.0,80.0,0.7,14.5,312.0,545.75,439.35
2016,9,14,8,0,694.0,86.0,0.7,15.0,363.0,611.15,486.83
2016,9,14,8,15,724.0,90.5,0.7,15.0,412.5,667.21,525.54
2016,9,14,8,30,754.0,95.0,0.7,15.0,462.0,719.56,560.39
2016,9,14,8,45,775.5,98.5,0.75,15.5,507.5,767.22,590.89
2016,9,14,9,0,797.0,102.0,0.8,16.0,553.0,813.46,619.9
2016,9,14,9,15,813.5,105.0,0.8,16.5,594.0,853.01,643.09
2016,9,14,9,30,830.0,108.0,0.8,17.0,635.0,890.26,664.47
2016,9,14,9,45,858.0,102.5,0.85,17.5,674.0,925.61,685.28
2016,9,14,10,0,886.0,97.0,0.9,18.0,713.0,950.63,699.3
2016,9,14,10,15,894.0,98.5,0.9,18.0,742.0,969.99,710.18
2016,9,14,10,30,902.0,100.0,0.9,18.0,771.0,985.9,719.01
2016,9,14,10,45,909.0,100.5,0.95,18.5,793.0,996.14,724.04
2016,9,14,11,0,916.0,101.0,1.0,19.0,815.0,1002.7,726.95
2016,9,14,11,15,919.5,101.5,1.05,19.0,829.5,1002.14,726.9
2016,9,14,11,30,923.0,102.0,1.1,19.0,844.0,997.8,724.69
2016,9,14,11,45,924.5,102.0,1.15,19.0,850.0,987.25,718.68
2016,9,14,12,0,926.0,102.0,1.2,19.0,856.0,972.99,710.47
2016,9,14,12,15,926.0,102.0,1.2,19.0,854.0,953.72,698.28
2016,9,14,12,30,926.0,102.0,1.2,19.0,852.0,930.93,683.93
2016,9,14,12,45,922.0,102.5,1.25,19.0,842.0,901.79,666.26
2016,9,14,13,0,918.0,103.0,1.3,19.0,832.0,869.56,646.46
2016,9,14,13,15,913.5,102.0,1.3,19.0,814.0,832.47,622.61
2016,9,14,13,30,909.0,101.0,1.3,19.0,796.0,792.69,596.79
2016,9,14,13,45,903.5,99.0,1.3,19.0,771.0,748.69,567.83
2016,9,14,14,0,898.0,97.0,1.3,19.0,746.0,702.47,536.09
2016,9,14,14,15,888.5,95.5,1.3,19.0,714.0,652.23,499.52
2016,9,14,14,30,879.0,94.0,1.3,19.0,682.0,600.57,460.85
2016,9,14,14,45,868.0,91.0,1.3,19.0,644.0,545.53,418.49
2016,9,14,15,0,857.0,88.0,1.3,19.0,606.0,489.74,374.12
2016,9,14,15,15,840.0,85.5,1.3,18.5,562.0,429.51,325.54
2016,9,14,15,30,823.0,83.0,1.3,18.0,518.0,371.15,276.6
2016,9,14,15,45,802.0,79.0,1.3,18.0,470.5,310.99,224.44
2016,9,14,16,0,781.0,75.0,1.3,18.0,423.0,252.37,172.89
2016,9,14,16,15,749.0,71.0,1.35,17.5,372.5,193.62,122.81
2016,9,14,16,30,717.0,67.0,1.4,17.0,322.0,138.28,78.96
2016,9,14,16,45,673.0,61.5,1.45,17.0,270.5,84.65,44.96
2016,9,14,17,0,629.0,56.0,1.5,17.0,219.0,39.69,29.56
2016,9,14,17,15,557.5,48.5,1.5,16.0,169.0,35.58,25.89
2016,9,14,17,30,486.0,41.0,1.5,15.0,119.0,31.29,21.83
2016,9,14,17,45,368.5,30.5,1.55,14.5,76.5,24.0,14.64
2016,9,14,18,0,251.0,20.0,1.6,14.0,34.0,16.3,0.0
2016,9,14,18,15,125.5,10.0,1.65,13.5,17.0,9.53,0.0
2016,9,14,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,6,15,191.0,15.5,1.75,12.5,35.5,96.55,13.68
2016,9,15,6,30,382.0,31.0,1.7,13.0,71.0,211.01,158.91
2016,9,15,6,45,476.0,39.5,1.7,13.5,118.5,284.94,227.53
2016,9,15,7,0,570.0,48.0,1.7,14.0,166.0,368.56,300.13
2016,9,15,7,15,628.0,54.0,1.65,14.5,217.0,437.64,358.51
2016,9,15,7,30,686.0,60.0,1.6,15.0,268.0,508.12,415.39
2016,9,15,7,45,724.5,64.5,1.55,16.0,320.0,571.01,462.85
2016,9,15,8,0,763.0,69.0,1.5,17.0,372.0,635.24,508.13
2016,9,15,8,15,790.0,72.0,1.45,17.5,421.5,690.02,544.68
2016,9,15,8,30,817.0,75.0,1.4,18.0,471.0,744.36,579.76
2016,9,15,8,45,837.0,78.0,1.35,18.5,517.0,792.17,609.21
2016,9,15,9,0,857.0,81.0,1.3,19.0,563.0,831.37,632.05
2016,9,15,9,15,871.0,83.0,1.3,19.0,604.0,868.88,655.26
2016,9,15,9,30,885.0,85.0,1.3,19.0,645.0,903.87,676.56
2016,9,15,9,45,895.5,87.0,1.35,19.5,680.5,932.87,693.23
2016,9,15,10,0,906.0,89.0,1.4,20.0,716.0,958.75,707.85
2016,9,15,10,15,913.5,90.0,1.45,20.0,744.5,977.29,719.12
2016,9,15,10,30,921.0,91.0,1.5,20.0,773.0,992.3,728.3
2016,9,15,10,45,925.5,92.5,1.6,20.5,794.5,1001.35,733.16
2016,9,15,11,0,930.0,94.0,1.7,21.0,816.0,1006.61,735.75
2016,9,15,11,15,933.0,94.5,1.8,21.0,830.0,1005.5,735.78
2016,9,15,11,30,936.0,95.0,1.9,21.0,844.0,1000.55,733.5
2016,9,15,11,45,936.0,96.0,2.0,21.0,849.5,989.51,727.37
2016,9,15,12,0,936.0,97.0,2.1,21.0,855.0,974.74,718.89
2016,9,15,12,15,935.5,97.0,2.2,21.0,852.5,954.79,707.04
2016,9,15,12,30,935.0,97.0,2.3,21.0,850.0,931.29,692.82
2016,9,15,12,45,925.5,100.0,2.45,21.0,838.0,899.8,673.6
2016,9,15,13,0,916.0,103.0,2.6,21.0,826.0,865.46,652.2
2016,9,15,13,15,911.0,102.5,2.7,21.0,808.0,828.48,628.33
2016,9,15,13,30,906.0,102.0,2.8,21.0,790.0,788.84,602.32
2016,9,15,13,45,899.0,100.5,2.9,21.0,764.5,744.32,572.5
2016,9,15,14,0,892.0,99.0,3.0,21.0,739.0,697.7,539.6
2016,9,15,14,15,882.0,97.5,3.05,21.0,706.5,647.36,501.94
2016,9,15,14,30,872.0,96.0,3.1,21.0,674.0,595.67,462.2
2016,9,15,14,45,859.5,93.5,3.15,21.0,636.0,540.62,418.74
2016,9,15,15,0,847.0,91.0,3.2,21.0,598.0,483.68,372.5
2016,9,15,15,15,829.0,88.0,3.25,20.5,554.0,424.47,323.69
2016,9,15,15,30,811.0,85.0,3.3,20.0,510.0,365.9,273.77
2016,9,15,15,45,787.0,81.5,3.35,20.0,462.5,306.02,221.23
2016,9,15,16,0,763.0,78.0,3.4,20.0,415.0,248.06,169.91
2016,9,15,16,15,729.0,74.0,3.4,19.5,364.0,190.11,120.43
2016,9,15,16,30,695.0,70.0,3.4,19.0,313.0,132.45,74.97
2016,9,15,16,45,646.0,64.0,3.45,18.5,261.5,79.26,42.01
2016,9,15,17,0,597.0,58.0,3.5,18.0,210.0,41.51,31.01
2016,9,15,17,15,520.5,50.5,3.45,17.5,161.0,37.49,27.34
2016,9,15,17,30,444.0,43.0,3.4,17.0,112.0,33.34,23.31
2016,9,15,17,45,314.5,31.0,3.4,16.5,70.5,24.7,14.83
2016,9,15,18,0,185.0,19.0,3.4,16.0,29.0,15.54,0.0
2016,9,15,18,15,92.5,9.5,3.35,15.5,14.5,9.05,0.0
2016,9,15,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,6,15,187.0,15.0,0.85,12.5,34.0,93.94,0.0
2016,9,16,6,30,374.0,30.0,0.8,13.0,68.0,206.61,153.95
2016,9,16,6,45,471.5,38.5,0.75,14.0,115.5,281.51,222.53
2016,9,16,7,0,569.0,47.0,0.7,15.0,163.0,366.53,294.26
2016,9,16,7,15,628.0,53.0,0.6,15.5,214.5,432.72,348.61
2016,9,16,7,30,687.0,59.0,0.5,16.0,266.0,507.05,406.05
2016,9,16,7,45,726.5,63.5,0.4,17.0,317.5,570.54,451.35
2016,9,16,8,0,766.0,68.0,0.3,18.0,369.0,635.47,494.22
2016,9,16,8,15,793.5,71.0,0.25,18.5,419.0,690.65,528.9
2016,9,16,8,30,821.0,74.0,0.2,19.0,469.0,745.42,562.16
2016,9,16,8,45,840.5,77.0,0.15,20.0,515.0,792.87,588.38
2016,9,16,9,0,860.0,80.0,0.1,21.0,561.0,831.68,608.31
2016,9,16,9,15,874.5,82.0,0.2,21.0,602.5,869.63,631.96
2016,9,16,9,30,889.0,84.0,0.3,21.0,644.0,905.07,654.21
2016,9,16,9,45,898.5,86.5,0.4,21.5,679.5,933.74,671.07
2016,9,16,10,0,908.0,89.0,0.5,22.0,715.0,959.22,686.09
2016,9,16,10,15,916.0,90.5,0.65,22.5,744.0,978.74,698.63
2016,9,16,10,30,924.0,92.0,0.8,23.0,773.0,994.72,709.08
2016,9,16,10,45,929.0,93.0,0.95,23.5,794.5,1003.57,715.16
2016,9,16,11,0,934.0,94.0,1.1,24.0,816.0,1008.65,718.98
2016,9,16,11,15,937.0,95.0,1.2,24.0,830.0,1007.98,719.74
2016,9,16,11,30,940.0,96.0,1.3,24.0,844.0,1003.45,718.23
2016,9,16,11,45,941.0,96.5,1.4,24.0,849.5,992.65,712.87
2016,9,16,12,0,942.0,97.0,1.5,24.0,855.0,978.09,705.18
2016,9,16,12,15,941.5,97.0,1.55,24.0,853.0,957.92,693.24
2016,9,16,12,30,941.0,97.0,1.6,24.0,851.0,934.19,679.06
2016,9,16,12,45,936.5,97.5,1.7,24.0,840.5,904.12,661.33
2016,9,16,13,0,932.0,98.0,1.8,24.0,830.0,870.94,641.37
2016,9,16,13,15,927.5,97.0,1.85,24.0,811.5,833.28,617.67
2016,9,16,13,30,923.0,96.0,1.9,24.0,793.0,792.89,591.89
2016,9,16,13,45,916.0,95.0,1.95,24.0,767.5,748.17,562.83
2016,9,16,14,0,909.0,94.0,2.0,24.0,742.0,701.31,530.77
2016,9,16,14,15,899.5,92.5,2.0,24.0,709.5,650.5,493.69
2016,9,16,14,30,890.0,91.0,2.0,24.0,677.0,598.26,454.5
2016,9,16,14,45,877.0,89.0,2.05,24.0,638.5,542.53,411.77
2016,9,16,15,0,864.0,87.0,2.1,24.0,600.0,486.23,367.13
2016,9,16,15,15,846.5,84.5,2.15,23.5,556.0,425.44,318.25
2016,9,16,15,30,829.0,82.0,2.2,23.0,512.0,366.56,269.06
2016,9,16,15,45,805.5,78.5,2.25,23.0,463.5,305.85,216.78
2016,9,16,16,0,782.0,75.0,2.3,23.0,415.0,246.97,165.56
2016,9,16,16,15,748.0,71.0,2.35,22.5,364.0,187.98,116.11
2016,9,16,16,30,714.0,67.0,2.4,22.0,313.0,132.67,73.61
2016,9,16,16,45,663.0,61.5,2.5,21.5,261.0,75.56,38.91
2016,9,16,17,0,612.0,56.0,2.6,21.0,209.0,40.15,29.41
2016,9,16,17,15,534.0,48.5,2.7,20.0,159.0,36.05,25.75
2016,9,16,17,30,456.0,41.0,2.8,19.0,109.0,31.81,21.72
2016,9,16,17,45,321.0,29.5,2.9,18.5,68.0,23.56,13.46
2016,9,16,18,0,186.0,18.0,3.0,18.0,27.0,14.81,0.0
2016,9,16,18,15,93.0,9.0,3.0,17.5,13.5,8.58,0.0
2016,9,16,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,6,15,186.5,14.5,0.95,14.0,33.0,92.53,0.0
2016,9,17,6,30,373.0,29.0,0.9,15.0,66.0,205.02,150.47
2016,9,17,6,45,471.5,37.0,0.85,16.0,113.0,279.49,219.19
2016,9,17,7,0,570.0,45.0,0.8,17.0,160.0,364.23,290.52
2016,9,17,7,15,628.5,51.0,0.7,17.5,211.0,430.24,344.69
2016,9,17,7,30,687.0,57.0,0.6,18.0,262.0,504.15,401.76
2016,9,17,7,45,727.0,61.0,0.55,18.5,313.5,567.23,448.16
2016,9,17,8,0,767.0,65.0,0.5,19.0,365.0,631.8,492.45
2016,9,17,8,15,793.5,68.0,0.5,19.5,414.0,686.17,527.53
2016,9,17,8,30,820.0,71.0,0.5,20.0,463.0,740.04,561.28
2016,9,17,8,45,658.5,127.5,0.5,21.0,462.0,707.66,534.63
2016,9,17,9,0,497.0,184.0,0.5,22.0,461.0,650.05,489.85
2016,9,17,9,15,692.0,132.0,0.55,22.5,548.5,779.84,579.03
2016,9,17,9,30,887.0,80.0,0.6,23.0,636.0,897.23,651.8
2016,9,17,9,45,898.0,81.5,0.7,23.5,671.0,926.0,667.57
2016,9,17,10,0,909.0,83.0,0.8,24.0,706.0,951.65,682.66
2016,9,17,10,15,916.5,84.5,0.9,24.0,734.5,970.67,694.99
2016,9,17,10,30,924.0,86.0,1.0,24.0,763.0,986.14,705.29
2016,9,17,10,45,928.0,87.0,1.15,24.5,784.0,994.01,710.5
2016,9,17,11,0,932.0,88.0,1.3,25.0,805.0,998.1,713.42
2016,9,17,11,15,935.0,88.5,1.35,25.0,819.0,996.84,712.84
2016,9,17,11,30,938.0,89.0,1.4,25.0,833.0,991.75,710.05
2016,9,17,11,45,938.5,90.0,1.5,25.0,838.5,981.04,704.62
2016,9,17,12,0,939.0,91.0,1.6,25.0,844.0,966.58,696.87
2016,9,17,12,15,938.5,91.0,1.7,25.0,841.5,946.45,685.49
2016,9,17,12,30,938.0,91.0,1.8,25.0,839.0,922.77,671.79
2016,9,17,12,45,925.0,96.0,1.9,25.0,826.0,890.3,652.23
2016,9,17,13,0,912.0,101.0,2.0,25.0,813.0,855.12,630.69
2016,9,17,13,15,907.5,100.5,2.1,25.0,795.0,818.55,607.94
2016,9,17,13,30,903.0,100.0,2.2,25.0,777.0,779.3,583.02
2016,9,17,13,45,895.5,98.5,2.3,25.0,751.5,734.45,553.86
2016,9,17,14,0,888.0,97.0,2.4,25.0,726.0,687.57,521.4
2016,9,17,14,15,878.0,95.5,2.45,25.0,694.0,637.35,484.67
2016,9,17,14,30,868.0,94.0,2.5,25.0,662.0,585.81,445.86
2016,9,17,14,45,855.0,91.5,2.6,25.0,623.5,530.68,403.36
2016,9,17,15,0,842.0,89.0,2.7,25.0,585.0,473.73,358.05
2016,9,17,15,15,823.5,86.5,2.75,24.5,541.5,415.11,310.48
2016,9,17,15,30,805.0,84.0,2.8,24.0,498.0,357.19,261.87
2016,9,17,15,45,781.0,80.5,2.9,24.0,450.5,297.76,210.6
2016,9,17,16,0,757.0,77.0,3.0,24.0,403.0,240.27,160.61
2016,9,17,16,15,722.0,72.5,3.05,23.5,352.5,182.26,112.24
2016,9,17,16,30,687.0,68.0,3.1,23.0,302.0,124.73,68.33
2016,9,17,16,45,637.0,62.0,3.15,22.5,250.5,72.34,37.84
2016,9,17,17,0,587.0,56.0,3.2,22.0,199.0,40.36,29.44
2016,9,17,17,15,506.5,48.0,3.25,21.0,150.5,35.83,25.41
2016,9,17,17,30,426.0,40.0,3.3,20.0,102.0,31.14,20.97
2016,9,17,17,45,291.5,28.0,3.35,19.5,62.5,22.37,12.07
2016,9,17,18,0,157.0,16.0,3.4,19.0,23.0,15.25,0.0
2016,9,17,18,15,78.5,8.0,3.4,18.5,11.5,7.63,0.0
2016,9,17,18,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,6,15,185.0,13.5,1.1,17.0,31.5,90.13,0.0
2016,9,18,6,30,370.0,27.0,1.1,18.0,63.0,201.47,144.9
2016,9,18,6,45,469.0,35.0,1.1,19.0,109.0,275.66,213.9
2016,9,18,7,0,568.0,43.0,1.1,20.0,155.0,356.93,282.5
2016,9,18,7,15,626.0,48.5,1.05,20.5,205.5,425.44,338.89
2016,9,18,7,30,684.0,54.0,1.0,21.0,256.0,498.16,395.67
2016,9,18,7,45,723.5,58.0,0.95,21.5,307.0,560.62,442.04
2016,9,18,8,0,763.0,62.0,0.9,22.0,358.0,624.55,486.3
2016,9,18,8,15,789.5,65.0,0.9,22.5,406.5,678.63,521.54
2016,9,18,8,30,816.0,68.0,0.9,23.0,455.0,732.26,555.44
2016,9,18,8,45,836.0,70.0,0.9,24.0,500.5,771.94,577.87
2016,9,18,9,0,856.0,72.0,0.9,25.0,546.0,816.36,603.0
2016,9,18,9,15,870.0,74.0,0.95,25.0,586.5,853.65,626.01
2016,9,18,9,30,884.0,76.0,1.0,25.0,627.0,888.42,647.31
2016,9,18,9,45,899.0,75.5,1.05,25.5,662.5,918.33,664.14
2016,9,18,10,0,914.0,75.0,1.1,26.0,698.0,945.3,679.08
2016,9,18,10,15,921.5,76.0,1.25,26.0,726.5,963.79,691.69
2016,9,18,10,30,929.0,77.0,1.4,26.0,755.0,978.71,702.19
2016,9,18,10,45,934.5,77.5,1.55,26.5,776.0,987.46,707.5
2016,9,18,11,0,940.0,78.0,1.7,27.0,797.0,992.42,710.51
2016,9,18,11,15,943.0,78.5,1.85,27.0,810.5,991.14,711.05
2016,9,18,11,30,946.0,79.0,2.0,27.0,824.0,986.01,709.22
2016,9,18,11,45,947.0,79.0,2.15,27.0,829.5,974.59,703.41
2016,9,18,12,0,948.0,79.0,2.3,27.0,835.0,959.39,695.18
2016,9,18,12,15,947.5,79.0,2.4,27.0,833.0,939.13,683.17
2016,9,18,12,30,947.0,79.0,2.5,27.0,831.0,915.29,668.81
2016,9,18,12,45,942.5,80.0,2.6,27.0,820.0,885.65,650.55
2016,9,18,13,0,938.0,81.0,2.7,27.0,809.0,852.88,630.08
2016,9,18,13,15,934.0,80.5,2.75,27.0,791.0,815.96,606.29
2016,9,18,13,30,930.0,80.0,2.8,27.0,773.0,776.25,580.39
2016,9,18,13,45,924.0,78.5,2.9,27.0,748.0,731.5,550.98
2016,9,18,14,0,918.0,77.0,3.0,27.0,723.0,684.53,518.73
2016,9,18,14,15,909.0,76.0,3.05,27.0,691.0,634.22,481.61
2016,9,18,14,30,900.0,75.0,3.1,27.0,659.0,582.41,442.3
2016,9,18,14,45,888.0,73.0,3.15,27.0,620.5,526.83,399.01
2016,9,18,15,0,876.0,71.0,3.2,27.0,582.0,470.59,353.79
2016,9,18,15,15,859.5,69.0,3.25,26.5,539.0,412.14,306.07
2016,9,18,15,30,843.0,67.0,3.3,26.0,496.0,354.05,257.03
2016,9,18,15,45,820.5,64.0,3.35,26.0,448.5,293.97,204.98
2016,9,18,16,0,798.0,61.0,3.4,26.0,401.0,232.18,151.46
2016,9,18,16,15,766.0,58.0,3.4,25.5,351.0,173.77,102.73
2016,9,18,16,30,734.0,55.0,3.4,25.0,301.0,118.74,61.35
2016,9,18,16,45,687.5,50.5,3.4,24.5,250.0,65.45,31.77
2016,9,18,17,0,641.0,46.0,3.4,24.0,199.0,35.54,25.02
2016,9,18,17,15,564.5,39.5,3.35,23.0,150.0,31.52,21.44
2016,9,18,17,30,488.0,33.0,3.3,22.0,101.0,27.41,17.54
2016,9,18,17,45,350.0,23.5,3.3,21.5,61.5,18.43,8.43
2016,9,18,18,0,212.0,14.0,3.3,21.0,22.0,13.34,0.0
2016,9,18,18,15,106.0,7.0,3.25,20.5,11.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,19,6,15,204.0,12.0,2.55,16.5,31.5,92.66,0.0
2016,9,19,6,30,408.0,24.0,2.6,17.0,63.0,208.69,149.53
2016,9,19,6,45,504.0,31.0,2.65,18.0,109.0,282.98,221.62
2016,9,19,7,0,600.0,38.0,2.7,19.0,155.0,366.96,294.23
2016,9,19,7,15,656.0,43.0,2.7,19.5,205.5,435.01,352.25
2016,9,19,7,30,712.0,48.0,2.7,20.0,256.0,507.13,410.88
2016,9,19,7,45,749.0,51.5,2.7,20.5,306.5,568.41,458.68
2016,9,19,8,0,786.0,55.0,2.7,21.0,357.0,625.31,499.87
2016,9,19,8,15,811.5,57.5,2.7,21.5,406.0,678.51,536.47
2016,9,19,8,30,837.0,60.0,2.7,22.0,455.0,731.21,571.7
2016,9,19,8,45,856.0,62.0,2.75,23.0,500.0,777.1,600.34
2016,9,19,9,0,875.0,64.0,2.8,24.0,545.0,821.29,627.17
2016,9,19,9,15,888.5,66.0,2.8,24.0,586.0,858.67,650.97
2016,9,19,9,30,902.0,68.0,2.8,24.0,627.0,893.42,672.82
2016,9,19,9,45,911.5,69.5,2.85,24.5,661.5,921.05,688.78
2016,9,19,10,0,921.0,71.0,2.9,25.0,696.0,945.45,702.58
2016,9,19,10,15,928.5,72.5,2.9,25.0,724.5,964.56,713.87
2016,9,19,10,30,936.0,74.0,2.9,25.0,753.0,980.07,722.91
2016,9,19,10,45,940.5,75.0,2.95,25.5,774.5,988.4,726.37
2016,9,19,11,0,945.0,76.0,3.0,26.0,796.0,992.91,727.51
2016,9,19,11,15,948.5,76.5,3.0,26.0,809.5,992.01,726.31
2016,9,19,11,30,952.0,77.0,3.0,26.0,823.0,987.23,722.77
2016,9,19,11,45,952.0,78.0,3.05,26.0,828.5,975.85,715.48
2016,9,19,12,0,952.0,79.0,3.1,26.0,834.0,960.68,705.86
2016,9,19,12,15,952.0,79.0,3.15,26.0,832.0,940.69,693.15
2016,9,19,12,30,952.0,79.0,3.2,26.0,830.0,917.09,678.09
2016,9,19,12,45,942.5,82.5,3.25,26.0,818.5,885.71,657.81
2016,9,19,13,0,933.0,86.0,3.3,26.0,807.0,851.4,635.5
2016,9,19,13,15,929.0,85.5,3.3,25.5,789.0,814.53,612.24
2016,9,19,13,30,925.0,85.0,3.3,25.0,771.0,774.88,586.81
2016,9,19,13,45,920.0,83.5,3.35,25.0,746.5,730.93,557.15
2016,9,19,14,0,915.0,82.0,3.4,25.0,722.0,684.67,524.31
2016,9,19,14,15,906.5,80.5,3.4,25.0,689.5,634.21,486.38
2016,9,19,14,30,898.0,79.0,3.4,25.0,657.0,582.22,446.28
2016,9,19,14,45,887.0,76.5,3.4,25.0,619.0,526.7,402.37
2016,9,19,15,0,876.0,74.0,3.4,25.0,581.0,470.42,356.51
2016,9,19,15,15,859.0,72.0,3.35,24.5,537.5,411.73,307.97
2016,9,19,15,30,842.0,70.0,3.3,24.0,494.0,353.46,258.24
2016,9,19,15,45,820.0,67.0,3.3,23.5,446.5,290.65,204.03
2016,9,19,16,0,798.0,64.0,3.3,23.0,399.0,231.98,152.75
2016,9,19,16,15,765.0,60.5,3.25,22.5,348.5,173.01,103.28
2016,9,19,16,30,732.0,57.0,3.2,22.0,298.0,117.57,61.6
2016,9,19,16,45,683.5,52.0,3.2,21.5,246.5,64.05,32.37
2016,9,19,17,0,635.0,47.0,3.2,21.0,195.0,36.65,26.31
2016,9,19,17,15,555.0,40.5,3.15,20.0,146.0,32.68,22.72
2016,9,19,17,30,475.0,34.0,3.1,19.0,97.0,26.24,16.72
2016,9,19,17,45,328.5,23.5,3.1,18.5,58.0,18.64,8.16
2016,9,19,18,0,182.0,13.0,3.1,18.0,19.0,12.39,0.0
2016,9,19,18,15,91.0,6.5,3.05,17.5,9.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
