Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,20,6,15,143.5,15.5,2.35,11.5,28.5,63.81,0.0
2016,9,20,6,30,287.0,31.0,2.4,12.0,57.0,172.16,123.93
2016,9,20,6,45,396.5,41.0,2.5,12.5,102.5,249.43,199.12
2016,9,20,7,0,506.0,51.0,2.6,13.0,148.0,338.05,277.06
2016,9,20,7,15,571.5,58.0,2.65,13.5,198.5,409.08,338.67
2016,9,20,7,30,637.0,65.0,2.7,14.0,249.0,485.23,402.01
2016,9,20,7,45,686.0,68.5,2.75,14.5,301.0,550.79,454.62
2016,9,20,8,0,735.0,72.0,2.8,15.0,353.0,615.67,504.51
2016,9,20,8,15,764.0,76.0,2.8,15.5,402.0,671.65,544.26
2016,9,20,8,30,793.0,80.0,2.8,16.0,451.0,727.36,582.73
2016,9,20,8,45,820.5,80.5,2.8,16.5,497.5,776.95,615.75
2016,9,20,9,0,848.0,81.0,2.8,17.0,544.0,825.35,647.26
2016,9,20,9,15,639.0,158.0,2.85,17.5,522.0,760.59,597.72
2016,9,20,9,30,430.0,235.0,2.9,18.0,500.0,669.71,525.3
2016,9,20,9,45,668.5,160.0,2.95,18.5,598.5,816.16,634.22
2016,9,20,10,0,907.0,85.0,3.0,19.0,697.0,947.52,722.37
2016,9,20,10,15,915.0,86.5,3.05,19.0,726.0,966.67,733.41
2016,9,20,10,30,923.0,88.0,3.1,19.0,755.0,982.27,743.16
2016,9,20,10,45,929.5,88.0,3.2,19.5,776.5,991.04,747.43
2016,9,20,11,0,936.0,88.0,3.3,20.0,798.0,996.06,749.35
2016,9,20,11,15,939.5,88.5,3.35,20.0,811.5,994.96,748.36
2016,9,20,11,30,943.0,89.0,3.4,20.0,825.0,990.01,744.98
2016,9,20,11,45,943.0,90.0,3.5,20.0,830.0,978.5,737.68
2016,9,20,12,0,943.0,91.0,3.6,20.0,835.0,963.24,727.96
2016,9,20,12,15,942.5,91.0,3.65,20.0,832.5,942.77,714.43
2016,9,20,12,30,942.0,91.0,3.7,20.0,830.0,918.73,698.53
2016,9,20,12,45,937.0,91.5,3.8,20.0,819.0,887.99,678.26
2016,9,20,13,0,932.0,92.0,3.9,20.0,808.0,854.18,655.75
2016,9,20,13,15,927.5,91.5,3.95,20.0,789.5,816.82,630.35
2016,9,20,13,30,923.0,91.0,4.0,20.0,771.0,776.72,602.81
2016,9,20,13,45,916.0,89.5,4.05,20.0,745.0,731.34,571.19
2016,9,20,14,0,909.0,88.0,4.1,20.0,719.0,683.84,536.03
2016,9,20,14,15,899.0,86.5,4.1,19.5,686.5,632.64,497.41
2016,9,20,14,30,889.0,85.0,4.1,19.0,654.0,580.08,456.54
2016,9,20,14,45,877.0,82.5,4.1,19.0,615.5,524.43,411.17
2016,9,20,15,0,865.0,80.0,4.1,19.0,577.0,468.14,363.93
2016,9,20,15,15,847.0,77.5,4.1,18.5,533.0,409.12,313.8
2016,9,20,15,30,829.0,75.0,4.1,18.0,489.0,348.27,260.74
2016,9,20,15,45,807.0,71.5,4.15,18.0,441.5,288.23,206.92
2016,9,20,16,0,785.0,68.0,4.2,18.0,394.0,229.88,154.51
2016,9,20,16,15,750.5,64.0,4.15,17.5,343.0,171.07,104.41
2016,9,20,16,30,716.0,60.0,4.1,17.0,292.0,116.03,62.69
2016,9,20,16,45,665.0,54.5,4.1,17.0,240.5,63.14,33.97
2016,9,20,17,0,614.0,49.0,4.1,17.0,189.0,38.68,28.56
2016,9,20,17,15,529.5,42.0,4.05,16.5,140.5,31.4,21.91
2016,9,20,17,30,445.0,35.0,4.0,16.0,92.0,27.37,17.84
2016,9,20,17,45,288.0,23.5,3.95,15.5,54.0,18.85,7.6
2016,9,20,18,0,131.0,12.0,3.9,15.0,16.0,11.44,0.0
2016,9,20,18,15,65.5,6.0,3.85,14.5,8.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,6,15,142.5,15.0,4.1,11.0,27.5,62.89,0.0
2016,9,21,6,30,285.0,30.0,4.2,11.0,55.0,170.22,121.17
2016,9,21,6,45,392.5,41.0,4.3,11.5,100.5,247.35,198.57
2016,9,21,7,0,500.0,52.0,4.4,12.0,146.0,335.77,277.56
2016,9,21,7,15,568.0,59.0,4.45,12.0,197.0,407.9,341.93
2016,9,21,7,30,636.0,66.0,4.5,12.0,248.0,485.32,408.59
2016,9,21,7,45,683.5,70.5,4.6,12.5,300.0,551.06,462.96
2016,9,21,8,0,731.0,75.0,4.7,13.0,352.0,615.58,514.48
2016,9,21,8,15,762.5,79.0,4.7,13.0,402.0,673.22,558.02
2016,9,21,8,30,794.0,83.0,4.7,13.0,452.0,730.75,600.53
2016,9,21,8,45,510.0,160.5,4.75,13.5,406.5,616.82,507.42
2016,9,21,9,0,226.0,238.0,4.8,14.0,361.0,456.97,373.65
2016,9,21,9,15,555.5,164.0,4.8,14.0,496.5,687.93,561.61
2016,9,21,9,30,885.0,90.0,4.8,14.0,632.0,902.0,719.67
2016,9,21,9,45,907.5,87.5,4.85,14.5,671.0,935.95,740.3
2016,9,21,10,0,930.0,85.0,4.9,15.0,710.0,967.19,760.03
2016,9,21,10,15,939.0,86.5,4.95,15.0,739.5,987.45,773.37
2016,9,21,10,30,948.0,88.0,5.0,15.0,769.0,1004.08,784.32
2016,9,21,10,45,957.0,87.5,5.05,15.5,792.5,1014.64,789.62
2016,9,21,11,0,966.0,87.0,5.1,16.0,816.0,1021.35,792.37
2016,9,21,11,15,970.0,87.5,5.1,16.0,830.0,1020.52,791.12
2016,9,21,11,30,974.0,88.0,5.1,16.0,844.0,1015.69,787.28
2016,9,21,11,45,975.0,88.5,5.2,16.5,850.0,1004.1,778.14
2016,9,21,12,0,976.0,89.0,5.3,17.0,856.0,988.6,766.41
2016,9,21,12,15,975.0,89.0,5.35,17.0,853.0,966.96,751.55
2016,9,21,12,30,974.0,89.0,5.4,17.0,850.0,941.65,734.15
2016,9,21,12,45,968.0,90.5,5.45,17.0,838.0,910.2,712.35
2016,9,21,13,0,962.0,92.0,5.5,17.0,826.0,875.61,688.22
2016,9,21,13,15,957.0,91.0,5.5,16.5,806.5,836.24,661.5
2016,9,21,13,30,952.0,90.0,5.5,16.0,787.0,794.09,632.48
2016,9,21,13,45,947.0,87.5,5.55,16.0,761.0,747.84,599.11
2016,9,21,14,0,942.0,85.0,5.6,16.0,735.0,699.25,561.9
2016,9,21,14,15,932.0,83.5,5.55,16.0,701.0,646.51,519.56
2016,9,21,14,30,922.0,82.0,5.5,16.0,667.0,592.32,475.07
2016,9,21,14,45,910.0,80.0,5.45,16.0,627.5,535.47,427.3
2016,9,21,15,0,898.0,78.0,5.4,16.0,588.0,477.9,377.62
2016,9,21,15,15,880.0,75.5,5.35,15.5,543.0,417.09,324.65
2016,9,21,15,30,862.0,73.0,5.3,15.0,498.0,356.78,270.62
2016,9,21,15,45,838.5,69.5,5.25,14.5,449.0,292.06,212.16
2016,9,21,16,0,815.0,66.0,5.2,14.0,400.0,231.57,157.17
2016,9,21,16,15,779.5,62.0,5.1,13.5,348.0,170.92,104.72
2016,9,21,16,30,744.0,58.0,5.0,13.0,296.0,114.12,61.42
2016,9,21,16,45,691.0,53.0,4.95,13.0,243.0,60.07,32.83
2016,9,21,17,0,638.0,48.0,4.9,13.0,190.0,38.06,28.47
2016,9,21,17,15,549.0,41.0,4.85,12.5,140.0,30.8,21.72
2016,9,21,17,30,460.0,34.0,4.8,12.0,90.0,26.73,17.5
2016,9,21,17,45,286.5,22.5,4.75,12.0,52.0,18.14,6.03
2016,9,21,18,0,113.0,11.0,4.7,12.0,14.0,10.48,0.0
2016,9,21,18,15,56.5,5.5,4.65,11.5,7.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,9,22,6,15,172.5,13.5,4.75,10.0,28.0,71.57,0.0
2016,9,22,6,30,345.0,27.0,4.7,10.0,56.0,189.99,133.27
2016,9,22,6,45,459.5,35.0,4.7,10.5,103.0,270.59,217.79
2016,9,22,7,0,574.0,43.0,4.7,11.0,150.0,358.01,297.05
2016,9,22,7,15,637.0,49.0,4.55,11.5,201.5,430.0,361.1
2016,9,22,7,30,700.0,55.0,4.4,12.0,253.0,506.55,426.1
2016,9,22,7,45,746.5,58.0,4.25,12.5,306.0,572.79,480.07
2016,9,22,8,0,793.0,61.0,4.1,13.0,359.0,640.96,532.17
2016,9,22,8,15,819.5,64.0,4.0,13.5,408.5,695.9,571.53
2016,9,22,8,30,846.0,67.0,3.9,14.0,458.0,743.94,604.57
2016,9,22,8,45,866.0,69.5,3.85,14.5,504.0,791.17,636.39
2016,9,22,9,0,886.0,72.0,3.8,15.0,550.0,836.72,666.29
2016,9,22,9,15,900.0,74.0,3.75,15.5,591.0,874.42,689.96
2016,9,22,9,30,914.0,76.0,3.7,16.0,632.0,909.48,711.45
2016,9,22,9,45,923.0,77.5,3.7,16.5,667.0,936.49,727.35
2016,9,22,10,0,932.0,79.0,3.7,17.0,702.0,960.2,740.92
2016,9,22,10,15,939.5,80.5,3.7,17.0,730.5,979.03,752.55
2016,9,22,10,30,947.0,82.0,3.7,17.0,759.0,994.21,761.77
2016,9,22,10,45,950.5,83.5,3.7,17.5,779.5,1001.82,764.5
2016,9,22,11,0,954.0,85.0,3.7,18.0,800.0,1005.54,764.77
2016,9,22,11,15,957.0,85.5,3.75,18.0,813.5,1003.73,763.26
2016,9,22,11,30,960.0,86.0,3.8,18.0,827.0,998.0,759.27
2016,9,22,11,45,959.5,87.0,3.9,18.5,832.0,985.68,749.82
2016,9,22,12,0,959.0,88.0,4.0,19.0,837.0,969.56,737.93
2016,9,22,12,15,958.5,88.0,4.05,19.0,834.5,948.62,723.94
2016,9,22,12,30,958.0,88.0,4.1,19.0,832.0,924.07,707.5
2016,9,22,12,45,951.5,89.5,4.2,19.0,820.0,892.6,686.48
2016,9,22,13,0,945.0,91.0,4.3,19.0,808.0,858.08,663.22
2016,9,22,13,15,940.5,90.0,4.35,19.0,789.5,819.63,636.83
2016,9,22,13,30,936.0,89.0,4.4,19.0,771.0,778.43,608.37
2016,9,22,13,45,927.5,88.5,4.5,19.0,744.0,732.41,576.37
2016,9,22,14,0,919.0,88.0,4.6,19.0,717.0,684.36,540.39
2016,9,22,14,15,909.0,86.5,4.65,18.5,684.0,632.63,501.06
2016,9,22,14,30,899.0,85.0,4.7,18.0,651.0,579.52,459.36
2016,9,22,14,45,882.5,84.0,4.8,18.0,611.0,522.54,412.54
2016,9,22,15,0,866.0,83.0,4.9,18.0,571.0,465.35,364.1
2016,9,22,15,15,847.0,80.5,4.9,17.5,526.5,404.03,311.49
2016,9,22,15,30,828.0,78.0,4.9,17.0,482.0,344.81,259.05
2016,9,22,15,45,800.0,75.0,4.95,17.0,433.0,283.73,204.06
2016,9,22,16,0,772.0,72.0,5.0,17.0,384.0,225.07,151.38
2016,9,22,16,15,734.5,67.5,4.95,16.5,332.5,166.35,101.64
2016,9,22,16,30,697.0,63.0,4.9,16.0,281.0,111.81,61.14
2016,9,22,16,45,641.5,57.0,4.85,15.5,229.5,56.29,31.63
2016,9,22,17,0,586.0,51.0,4.8,15.0,178.0,37.45,27.66
2016,9,22,17,15,493.0,43.0,4.65,14.5,130.0,32.74,23.19
2016,9,22,17,30,400.0,35.0,4.5,14.0,82.0,27.9,18.2
2016,9,22,17,45,200.0,17.5,4.4,13.5,41.0,13.61,1.7
2016,9,22,18,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,23,6,15,169.5,12.0,2.7,10.5,26.0,68.99,0.0
2016,9,23,6,30,339.0,24.0,2.7,11.0,52.0,183.21,124.32
2016,9,23,6,45,445.5,32.5,2.7,12.0,96.5,260.96,207.41
2016,9,23,7,0,552.0,41.0,2.7,13.0,141.0,344.26,281.54
2016,9,23,7,15,613.5,46.5,2.6,13.5,191.0,413.47,342.06
2016,9,23,7,30,675.0,52.0,2.5,14.0,241.0,487.16,403.44
2016,9,23,7,45,717.5,55.5,2.4,14.5,291.5,550.06,453.59
2016,9,23,8,0,760.0,59.0,2.3,15.0,342.0,614.66,501.92
2016,9,23,8,15,787.0,62.0,2.2,15.5,390.0,668.5,539.25
2016,9,23,8,30,814.0,65.0,2.1,16.0,438.0,715.61,570.39
2016,9,23,8,45,834.0,67.0,2.05,17.0,483.0,761.04,598.66
2016,9,23,9,0,854.0,69.0,2.0,18.0,528.0,804.9,624.98
2016,9,23,9,15,868.5,71.0,1.95,18.0,568.0,842.09,648.41
2016,9,23,9,30,883.0,73.0,1.9,18.0,608.0,876.78,669.85
2016,9,23,9,45,892.0,75.0,1.9,18.5,642.0,903.71,685.08
2016,9,23,10,0,901.0,77.0,1.9,19.0,676.0,927.46,698.14
2016,9,23,10,15,908.5,78.5,1.95,19.5,703.5,945.85,708.22
2016,9,23,10,30,916.0,80.0,2.0,20.0,731.0,960.7,716.07
2016,9,23,10,45,920.5,81.0,2.1,20.5,751.5,968.49,719.94
2016,9,23,11,0,925.0,82.0,2.2,21.0,772.0,972.53,721.53
2016,9,23,11,15,928.5,82.5,2.35,21.0,785.5,971.25,721.67
2016,9,23,11,30,932.0,83.0,2.5,21.0,799.0,966.17,719.38
2016,9,23,11,45,931.0,84.5,2.65,21.0,803.5,954.24,712.61
2016,9,23,12,0,930.0,86.0,2.8,21.0,808.0,938.64,703.41
2016,9,23,12,15,929.5,85.5,2.95,20.5,805.5,917.69,691.91
2016,9,23,12,30,929.0,85.0,3.1,20.0,803.0,893.24,677.91
2016,9,23,12,45,927.0,84.5,3.3,20.0,792.5,864.17,659.57
2016,9,23,13,0,925.0,84.0,3.5,20.0,782.0,831.91,638.77
2016,9,23,13,15,920.5,83.0,3.6,20.0,763.5,794.17,613.34
2016,9,23,13,30,916.0,82.0,3.7,20.0,745.0,753.75,585.75
2016,9,23,13,45,910.5,80.5,3.8,20.0,719.5,709.64,555.16
2016,9,23,14,0,905.0,79.0,3.9,20.0,694.0,663.32,520.65
2016,9,23,14,15,658.0,162.0,3.9,20.0,598.0,554.84,435.23
2016,9,23,14,30,411.0,245.0,3.9,20.0,502.0,459.98,359.88
2016,9,23,14,45,629.5,160.5,3.95,20.0,525.5,466.04,364.31
2016,9,23,15,0,848.0,76.0,4.0,20.0,549.0,447.77,346.46
2016,9,23,15,15,828.5,73.5,3.95,19.5,505.0,389.24,296.45
2016,9,23,15,30,809.0,71.0,3.9,19.0,461.0,329.11,243.95
2016,9,23,15,45,782.5,67.5,3.9,18.5,413.5,269.26,190.94
2016,9,23,16,0,756.0,64.0,3.9,18.0,366.0,211.66,139.94
2016,9,23,16,15,718.0,60.0,3.85,17.5,316.0,154.49,92.01
2016,9,23,16,30,680.0,56.0,3.8,17.0,266.0,101.52,53.42
2016,9,23,16,45,630.5,50.0,3.75,17.0,216.5,51.01,28.61
2016,9,23,17,0,581.0,44.0,3.7,17.0,167.0,34.74,25.01
2016,9,23,17,15,490.5,36.5,3.6,16.5,120.5,27.26,18.16
2016,9,23,17,30,400.0,29.0,3.5,16.0,74.0,22.55,13.36
2016,9,23,17,45,200.0,14.5,3.4,15.5,37.0,11.08,0.0
2016,9,23,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,24,6,15,191.0,11.0,1.55,12.5,26.0,75.19,0.0
2016,9,24,6,30,382.0,22.0,1.5,13.0,52.0,192.3,124.96
2016,9,24,6,45,488.0,29.5,1.5,14.0,98.0,272.24,213.12
2016,9,24,7,0,594.0,37.0,1.5,15.0,144.0,360.32,289.96
2016,9,24,7,15,655.0,42.0,1.45,15.5,194.5,430.38,349.9
2016,9,24,7,30,716.0,47.0,1.4,16.0,245.0,504.92,410.39
2016,9,24,7,45,755.5,51.0,1.35,16.5,296.5,568.17,459.25
2016,9,24,8,0,795.0,55.0,1.3,17.0,348.0,632.83,505.67
2016,9,24,8,15,822.0,57.5,1.3,17.5,397.0,681.34,538.16
2016,9,24,8,30,849.0,60.0,1.3,18.0,446.0,735.04,573.47
2016,9,24,8,45,868.5,62.0,1.35,19.0,492.0,781.22,601.91
2016,9,24,9,0,888.0,64.0,1.4,20.0,538.0,825.67,628.55
2016,9,24,9,15,902.0,66.0,1.35,20.5,578.5,863.3,650.0
2016,9,24,9,30,916.0,68.0,1.3,21.0,619.0,898.28,669.31
2016,9,24,9,45,928.0,68.0,1.3,21.5,654.0,926.09,684.38
2016,9,24,10,0,940.0,68.0,1.3,22.0,689.0,950.72,697.36
2016,9,24,10,15,947.0,69.0,1.3,22.5,717.0,968.51,705.94
2016,9,24,10,30,954.0,70.0,1.3,23.0,745.0,982.61,712.31
2016,9,24,10,45,958.0,71.0,1.35,23.5,765.5,990.08,715.43
2016,9,24,11,0,962.0,72.0,1.4,24.0,786.0,993.65,716.29
2016,9,24,11,15,964.5,72.5,1.45,24.0,799.0,991.3,714.97
2016,9,24,11,30,967.0,73.0,1.5,24.0,812.0,985.0,711.36
2016,9,24,11,45,967.5,73.5,1.6,24.5,816.5,972.93,703.57
2016,9,24,12,0,968.0,74.0,1.7,25.0,821.0,957.02,693.4
2016,9,24,12,15,967.0,74.0,1.8,25.0,818.0,935.45,680.96
2016,9,24,12,30,966.0,74.0,1.9,25.0,815.0,910.27,666.11
2016,9,24,12,45,955.5,78.0,2.0,25.0,802.5,878.04,646.5
2016,9,24,13,0,945.0,82.0,2.1,25.0,790.0,842.9,624.77
2016,9,24,13,15,940.0,81.5,2.15,25.0,771.0,804.57,600.21
2016,9,24,13,30,935.0,81.0,2.2,25.0,752.0,763.53,573.54
2016,9,24,13,45,926.0,80.5,2.3,25.0,725.5,717.23,543.2
2016,9,24,14,0,917.0,80.0,2.4,25.0,699.0,668.97,508.89
2016,9,24,14,15,907.0,78.5,2.45,25.0,666.0,617.38,470.61
2016,9,24,14,30,897.0,77.0,2.5,25.0,633.0,564.43,430.12
2016,9,24,14,45,882.0,75.5,2.55,25.0,593.5,507.93,385.67
2016,9,24,15,0,867.0,74.0,2.6,25.0,554.0,451.1,339.49
2016,9,24,15,15,848.0,71.5,2.65,24.5,509.5,391.76,290.53
2016,9,24,15,30,829.0,69.0,2.7,24.0,465.0,333.12,240.56
2016,9,24,15,45,788.5,69.5,2.75,24.0,414.5,269.83,186.21
2016,9,24,16,0,748.0,70.0,2.8,24.0,364.0,212.76,137.29
2016,9,24,16,15,709.0,65.5,2.85,23.0,314.0,155.55,91.14
2016,9,24,16,30,670.0,61.0,2.9,22.0,264.0,102.73,54.21
2016,9,24,16,45,590.5,57.0,3.0,21.0,211.5,50.61,29.87
2016,9,24,17,0,511.0,53.0,3.1,20.0,159.0,39.61,28.88
2016,9,24,17,15,416.0,43.0,3.15,19.0,113.0,33.21,23.01
2016,9,24,17,30,321.0,33.0,3.2,18.0,67.0,26.52,16.32
2016,9,24,17,45,160.5,16.5,3.3,17.5,33.5,13.03,0.0
2016,9,24,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,6,15,142.5,12.0,1.1,16.5,23.0,59.6,0.0
2016,9,25,6,30,285.0,24.0,1.1,17.0,46.0,159.55,97.46
2016,9,25,6,45,392.0,35.0,1.1,17.5,90.0,239.52,184.36
2016,9,25,7,0,499.0,46.0,1.1,18.0,134.0,326.82,259.41
2016,9,25,7,15,566.5,54.0,1.05,19.0,184.5,399.13,319.27
2016,9,25,7,30,634.0,62.0,1.0,20.0,235.0,476.83,380.22
2016,9,25,7,45,674.5,68.0,1.0,21.0,285.5,539.34,426.94
2016,9,25,8,0,715.0,74.0,1.0,22.0,336.0,603.53,472.64
2016,9,25,8,15,746.5,78.5,0.95,22.5,385.0,657.04,507.87
2016,9,25,8,30,778.0,83.0,0.9,23.0,434.0,714.15,544.15
2016,9,25,8,45,793.5,88.5,0.9,23.5,478.0,759.12,571.55
2016,9,25,9,0,809.0,94.0,0.9,24.0,522.0,802.21,597.18
2016,9,25,9,15,825.5,96.5,0.85,24.5,563.0,840.45,618.32
2016,9,25,9,30,842.0,99.0,0.8,25.0,604.0,876.31,637.49
2016,9,25,9,45,869.0,95.5,0.75,26.0,642.0,904.1,649.91
2016,9,25,10,0,896.0,92.0,0.7,27.0,680.0,937.13,665.39
2016,9,25,10,15,904.0,93.5,0.7,27.5,708.5,955.55,673.84
2016,9,25,10,30,912.0,95.0,0.7,28.0,737.0,970.46,680.38
2016,9,25,10,45,884.0,111.5,0.7,28.5,748.5,964.85,674.58
2016,9,25,11,0,856.0,128.0,0.7,29.0,760.0,963.28,671.7
2016,9,25,11,15,860.0,129.0,0.65,29.0,773.0,962.46,669.67
2016,9,25,11,30,864.0,130.0,0.6,29.0,786.0,958.0,665.56
2016,9,25,11,45,836.5,144.5,0.55,29.5,783.0,935.67,649.52
2016,9,25,12,0,809.0,159.0,0.5,30.0,780.0,910.17,631.96
2016,9,25,12,15,807.5,159.0,0.45,30.0,777.0,889.94,619.03
2016,9,25,12,30,806.0,159.0,0.4,30.0,774.0,866.62,604.23
2016,9,25,12,45,825.0,147.5,0.35,30.5,769.0,845.55,589.75
2016,9,25,13,0,844.0,136.0,0.3,31.0,764.0,820.43,572.86
2016,9,25,13,15,837.5,134.5,0.4,30.5,745.0,782.13,552.58
2016,9,25,13,30,831.0,133.0,0.5,30.0,726.0,741.55,530.22
2016,9,25,13,45,788.0,145.0,0.6,30.0,691.0,688.32,496.02
2016,9,25,14,0,745.0,157.0,0.7,30.0,656.0,634.99,460.76
2016,9,25,14,15,731.0,153.5,0.85,29.5,623.0,585.11,428.37
2016,9,25,14,30,717.0,150.0,1.0,29.0,590.0,534.77,393.95
2016,9,25,14,45,686.0,149.0,1.15,29.0,549.0,478.35,352.81
2016,9,25,15,0,655.0,148.0,1.3,29.0,508.0,423.78,311.51
2016,9,25,15,15,629.5,141.5,1.4,28.5,464.5,368.41,268.64
2016,9,25,15,30,604.0,135.0,1.5,28.0,421.0,315.05,225.96
2016,9,25,15,45,581.0,124.5,1.65,27.5,376.0,260.99,181.89
2016,9,25,16,0,558.0,114.0,1.8,27.0,331.0,209.22,139.46
2016,9,25,16,15,513.5,104.0,1.9,26.0,282.5,155.92,98.42
2016,9,25,16,30,469.0,94.0,2.0,25.0,234.0,109.21,66.53
2016,9,25,16,45,429.5,79.0,2.15,24.0,188.5,63.97,43.33
2016,9,25,17,0,390.0,64.0,2.3,23.0,143.0,48.14,35.76
2016,9,25,17,15,302.5,49.0,2.25,22.0,99.5,37.57,26.33
2016,9,25,17,30,215.0,34.0,2.2,21.0,56.0,26.56,15.83
2016,9,25,17,45,107.5,17.0,2.2,20.5,28.0,13.42,0.0
2016,9,25,18,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,26,6,15,120.0,12.0,1.05,14.5,21.0,51.91,0.0
2016,9,26,6,30,240.0,24.0,1.1,15.0,42.0,140.7,81.65
2016,9,26,6,45,352.0,36.0,1.15,16.0,85.0,222.48,171.82
2016,9,26,7,0,464.0,48.0,1.2,17.0,128.0,311.17,248.12
2016,9,26,7,15,534.0,56.0,1.2,17.5,177.5,383.11,308.95
2016,9,26,7,30,604.0,64.0,1.2,18.0,227.0,460.66,371.62
2016,9,26,7,45,651.5,69.5,1.2,19.0,277.5,525.62,421.16
2016,9,26,8,0,699.0,75.0,1.2,20.0,328.0,592.92,470.11
2016,9,26,8,15,731.0,79.5,1.15,20.5,377.0,645.86,505.89
2016,9,26,8,30,763.0,84.0,1.1,21.0,426.0,702.69,542.83
2016,9,26,8,45,787.5,87.0,1.1,22.0,472.0,751.31,572.3
2016,9,26,9,0,812.0,90.0,1.1,23.0,518.0,798.63,600.08
2016,9,26,9,15,829.0,93.0,1.05,23.5,558.5,837.85,622.25
2016,9,26,9,30,846.0,96.0,1.0,24.0,599.0,874.72,642.46
2016,9,26,9,45,858.0,98.0,1.0,25.0,634.0,903.27,656.49
2016,9,26,10,0,870.0,100.0,1.0,26.0,669.0,920.88,663.48
2016,9,26,10,15,879.0,102.0,0.95,26.0,697.0,940.32,673.52
2016,9,26,10,30,888.0,104.0,0.9,26.0,725.0,956.35,681.38
2016,9,26,10,45,892.5,106.0,0.85,26.5,745.5,964.61,683.16
2016,9,26,11,0,897.0,108.0,0.8,27.0,766.0,969.21,682.87
2016,9,26,11,15,901.0,108.5,0.8,27.0,779.5,967.97,681.51
2016,9,26,11,30,905.0,109.0,0.8,27.0,793.0,963.01,678.1
2016,9,26,11,45,905.0,110.0,0.85,27.5,797.5,951.23,670.32
2016,9,26,12,0,905.0,111.0,0.9,28.0,802.0,935.85,660.49
2016,9,26,12,15,904.0,111.0,0.95,27.5,799.0,915.0,649.92
2016,9,26,12,30,903.0,111.0,1.0,27.0,796.0,890.77,637.2
2016,9,26,12,45,925.0,98.5,1.05,27.0,791.5,869.09,624.78
2016,9,26,13,0,947.0,86.0,1.1,27.0,787.0,842.89,609.37
2016,9,26,13,15,942.0,85.0,1.15,27.0,768.0,803.82,585.48
2016,9,26,13,30,937.0,84.0,1.2,27.0,749.0,762.04,559.59
2016,9,26,13,45,929.5,83.0,1.25,27.0,722.5,716.07,530.36
2016,9,26,14,0,922.0,82.0,1.3,27.0,696.0,668.0,496.97
2016,9,26,14,15,912.0,80.5,1.3,26.5,662.5,616.12,460.36
2016,9,26,14,30,902.0,79.0,1.3,26.0,629.0,562.86,421.43
2016,9,26,14,45,888.0,77.0,1.3,26.0,589.5,506.09,377.71
2016,9,26,15,0,874.0,75.0,1.3,26.0,550.0,448.88,332.15
2016,9,26,15,15,855.0,72.5,1.3,25.5,505.5,389.2,283.82
2016,9,26,15,30,836.0,70.0,1.3,25.0,461.0,327.89,232.69
2016,9,26,15,45,810.0,66.5,1.35,25.0,412.5,266.8,180.53
2016,9,26,16,0,784.0,63.0,1.4,25.0,364.0,207.9,130.37
2016,9,26,16,15,746.0,59.0,1.35,24.5,313.0,149.4,83.84
2016,9,26,16,30,708.0,55.0,1.3,24.0,262.0,95.12,47.29
2016,9,26,16,45,650.5,49.5,1.3,23.5,211.0,43.8,32.2
2016,9,26,17,0,593.0,44.0,1.3,23.0,160.0,35.52,24.94
2016,9,26,17,15,495.5,35.5,1.3,22.0,112.5,27.06,17.36
2016,9,26,17,30,398.0,27.0,1.3,21.0,65.0,21.41,11.39
2016,9,26,17,45,199.0,13.5,1.3,20.0,32.5,10.62,0.0
2016,9,26,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,27,6,15,145.5,11.0,0.7,16.5,21.0,59.43,0.0
2016,9,27,6,30,291.0,22.0,0.7,17.0,42.0,157.47,84.32
2016,9,27,6,45,402.0,32.0,0.75,18.0,85.5,239.99,182.67
2016,9,27,7,0,513.0,42.0,0.8,19.0,129.0,328.17,258.07
2016,9,27,7,15,580.5,48.5,0.7,19.5,178.5,398.89,316.7
2016,9,27,7,30,648.0,55.0,0.6,20.0,228.0,471.53,373.82
2016,9,27,7,45,690.5,60.5,0.55,21.0,278.5,535.36,420.76
2016,9,27,8,0,733.0,66.0,0.5,22.0,329.0,600.91,466.16
2016,9,27,8,15,763.5,69.5,0.4,22.5,377.5,656.55,501.18
2016,9,27,8,30,794.0,73.0,0.3,23.0,426.0,712.0,534.61
2016,9,27,8,45,815.0,76.0,0.25,23.5,471.0,758.67,561.65
2016,9,27,9,0,836.0,79.0,0.2,24.0,516.0,803.77,587.0
2016,9,27,9,15,852.0,81.5,0.2,24.5,556.5,834.88,603.59
2016,9,27,9,30,868.0,84.0,0.2,25.0,597.0,870.54,623.04
2016,9,27,9,45,886.0,83.0,0.2,25.5,633.0,901.14,638.98
2016,9,27,10,0,904.0,82.0,0.2,26.0,669.0,928.92,653.09
2016,9,27,10,15,912.0,83.5,0.3,26.0,697.0,947.34,664.76
2016,9,27,10,30,920.0,85.0,0.4,26.0,725.0,962.21,674.69
2016,9,27,10,45,925.0,86.0,0.5,26.5,745.5,970.03,679.27
2016,9,27,11,0,930.0,87.0,0.6,27.0,766.0,974.09,681.78
2016,9,27,11,15,933.5,87.5,0.7,27.0,779.0,972.35,682.26
2016,9,27,11,30,937.0,88.0,0.8,27.0,792.0,966.79,680.54
2016,9,27,11,45,938.0,88.5,0.9,27.0,796.5,955.13,675.12
2016,9,27,12,0,939.0,89.0,1.0,27.0,801.0,939.73,667.41
2016,9,27,12,15,938.0,88.5,1.1,27.0,798.0,917.81,655.57
2016,9,27,12,30,937.0,88.0,1.2,27.0,795.0,892.4,641.43
2016,9,27,12,45,936.0,87.0,1.35,27.0,784.5,863.08,625.23
2016,9,27,13,0,935.0,86.0,1.5,27.0,774.0,830.5,606.53
2016,9,27,13,15,930.5,85.0,1.55,26.5,755.0,792.18,583.75
2016,9,27,13,30,926.0,84.0,1.6,26.0,736.0,751.16,558.79
2016,9,27,13,45,918.0,83.0,1.7,26.0,709.5,705.27,529.06
2016,9,27,14,0,910.0,82.0,1.8,26.0,683.0,657.37,495.29
2016,9,27,14,15,899.5,80.5,1.85,26.0,650.0,605.75,457.43
2016,9,27,14,30,889.0,79.0,1.9,26.0,617.0,552.85,417.39
2016,9,27,14,45,874.5,77.0,1.95,26.0,577.5,496.51,373.46
2016,9,27,15,0,860.0,75.0,2.0,26.0,538.0,439.84,327.73
2016,9,27,15,15,840.5,72.5,2.0,25.5,494.0,380.8,279.21
2016,9,27,15,30,821.0,70.0,2.0,25.0,450.0,320.24,228.08
2016,9,27,15,45,793.5,67.0,2.05,24.5,401.5,260.2,176.69
2016,9,27,16,0,766.0,64.0,2.1,24.0,353.0,202.53,127.53
2016,9,27,16,15,726.5,59.5,2.1,23.5,303.0,144.61,81.43
2016,9,27,16,30,687.0,55.0,2.1,23.0,253.0,91.12,45.71
2016,9,27,16,45,627.0,49.5,2.15,22.5,202.5,41.31,30.18
2016,9,27,17,0,567.0,44.0,2.2,22.0,152.0,32.67,22.55
2016,9,27,17,15,466.0,35.0,2.15,21.0,105.5,26.81,17.16
2016,9,27,17,30,365.0,26.0,2.1,20.0,59.0,20.69,10.46
2016,9,27,17,45,182.5,13.0,2.1,19.0,29.5,12.39,0.0
2016,9,27,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,28,6,15,147.0,11.0,2.45,14.5,20.5,59.83,0.0
2016,9,28,6,30,294.0,22.0,2.4,15.0,41.0,157.46,77.16
2016,9,28,6,45,411.5,31.5,2.4,15.5,85.0,243.36,187.75
2016,9,28,7,0,529.0,41.0,2.4,16.0,129.0,334.45,268.55
2016,9,28,7,15,597.5,47.0,2.35,16.5,179.0,401.93,327.56
2016,9,28,7,30,666.0,53.0,2.3,17.0,229.0,479.14,391.55
2016,9,28,7,45,709.0,57.5,2.25,17.5,279.5,542.76,442.11
2016,9,28,8,0,752.0,62.0,2.2,18.0,330.0,608.06,491.32
2016,9,28,8,15,782.0,65.5,2.2,18.5,379.0,663.93,530.46
2016,9,28,8,30,812.0,69.0,2.2,19.0,428.0,719.54,568.23
2016,9,28,8,45,834.0,71.5,2.25,19.5,473.0,766.86,599.38
2016,9,28,9,0,856.0,74.0,2.3,20.0,518.0,805.74,624.02
2016,9,28,9,15,871.0,76.5,2.35,20.5,558.5,843.42,647.53
2016,9,28,9,30,886.0,79.0,2.4,21.0,599.0,878.59,669.03
2016,9,28,9,45,897.5,80.0,2.45,21.5,633.5,906.04,685.08
2016,9,28,10,0,909.0,81.0,2.5,22.0,668.0,930.36,699.04
2016,9,28,10,15,917.0,82.5,2.6,22.0,696.0,948.74,710.85
2016,9,28,10,30,925.0,84.0,2.7,22.0,724.0,963.56,720.44
2016,9,28,10,45,929.5,85.0,2.8,22.0,744.0,970.85,725.16
2016,9,28,11,0,934.0,86.0,2.9,22.0,764.0,974.35,727.55
2016,9,28,11,15,937.0,86.5,2.95,22.0,777.0,972.05,725.84
2016,9,28,11,30,940.0,87.0,3.0,22.0,790.0,965.92,721.76
2016,9,28,11,45,941.0,87.5,3.1,22.0,794.5,954.14,714.43
2016,9,28,12,0,942.0,88.0,3.2,22.0,799.0,938.62,704.69
2016,9,28,12,15,941.0,88.0,3.25,22.0,796.0,917.13,690.62
2016,9,28,12,30,940.0,88.0,3.3,22.0,793.0,892.12,674.21
2016,9,28,12,45,935.0,88.5,3.35,22.0,781.0,860.99,653.58
2016,9,28,13,0,930.0,89.0,3.4,22.0,769.0,826.82,630.77
2016,9,28,13,15,924.5,88.0,3.4,21.5,749.5,787.85,605.37
2016,9,28,13,30,919.0,87.0,3.4,21.0,730.0,746.27,577.83
2016,9,28,13,45,912.0,85.5,3.45,21.0,703.5,700.77,545.64
2016,9,28,14,0,905.0,84.0,3.5,21.0,677.0,653.2,509.71
2016,9,28,14,15,894.5,82.5,3.5,20.5,644.0,601.78,470.66
2016,9,28,14,30,884.0,81.0,3.5,20.0,611.0,549.1,429.38
2016,9,28,14,45,869.0,79.0,3.5,20.0,571.5,492.77,383.17
2016,9,28,15,0,854.0,77.0,3.5,20.0,532.0,436.18,335.35
2016,9,28,15,15,834.0,74.5,3.5,19.5,488.0,375.49,283.59
2016,9,28,15,30,814.0,72.0,3.5,19.0,444.0,317.04,232.2
2016,9,28,15,45,784.5,69.0,3.5,19.0,395.5,256.98,178.75
2016,9,28,16,0,755.0,66.0,3.5,19.0,347.0,199.55,128.32
2016,9,28,16,15,713.5,61.5,3.45,18.5,296.5,142.17,81.91
2016,9,28,16,30,672.0,57.0,3.4,18.0,246.0,89.51,46.62
2016,9,28,16,45,605.0,51.5,3.4,17.5,195.5,37.32,27.32
2016,9,28,17,0,538.0,46.0,3.4,17.0,145.0,34.61,24.73
2016,9,28,17,15,428.0,36.5,3.35,16.5,99.5,28.38,18.8
2016,9,28,17,30,318.0,27.0,3.3,16.0,54.0,21.88,11.02
2016,9,28,17,45,159.0,13.5,3.3,15.5,27.0,12.87,0.0
2016,9,28,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,6,15,118.0,11.0,3.15,11.0,18.5,50.01,0.0
2016,9,29,6,30,236.0,22.0,3.2,11.0,37.0,133.69,57.23
2016,9,29,6,45,360.0,33.0,3.25,11.5,80.0,221.96,173.37
2016,9,29,7,0,484.0,44.0,3.3,12.0,123.0,315.23,257.56
2016,9,29,7,15,556.0,51.0,3.25,12.5,172.5,387.5,321.75
2016,9,29,7,30,628.0,58.0,3.2,13.0,222.0,465.53,388.13
2016,9,29,7,45,402.5,100.0,3.2,13.5,213.0,396.08,330.69
2016,9,29,8,0,177.0,142.0,3.2,14.0,204.0,286.98,238.3
2016,9,29,8,15,481.0,109.0,3.15,14.5,311.5,495.0,411.11
2016,9,29,8,30,785.0,76.0,3.1,15.0,419.0,706.33,573.2
2016,9,29,8,45,808.0,78.5,3.1,16.0,464.5,753.49,602.91
2016,9,29,9,0,831.0,81.0,3.1,17.0,510.0,799.18,631.93
2016,9,29,9,15,847.0,83.5,3.1,17.0,550.0,837.13,657.2
2016,9,29,9,30,863.0,86.0,3.1,17.0,590.0,865.22,675.3
2016,9,29,9,45,880.0,85.5,3.1,17.5,625.0,895.16,693.4
2016,9,29,10,0,897.0,85.0,3.1,18.0,660.0,922.27,709.37
2016,9,29,10,15,905.0,86.5,3.1,18.0,687.5,940.36,720.44
2016,9,29,10,30,913.0,88.0,3.1,18.0,715.0,954.94,729.25
2016,9,29,10,45,918.5,88.5,3.15,18.5,735.5,962.4,732.34
2016,9,29,11,0,924.0,89.0,3.2,19.0,756.0,966.13,733.08
2016,9,29,11,15,927.0,89.5,3.2,19.0,768.5,963.76,730.86
2016,9,29,11,30,930.0,90.0,3.2,19.0,781.0,957.6,726.27
2016,9,29,11,45,930.0,90.5,3.25,19.0,785.5,944.93,717.79
2016,9,29,12,0,930.0,91.0,3.3,19.0,790.0,928.6,706.94
2016,9,29,12,15,929.0,91.0,3.3,19.0,786.0,907.25,692.4
2016,9,29,12,30,928.0,91.0,3.3,19.0,782.0,882.44,675.55
2016,9,29,12,45,921.5,92.0,3.35,19.0,770.0,850.88,654.3
2016,9,29,13,0,915.0,93.0,3.4,19.0,758.0,816.4,630.94
2016,9,29,13,15,909.5,92.5,3.4,18.5,738.5,778.39,605.82
2016,9,29,13,30,904.0,92.0,3.4,18.0,719.0,737.81,578.58
2016,9,29,13,45,895.0,91.0,3.45,18.0,692.5,692.03,545.29
2016,9,29,14,0,886.0,90.0,3.5,18.0,666.0,644.39,508.79
2016,9,29,14,15,874.5,88.0,3.5,17.5,632.5,592.72,469.03
2016,9,29,14,30,863.0,86.0,3.5,17.0,599.0,539.94,427.14
2016,9,29,14,45,847.0,83.5,3.55,17.0,559.5,483.0,380.0
2016,9,29,15,0,831.0,81.0,3.6,17.0,520.0,426.14,331.47
2016,9,29,15,15,810.0,78.5,3.6,16.5,476.0,367.7,280.86
2016,9,29,15,30,789.0,76.0,3.6,16.0,432.0,310.33,229.82
2016,9,29,15,45,758.5,72.0,3.65,16.0,384.0,250.63,176.27
2016,9,29,16,0,728.0,68.0,3.7,16.0,336.0,193.73,125.99
2016,9,29,16,15,685.0,63.5,3.65,15.5,286.0,137.97,80.76
2016,9,29,16,30,642.0,59.0,3.6,15.0,236.0,83.84,44.18
2016,9,29,16,45,574.5,52.5,3.55,14.5,186.5,38.16,28.4
2016,9,29,17,0,507.0,46.0,3.5,14.0,137.0,34.84,25.21
2016,9,29,17,15,396.0,36.0,3.4,13.5,93.0,28.15,18.77
2016,9,29,17,30,285.0,26.0,3.3,13.0,49.0,21.17,9.82
2016,9,29,17,45,142.5,13.0,3.25,13.0,24.5,12.39,0.0
2016,9,29,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
