Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,30,6,15,114.0,10.5,2.95,10.0,17.5,48.11,0.0
2016,9,30,6,30,228.0,21.0,3.0,10.0,35.0,128.48,44.17
2016,9,30,6,45,353.0,32.0,3.15,10.5,77.0,217.48,169.59
2016,9,30,7,0,478.0,43.0,3.3,11.0,119.0,310.62,254.4
2016,9,30,7,15,551.0,50.0,3.35,11.5,168.0,382.94,319.12
2016,9,30,7,30,624.0,57.0,3.4,12.0,217.0,461.16,386.27
2016,9,30,7,45,674.5,61.5,3.45,12.5,268.0,523.5,438.26
2016,9,30,8,0,725.0,66.0,3.5,13.0,319.0,592.32,493.23
2016,9,30,8,15,757.0,69.5,3.55,13.0,367.5,648.41,535.69
2016,9,30,8,30,789.0,73.0,3.6,13.0,416.0,704.42,577.08
2016,9,30,8,45,813.5,75.5,3.65,13.5,462.0,752.76,610.72
2016,9,30,9,0,838.0,78.0,3.7,14.0,508.0,799.72,642.71
2016,9,30,9,15,855.0,80.5,3.65,14.0,548.5,831.44,663.74
2016,9,30,9,30,872.0,83.0,3.6,14.0,589.0,867.71,687.98
2016,9,30,9,45,885.5,84.5,3.6,14.5,624.0,897.01,705.95
2016,9,30,10,0,899.0,86.0,3.6,15.0,659.0,923.29,721.71
2016,9,30,10,15,908.5,87.5,3.6,15.0,687.5,942.67,733.94
2016,9,30,10,30,918.0,89.0,3.6,15.0,716.0,958.55,743.85
2016,9,30,10,45,922.5,90.5,3.6,15.5,736.5,966.14,746.71
2016,9,30,11,0,927.0,92.0,3.6,16.0,757.0,969.97,747.17
2016,9,30,11,15,931.0,92.5,3.6,15.5,770.5,968.38,746.85
2016,9,30,11,30,935.0,93.0,3.6,15.0,784.0,962.98,744.08
2016,9,30,11,45,936.5,93.5,3.65,15.0,789.0,951.49,736.19
2016,9,30,12,0,938.0,94.0,3.7,15.0,794.0,936.26,725.83
2016,9,30,12,15,937.5,94.0,3.7,15.0,791.0,915.07,711.09
2016,9,30,12,30,937.0,94.0,3.7,15.0,788.0,890.37,693.97
2016,9,30,12,45,935.5,93.0,3.75,15.0,777.0,860.38,673.39
2016,9,30,13,0,934.0,92.0,3.8,15.0,766.0,827.19,650.46
2016,9,30,13,15,571.5,209.5,3.8,15.0,619.0,645.99,513.62
2016,9,30,13,30,209.0,327.0,3.8,15.0,472.0,469.81,372.84
2016,9,30,13,45,357.5,275.0,3.8,15.0,510.5,510.22,407.5
2016,9,30,14,0,506.0,223.0,3.8,15.0,549.0,536.66,429.25
2016,9,30,14,15,516.0,206.5,3.7,14.5,525.0,498.84,399.68
2016,9,30,14,30,526.0,190.0,3.6,14.0,501.0,459.07,368.0
2016,9,30,14,45,425.5,201.0,3.55,14.0,441.5,391.22,312.67
2016,9,30,15,0,325.0,212.0,3.5,14.0,382.0,331.27,263.73
2016,9,30,15,15,282.5,198.0,3.45,13.5,337.0,281.82,223.29
2016,9,30,15,30,240.0,184.0,3.4,13.0,292.0,236.89,186.32
2016,9,30,15,45,235.0,163.5,3.4,13.0,259.0,200.24,154.74
2016,9,30,16,0,230.0,143.0,3.4,13.0,226.0,164.29,123.83
2016,9,30,16,15,212.5,124.0,3.35,12.5,192.0,128.82,94.97
2016,9,30,16,30,195.0,105.0,3.3,12.0,158.0,95.64,70.11
2016,9,30,16,45,171.5,84.5,3.25,12.0,124.0,65.55,53.15
2016,9,30,17,0,148.0,64.0,3.2,12.0,90.0,50.65,39.39
2016,9,30,17,15,108.5,44.5,3.1,11.5,60.5,35.93,25.57
2016,9,30,17,30,69.0,25.0,3.0,11.0,31.0,20.7,8.42
2016,9,30,17,45,34.5,12.5,2.95,11.0,15.5,11.91,0.0
2016,9,30,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,1,6,15,108.0,10.5,1.1,8.5,16.5,46.02,0.0
2016,10,1,6,30,216.0,21.0,1.1,9.0,33.0,122.64,28.82
2016,10,1,6,45,346.0,32.0,1.15,10.0,75.5,214.09,165.31
2016,10,1,7,0,476.0,43.0,1.2,11.0,118.0,309.12,250.38
2016,10,1,7,15,551.5,50.5,1.25,11.5,167.5,383.21,315.14
2016,10,1,7,30,627.0,58.0,1.3,12.0,217.0,463.43,382.2
2016,10,1,7,45,677.0,62.5,1.4,12.5,267.5,529.05,435.36
2016,10,1,8,0,727.0,67.0,1.5,13.0,318.0,593.76,485.89
2016,10,1,8,15,759.5,71.0,1.55,13.5,367.0,650.81,526.85
2016,10,1,8,30,792.0,75.0,1.6,14.0,416.0,707.8,566.42
2016,10,1,8,45,816.5,77.5,1.65,14.5,461.5,756.15,598.69
2016,10,1,9,0,841.0,80.0,1.7,15.0,507.0,803.09,629.37
2016,10,1,9,15,857.5,82.0,1.7,15.0,547.5,840.89,653.78
2016,10,1,9,30,874.0,84.0,1.7,15.0,588.0,868.87,671.21
2016,10,1,9,45,891.5,84.0,1.75,15.5,623.5,899.83,690.04
2016,10,1,10,0,909.0,84.0,1.8,16.0,659.0,927.92,706.76
2016,10,1,10,15,917.0,85.0,1.85,16.0,687.0,945.37,717.62
2016,10,1,10,30,925.0,86.0,1.9,16.0,715.0,959.26,726.33
2016,10,1,10,45,931.0,87.0,2.0,16.5,735.5,967.62,730.74
2016,10,1,11,0,937.0,88.0,2.1,17.0,756.0,972.2,732.78
2016,10,1,11,15,940.5,88.5,2.2,17.0,769.0,970.06,731.86
2016,10,1,11,30,944.0,89.0,2.3,17.0,782.0,964.07,728.53
2016,10,1,11,45,944.5,89.5,2.45,17.5,786.5,951.53,720.04
2016,10,1,12,0,945.0,90.0,2.6,18.0,791.0,935.26,709.07
2016,10,1,12,15,944.5,89.5,2.65,18.0,787.5,913.36,694.76
2016,10,1,12,30,944.0,89.0,2.7,18.0,784.0,887.93,678.08
2016,10,1,12,45,942.0,88.0,2.8,18.0,772.5,857.34,658.16
2016,10,1,13,0,940.0,87.0,2.9,18.0,761.0,823.55,635.86
2016,10,1,13,15,935.0,86.5,2.95,17.5,741.5,785.03,610.85
2016,10,1,13,30,930.0,86.0,3.0,17.0,722.0,743.82,583.58
2016,10,1,13,45,922.5,84.5,3.1,17.0,695.5,697.47,550.19
2016,10,1,14,0,915.0,83.0,3.2,17.0,669.0,649.08,513.31
2016,10,1,14,15,904.0,81.0,3.25,17.0,635.0,596.41,471.93
2016,10,1,14,30,893.0,79.0,3.3,17.0,601.0,542.52,428.37
2016,10,1,14,45,878.0,77.0,3.35,17.0,561.5,485.82,381.25
2016,10,1,15,0,863.0,75.0,3.4,17.0,522.0,428.84,332.41
2016,10,1,15,15,842.0,72.5,3.45,16.5,477.0,367.51,279.33
2016,10,1,15,30,821.0,70.0,3.5,16.0,432.0,308.5,226.73
2016,10,1,15,45,791.0,66.5,3.55,16.0,383.5,247.77,172.11
2016,10,1,16,0,761.0,63.0,3.6,16.0,335.0,189.73,120.92
2016,10,1,16,15,717.5,58.5,3.55,15.5,284.0,132.24,74.88
2016,10,1,16,30,674.0,54.0,3.5,15.0,233.0,79.71,41.33
2016,10,1,16,45,605.0,48.0,3.45,14.5,182.5,38.24,28.42
2016,10,1,17,0,536.0,42.0,3.4,14.0,132.0,31.85,22.48
2016,10,1,17,15,415.0,32.5,3.25,13.5,87.5,25.45,16.21
2016,10,1,17,30,294.0,23.0,3.1,13.0,43.0,18.78,5.48
2016,10,1,17,45,147.0,11.5,3.0,12.5,21.5,10.96,0.0
2016,10,1,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,2.5,1.9,9.5,2.5,2.38,0.0
2016,10,2,6,30,0.0,5.0,2.0,10.0,5.0,4.62,0.0
2016,10,2,6,45,0.0,11.5,2.15,10.5,11.5,10.65,3.02
2016,10,2,7,0,0.0,18.0,2.3,11.0,18.0,16.68,8.55
2016,10,2,7,15,0.0,26.5,2.35,11.0,26.5,24.58,15.57
2016,10,2,7,30,0.0,35.0,2.4,11.0,35.0,32.49,22.55
2016,10,2,7,45,0.0,43.0,2.45,11.5,43.0,39.93,28.98
2016,10,2,8,0,0.0,51.0,2.5,12.0,51.0,47.39,35.3
2016,10,2,8,15,33.5,113.5,2.5,12.0,128.0,141.75,116.41
2016,10,2,8,30,67.0,176.0,2.5,12.0,205.0,241.41,199.48
2016,10,2,8,45,33.5,159.5,2.5,12.5,174.0,193.74,158.22
2016,10,2,9,0,0.0,143.0,2.5,13.0,143.0,138.27,110.65
2016,10,2,9,15,407.0,121.5,2.5,13.0,354.5,501.81,415.05
2016,10,2,9,30,814.0,100.0,2.5,13.0,566.0,841.59,667.93
2016,10,2,9,45,539.5,192.0,2.5,13.5,508.5,717.03,570.23
2016,10,2,10,0,265.0,284.0,2.5,14.0,451.0,567.5,450.53
2016,10,2,10,15,577.5,190.5,2.5,14.0,574.5,766.15,606.06
2016,10,2,10,30,890.0,97.0,2.5,14.0,698.0,937.62,725.48
2016,10,2,10,45,903.0,95.5,2.55,14.5,720.5,949.24,729.98
2016,10,2,11,0,916.0,94.0,2.6,15.0,743.0,957.26,733.74
2016,10,2,11,15,919.5,94.5,2.65,15.0,755.5,955.07,732.06
2016,10,2,11,30,923.0,95.0,2.7,15.0,768.0,949.12,728.04
2016,10,2,11,45,924.5,95.0,2.75,15.0,773.0,937.06,719.97
2016,10,2,12,0,926.0,95.0,2.8,15.0,778.0,921.32,709.52
2016,10,2,12,15,925.0,95.0,2.85,15.0,774.0,899.82,695.15
2016,10,2,12,30,924.0,95.0,2.9,15.0,770.0,874.87,678.43
2016,10,2,12,45,917.5,96.0,3.0,15.0,757.5,843.25,657.31
2016,10,2,13,0,911.0,97.0,3.1,15.0,745.0,808.75,633.99
2016,10,2,13,15,905.0,96.0,3.15,15.0,725.0,769.84,607.0
2016,10,2,13,30,899.0,95.0,3.2,15.0,705.0,728.44,577.96
2016,10,2,13,45,890.0,93.5,3.3,15.0,678.0,682.27,543.57
2016,10,2,14,0,881.0,92.0,3.4,15.0,651.0,634.3,506.47
2016,10,2,14,15,584.0,171.5,3.4,14.5,534.0,502.61,402.36
2016,10,2,14,30,287.0,251.0,3.4,14.0,417.0,387.33,310.2
2016,10,2,14,45,288.5,232.0,3.4,14.0,389.5,351.74,281.53
2016,10,2,15,0,290.0,213.0,3.4,14.0,362.0,315.77,251.58
2016,10,2,15,15,539.0,144.0,3.4,14.0,390.0,321.88,250.61
2016,10,2,15,30,788.0,75.0,3.4,14.0,418.0,300.7,222.69
2016,10,2,15,45,761.5,70.0,3.45,14.0,370.5,241.37,168.87
2016,10,2,16,0,735.0,65.0,3.5,14.0,323.0,184.4,118.35
2016,10,2,16,15,690.0,60.5,3.45,13.5,273.0,128.48,73.7
2016,10,2,16,30,645.0,56.0,3.4,13.0,223.0,74.53,39.04
2016,10,2,16,45,577.5,49.0,3.35,13.0,174.0,35.96,26.55
2016,10,2,17,0,510.0,42.0,3.3,13.0,125.0,32.07,22.72
2016,10,2,17,15,386.5,32.0,3.15,12.5,82.0,25.22,15.94
2016,10,2,17,30,263.0,22.0,3.0,12.0,39.0,18.04,2.92
2016,10,2,17,45,131.5,11.0,2.95,11.5,19.5,10.48,0.0
2016,10,2,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,6.0,0.85,9.0,6.0,5.72,0.0
2016,10,3,6,30,0.0,12.0,0.9,9.0,12.0,11.13,0.0
2016,10,3,6,45,0.0,28.5,1.0,9.5,28.5,27.82,16.92
2016,10,3,7,0,0.0,45.0,1.1,10.0,45.0,44.88,32.56
2016,10,3,7,15,1.0,65.0,1.15,10.0,65.5,66.33,51.53
2016,10,3,7,30,2.0,85.0,1.2,10.0,86.0,87.43,69.99
2016,10,3,7,45,8.0,103.0,1.3,10.5,106.0,109.13,88.61
2016,10,3,8,0,14.0,121.0,1.4,11.0,126.0,131.31,107.27
2016,10,3,8,15,7.0,111.5,1.5,11.0,114.0,113.59,91.91
2016,10,3,8,30,0.0,102.0,1.6,11.0,102.0,97.19,77.62
2016,10,3,8,45,0.0,125.5,1.75,11.5,125.5,120.94,97.23
2016,10,3,9,0,0.0,149.0,1.9,12.0,149.0,144.76,116.52
2016,10,3,9,15,0.0,142.5,2.0,12.0,142.5,136.96,109.71
2016,10,3,9,30,0.0,136.0,2.1,12.0,136.0,129.67,103.43
2016,10,3,9,45,0.0,140.0,2.25,12.5,140.0,133.29,106.02
2016,10,3,10,0,0.0,144.0,2.4,13.0,144.0,136.97,108.63
2016,10,3,10,15,4.5,175.5,2.5,13.0,178.5,172.5,137.65
2016,10,3,10,30,9.0,207.0,2.6,13.0,213.0,208.28,166.5
2016,10,3,10,45,8.5,207.0,2.75,13.0,213.0,207.22,165.37
2016,10,3,11,0,8.0,207.0,2.9,13.0,213.0,206.2,164.42
2016,10,3,11,15,5.0,184.5,2.95,13.0,188.5,180.45,143.42
2016,10,3,11,30,2.0,162.0,3.0,13.0,164.0,155.23,122.82
2016,10,3,11,45,3.5,172.0,3.1,13.0,175.0,166.14,131.76
2016,10,3,12,0,5.0,182.0,3.2,13.0,186.0,176.94,140.55
2016,10,3,12,15,3.0,169.5,3.2,13.0,172.0,162.72,128.93
2016,10,3,12,30,1.0,157.0,3.2,13.0,158.0,148.72,117.52
2016,10,3,12,45,0.5,137.0,3.2,13.0,137.5,128.97,101.46
2016,10,3,13,0,0.0,117.0,3.2,13.0,117.0,109.45,85.52
2016,10,3,13,15,0.0,123.0,3.15,13.0,123.0,115.07,90.26
2016,10,3,13,30,0.0,129.0,3.1,13.0,129.0,120.67,94.97
2016,10,3,13,45,0.0,119.0,3.1,13.0,119.0,111.15,87.26
2016,10,3,14,0,0.0,109.0,3.1,13.0,109.0,101.69,79.6
2016,10,3,14,15,0.0,117.5,3.05,12.5,117.5,109.57,86.47
2016,10,3,14,30,0.0,126.0,3.0,12.0,126.0,117.36,93.31
2016,10,3,14,45,0.0,98.0,2.95,12.0,98.0,91.26,71.71
2016,10,3,15,0,0.0,70.0,2.9,12.0,70.0,65.15,49.9
2016,10,3,15,15,371.5,75.0,2.8,12.0,235.0,199.7,156.27
2016,10,3,15,30,743.0,80.0,2.7,12.0,400.0,289.69,216.17
2016,10,3,15,45,707.0,76.5,2.6,12.0,352.5,229.86,161.98
2016,10,3,16,0,671.0,73.0,2.5,12.0,305.0,175.63,114.33
2016,10,3,16,15,622.5,67.5,2.35,12.0,256.5,122.07,71.76
2016,10,3,16,30,574.0,62.0,2.2,12.0,208.0,74.14,41.81
2016,10,3,16,45,496.0,54.5,2.05,12.0,160.5,40.87,31.04
2016,10,3,17,0,418.0,47.0,1.9,12.0,113.0,36.86,27.01
2016,10,3,17,15,293.0,35.0,1.8,11.5,72.5,28.31,18.49
2016,10,3,17,30,168.0,23.0,1.7,11.0,32.0,18.29,0.0
2016,10,3,17,45,84.0,11.5,1.65,11.0,16.0,10.96,0.0
2016,10,3,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,4,6,15,99.5,9.0,1.85,9.5,13.5,41.51,0.0
2016,10,4,6,30,199.0,18.0,1.9,10.0,27.0,109.97,0.0
2016,10,4,6,45,337.0,28.5,2.0,10.5,68.0,205.47,154.85
2016,10,4,7,0,475.0,39.0,2.1,11.0,109.0,302.4,245.05
2016,10,4,7,15,553.0,46.0,2.1,11.0,158.0,376.48,311.61
2016,10,4,7,30,631.0,53.0,2.1,11.0,207.0,456.99,380.98
2016,10,4,7,45,684.5,57.5,2.15,11.5,258.0,521.06,434.16
2016,10,4,8,0,738.0,62.0,2.2,12.0,309.0,591.69,490.15
2016,10,4,8,15,771.0,65.5,2.15,12.0,358.0,648.48,532.2
2016,10,4,8,30,804.0,69.0,2.1,12.0,407.0,705.21,572.87
2016,10,4,8,45,829.0,71.0,2.1,12.5,452.5,753.31,605.32
2016,10,4,9,0,854.0,73.0,2.1,13.0,498.0,793.17,631.1
2016,10,4,9,15,871.0,75.5,2.05,13.5,538.5,831.81,655.15
2016,10,4,9,30,888.0,78.0,2.0,14.0,579.0,868.03,677.03
2016,10,4,9,45,901.5,79.0,2.0,14.5,614.0,896.61,693.8
2016,10,4,10,0,915.0,80.0,2.0,15.0,649.0,922.13,708.41
2016,10,4,10,15,923.5,81.0,2.05,15.5,676.5,939.83,718.23
2016,10,4,10,30,932.0,82.0,2.1,16.0,704.0,953.96,725.79
2016,10,4,10,45,939.5,82.5,2.15,16.5,725.0,962.89,729.97
2016,10,4,11,0,947.0,83.0,2.2,17.0,746.0,968.02,731.78
2016,10,4,11,15,950.0,83.5,2.3,17.0,758.5,965.17,730.32
2016,10,4,11,30,953.0,84.0,2.4,17.0,771.0,958.44,726.44
2016,10,4,11,45,954.0,84.0,2.55,17.0,775.0,945.51,718.93
2016,10,4,12,0,955.0,84.0,2.7,17.0,779.0,928.81,708.88
2016,10,4,12,15,954.0,84.0,2.9,17.0,775.0,906.7,695.46
2016,10,4,12,30,953.0,84.0,3.1,17.0,771.0,881.06,679.43
2016,10,4,12,45,944.0,86.0,3.3,17.5,757.5,847.78,656.57
2016,10,4,13,0,935.0,88.0,3.5,18.0,744.0,811.66,631.49
2016,10,4,13,15,929.5,87.0,3.6,17.5,724.5,772.31,605.67
2016,10,4,13,30,924.0,86.0,3.7,17.0,705.0,730.37,577.56
2016,10,4,13,45,914.0,85.5,3.8,17.0,677.5,683.63,542.64
2016,10,4,14,0,904.0,85.0,3.9,17.0,650.0,635.08,504.93
2016,10,4,14,15,892.5,83.5,3.95,17.0,616.0,583.15,463.47
2016,10,4,14,30,881.0,82.0,4.0,17.0,582.0,530.07,419.9
2016,10,4,14,45,860.5,81.0,4.05,17.0,541.5,471.85,371.04
2016,10,4,15,0,840.0,80.0,4.1,17.0,501.0,414.15,321.19
2016,10,4,15,15,817.0,77.0,4.1,16.5,456.0,354.37,268.93
2016,10,4,15,30,794.0,74.0,4.1,16.0,411.0,295.92,216.6
2016,10,4,15,45,754.0,71.5,4.15,16.0,361.5,235.73,162.9
2016,10,4,16,0,714.0,69.0,4.2,16.0,312.0,179.5,114.15
2016,10,4,16,15,664.5,63.5,4.1,15.5,262.0,120.77,68.26
2016,10,4,16,30,615.0,58.0,4.0,15.0,212.0,70.42,37.96
2016,10,4,16,45,528.5,51.5,3.9,14.5,162.0,38.57,28.62
2016,10,4,17,0,442.0,45.0,3.8,14.0,112.0,35.34,25.34
2016,10,4,17,15,306.0,33.0,3.65,13.5,71.0,26.69,16.66
2016,10,4,17,30,170.0,21.0,3.5,13.0,30.0,16.71,0.0
2016,10,4,17,45,85.0,10.5,3.4,12.5,15.0,10.01,0.0
2016,10,4,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,10,5,6,15,121.5,8.5,2.65,8.5,13.5,8.1,0.0
2016,10,5,6,30,243.0,17.0,2.7,9.0,27.0,124.76,0.0
2016,10,5,6,45,386.5,26.5,2.75,9.5,69.5,224.45,168.11
2016,10,5,7,0,530.0,36.0,2.8,10.0,112.0,320.01,260.29
2016,10,5,7,15,605.5,42.0,2.75,10.5,161.5,394.96,328.03
2016,10,5,7,30,681.0,48.0,2.7,11.0,211.0,475.5,397.4
2016,10,5,7,45,728.0,52.0,2.7,12.0,262.0,540.75,450.88
2016,10,5,8,0,775.0,56.0,2.7,13.0,313.0,607.93,503.07
2016,10,5,8,15,805.5,59.5,2.65,13.5,362.0,664.18,543.73
2016,10,5,8,30,836.0,63.0,2.6,14.0,411.0,720.11,582.81
2016,10,5,8,45,858.5,65.0,2.6,14.5,456.5,760.6,609.63
2016,10,5,9,0,881.0,67.0,2.6,15.0,502.0,805.8,639.41
2016,10,5,9,15,896.0,69.0,2.55,15.5,542.0,842.8,662.32
2016,10,5,9,30,911.0,71.0,2.5,16.0,582.0,877.2,683.05
2016,10,5,9,45,922.0,72.5,2.45,16.5,616.0,904.59,698.61
2016,10,5,10,0,933.0,74.0,2.4,17.0,650.0,928.74,711.86
2016,10,5,10,15,940.0,75.0,2.45,17.0,677.5,945.23,722.16
2016,10,5,10,30,947.0,76.0,2.5,17.0,705.0,958.08,730.17
2016,10,5,10,45,952.0,77.0,2.55,17.5,724.5,965.32,733.16
2016,10,5,11,0,957.0,78.0,2.6,18.0,744.0,968.7,733.74
2016,10,5,11,15,959.5,78.5,2.7,18.0,756.0,965.32,731.77
2016,10,5,11,30,962.0,79.0,2.8,18.0,768.0,958.04,727.34
2016,10,5,11,45,962.5,79.0,2.9,18.0,772.0,944.53,718.79
2016,10,5,12,0,963.0,79.0,3.0,18.0,776.0,927.24,707.76
2016,10,5,12,15,962.0,79.0,3.1,18.0,772.0,904.96,693.32
2016,10,5,12,30,961.0,79.0,3.2,18.0,768.0,879.12,676.4
2016,10,5,12,45,949.0,82.5,3.3,18.0,753.5,844.92,653.53
2016,10,5,13,0,937.0,86.0,3.4,18.0,739.0,807.99,628.58
2016,10,5,13,15,931.0,85.5,3.5,18.0,719.0,768.74,601.72
2016,10,5,13,30,925.0,85.0,3.6,18.0,699.0,726.91,572.69
2016,10,5,13,45,914.5,84.5,3.75,18.0,671.5,679.82,537.65
2016,10,5,14,0,904.0,84.0,3.9,18.0,644.0,630.97,499.95
2016,10,5,14,15,891.5,82.0,3.95,18.0,610.0,578.01,457.79
2016,10,5,14,30,879.0,80.0,4.0,18.0,576.0,524.04,413.6
2016,10,5,14,45,860.0,78.5,4.05,18.0,535.5,466.86,365.61
2016,10,5,15,0,841.0,77.0,4.1,18.0,495.0,408.7,315.47
2016,10,5,15,15,817.0,74.5,4.1,17.5,450.0,349.12,263.44
2016,10,5,15,30,793.0,72.0,4.1,17.0,405.0,290.97,211.49
2016,10,5,15,45,756.5,68.5,4.15,17.0,356.0,230.85,157.93
2016,10,5,16,0,720.0,65.0,4.2,17.0,307.0,174.28,109.04
2016,10,5,16,15,670.0,60.0,4.15,16.5,257.0,118.83,66.42
2016,10,5,16,30,620.0,55.0,4.1,16.0,207.0,65.91,34.84
2016,10,5,16,45,534.0,48.5,4.1,15.5,157.5,36.22,26.38
2016,10,5,17,0,448.0,42.0,4.1,15.0,108.0,32.83,22.98
2016,10,5,17,15,309.0,30.5,4.05,14.5,67.5,24.55,14.51
2016,10,5,17,30,170.0,19.0,4.0,14.0,27.0,15.8,0.0
2016,10,5,17,45,85.0,9.5,3.95,13.5,13.5,9.05,0.0
2016,10,5,18,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,12.5,1.4,9.5,12.5,11.91,0.0
2016,10,6,6,30,0.0,25.0,1.4,10.0,25.0,23.83,0.0
2016,10,6,6,45,258.0,29.5,1.4,10.5,66.0,171.53,125.54
2016,10,6,7,0,516.0,34.0,1.4,11.0,107.0,310.44,249.76
2016,10,6,7,15,591.5,40.5,1.35,11.5,156.0,384.85,315.54
2016,10,6,7,30,667.0,47.0,1.3,12.0,205.0,465.07,383.04
2016,10,6,7,45,715.5,51.0,1.3,13.0,255.0,530.46,435.27
2016,10,6,8,0,764.0,55.0,1.3,14.0,305.0,597.95,486.33
2016,10,6,8,15,794.5,58.0,1.25,14.5,353.5,652.97,524.57
2016,10,6,8,30,825.0,61.0,1.2,15.0,402.0,701.48,556.68
2016,10,6,8,45,847.5,63.5,1.15,15.5,447.0,748.38,586.61
2016,10,6,9,0,870.0,66.0,1.1,16.0,492.0,793.78,614.58
2016,10,6,9,15,885.5,68.0,1.05,16.5,531.5,830.81,636.05
2016,10,6,9,30,901.0,70.0,1.0,17.0,571.0,865.29,655.42
2016,10,6,9,45,914.5,70.0,0.95,17.5,605.5,892.74,669.76
2016,10,6,10,0,928.0,70.0,0.9,18.0,640.0,917.09,681.95
2016,10,6,10,15,935.5,71.0,0.95,18.0,667.0,933.94,692.33
2016,10,6,10,30,943.0,72.0,1.0,18.0,694.0,947.15,700.58
2016,10,6,10,45,948.0,73.0,1.05,18.5,713.5,954.34,703.78
2016,10,6,11,0,953.0,74.0,1.1,19.0,733.0,957.69,704.71
2016,10,6,11,15,955.5,74.5,1.15,19.0,745.0,954.3,702.8
2016,10,6,11,30,958.0,75.0,1.2,19.0,757.0,947.03,698.59
2016,10,6,11,45,959.0,75.0,1.3,19.5,760.5,934.0,690.25
2016,10,6,12,0,960.0,75.0,1.4,20.0,764.0,917.18,679.5
2016,10,6,12,15,958.5,74.5,1.5,20.0,760.0,893.98,665.81
2016,10,6,12,30,957.0,74.0,1.6,20.0,756.0,867.27,649.7
2016,10,6,12,45,944.0,78.5,1.7,20.0,742.0,833.56,628.68
2016,10,6,13,0,931.0,83.0,1.8,20.0,728.0,797.18,605.58
2016,10,6,13,15,925.0,82.0,1.9,20.0,708.0,757.63,579.94
2016,10,6,13,30,919.0,81.0,2.0,20.0,688.0,715.54,552.1
2016,10,6,13,45,908.5,80.5,2.1,20.0,660.5,668.76,518.46
2016,10,6,14,0,898.0,80.0,2.2,20.0,633.0,620.24,482.21
2016,10,6,14,15,886.0,78.5,2.25,20.0,599.0,568.42,442.12
2016,10,6,14,30,874.0,77.0,2.3,20.0,565.0,515.53,399.92
2016,10,6,14,45,855.5,75.5,2.4,20.0,525.0,458.94,353.65
2016,10,6,15,0,837.0,74.0,2.5,20.0,485.0,401.29,305.03
2016,10,6,15,15,814.0,71.0,2.6,19.5,440.5,341.92,254.18
2016,10,6,15,30,791.0,68.0,2.7,19.0,396.0,283.88,203.16
2016,10,6,15,45,754.0,65.0,2.8,19.0,347.5,224.41,150.9
2016,10,6,16,0,717.0,62.0,2.9,19.0,299.0,168.54,103.32
2016,10,6,16,15,668.0,57.5,2.95,18.0,249.5,114.03,62.36
2016,10,6,16,30,619.0,53.0,3.0,17.0,200.0,62.03,32.47
2016,10,6,16,45,535.5,46.0,3.05,16.5,151.5,34.29,24.55
2016,10,6,17,0,452.0,39.0,3.1,16.0,103.0,30.34,20.65
2016,10,6,17,15,226.0,31.5,3.1,15.0,63.5,24.69,14.19
2016,10,6,17,30,0.0,24.0,3.1,14.0,24.0,22.88,0.0
2016,10,6,17,45,0.0,12.0,3.15,13.5,12.0,11.44,0.0
2016,10,6,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,11.0,1.0,12.0,11.0,0.0,0.0
2016,10,7,6,30,0.0,22.0,1.0,12.0,22.0,20.97,0.0
2016,10,7,6,45,236.5,28.5,1.05,12.5,61.0,160.77,114.36
2016,10,7,7,0,473.0,35.0,1.1,13.0,100.0,294.94,234.66
2016,10,7,7,15,550.5,41.5,1.05,13.5,147.5,363.14,294.88
2016,10,7,7,30,628.0,48.0,1.0,14.0,195.0,442.48,361.07
2016,10,7,7,45,678.5,52.5,1.0,14.5,244.5,507.91,413.63
2016,10,7,8,0,729.0,57.0,1.0,15.0,294.0,575.69,465.55
2016,10,7,8,15,761.0,60.5,0.95,15.5,341.5,630.95,503.95
2016,10,7,8,30,793.0,64.0,0.9,16.0,389.0,686.13,540.66
2016,10,7,8,45,817.5,66.0,0.85,17.0,433.0,733.06,569.14
2016,10,7,9,0,842.0,68.0,0.8,18.0,477.0,771.85,591.05
2016,10,7,9,15,858.5,70.0,0.75,18.5,516.5,808.84,612.28
2016,10,7,9,30,875.0,72.0,0.7,19.0,556.0,843.44,631.43
2016,10,7,9,45,873.5,79.0,0.65,20.0,587.0,865.74,640.92
2016,10,7,10,0,872.0,86.0,0.6,21.0,618.0,884.39,648.06
2016,10,7,10,15,881.0,87.5,0.65,21.0,644.5,902.31,659.17
2016,10,7,10,30,890.0,89.0,0.7,21.0,671.0,916.83,668.22
2016,10,7,10,45,898.0,89.0,0.75,21.5,691.5,925.16,672.21
2016,10,7,11,0,906.0,89.0,0.8,22.0,712.0,929.88,674.1
2016,10,7,11,15,909.5,89.5,0.9,22.0,723.5,927.4,673.8
2016,10,7,11,30,913.0,90.0,1.0,22.0,735.0,921.21,671.28
2016,10,7,11,45,916.0,89.0,1.1,22.5,739.5,909.19,663.79
2016,10,7,12,0,919.0,88.0,1.2,23.0,744.0,893.51,654.0
2016,10,7,12,15,918.0,88.0,1.25,23.0,740.0,871.96,640.93
2016,10,7,12,30,917.0,88.0,1.3,23.0,736.0,847.02,625.65
2016,10,7,12,45,902.0,92.5,1.4,23.0,721.5,812.64,604.6
2016,10,7,13,0,887.0,97.0,1.5,23.0,707.0,775.85,581.68
2016,10,7,13,15,621.0,189.0,1.55,23.0,610.0,651.48,493.4
2016,10,7,13,30,355.0,281.0,1.6,23.0,513.0,525.5,399.75
2016,10,7,13,45,475.0,229.5,1.7,23.5,527.0,538.19,411.15
2016,10,7,14,0,595.0,178.0,1.8,24.0,541.0,536.76,410.38
2016,10,7,14,15,527.5,188.5,1.85,23.5,497.0,475.91,364.87
2016,10,7,14,30,460.0,199.0,1.9,23.0,453.0,422.5,324.38
2016,10,7,14,45,626.5,141.5,1.95,23.0,461.0,416.77,317.93
2016,10,7,15,0,793.0,84.0,2.0,23.0,469.0,391.08,293.23
2016,10,7,15,15,768.0,80.5,2.05,22.5,425.0,332.98,244.25
2016,10,7,15,30,743.0,77.0,2.1,22.0,381.0,276.55,195.62
2016,10,7,15,45,708.0,72.5,2.15,22.0,334.0,216.63,144.1
2016,10,7,16,0,673.0,68.0,2.2,22.0,287.0,162.19,98.63
2016,10,7,16,15,620.5,62.5,2.3,21.0,238.5,108.91,59.59
2016,10,7,16,30,568.0,57.0,2.4,20.0,190.0,61.73,33.93
2016,10,7,16,45,487.0,48.5,2.5,19.5,143.0,36.69,26.25
2016,10,7,17,0,406.0,40.0,2.6,19.0,96.0,31.5,21.28
2016,10,7,17,15,203.0,30.0,2.65,18.5,58.0,23.55,12.52
2016,10,7,17,30,0.0,20.0,2.7,18.0,20.0,19.06,0.0
2016,10,7,17,45,0.0,10.0,2.75,17.5,10.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,6,15,77.5,7.0,1.15,13.5,9.5,0.0,0.0
2016,10,8,6,30,155.0,14.0,1.2,14.0,19.0,71.84,0.0
2016,10,8,6,45,294.0,25.5,1.25,14.5,56.5,180.96,124.96
2016,10,8,7,0,433.0,37.0,1.3,15.0,94.0,277.45,218.85
2016,10,8,7,15,514.5,44.5,1.25,15.5,141.5,351.2,283.45
2016,10,8,7,30,596.0,52.0,1.2,16.0,189.0,431.78,350.54
2016,10,8,7,45,644.5,57.5,1.15,17.0,237.0,495.23,400.59
2016,10,8,8,0,693.0,63.0,1.1,18.0,285.0,557.62,447.32
2016,10,8,8,15,727.5,67.0,1.0,18.5,332.5,613.87,486.62
2016,10,8,8,30,762.0,71.0,0.9,19.0,380.0,670.25,523.64
2016,10,8,8,45,785.0,74.5,0.8,20.0,423.5,716.82,551.15
2016,10,8,9,0,808.0,78.0,0.7,21.0,467.0,761.98,576.57
2016,10,8,9,15,826.0,80.5,0.55,21.5,506.5,800.0,596.46
2016,10,8,9,30,844.0,83.0,0.4,22.0,546.0,835.72,614.09
2016,10,8,9,45,865.5,81.5,0.3,22.5,581.0,859.68,624.58
2016,10,8,10,0,887.0,80.0,0.2,23.0,616.0,888.26,638.07
2016,10,8,10,15,895.5,81.0,0.2,23.0,643.0,905.26,647.16
2016,10,8,10,30,904.0,82.0,0.2,23.0,670.0,918.81,654.38
2016,10,8,10,45,910.5,83.0,0.2,23.0,690.0,926.97,658.41
2016,10,8,11,0,917.0,84.0,0.2,23.0,710.0,931.45,660.38
2016,10,8,11,15,920.5,84.5,0.3,23.0,722.0,928.89,660.19
2016,10,8,11,30,924.0,85.0,0.4,23.0,734.0,922.58,658.03
2016,10,8,11,45,925.5,85.0,0.5,23.5,738.0,910.2,651.0
2016,10,8,12,0,927.0,85.0,0.6,24.0,742.0,894.17,641.79
2016,10,8,12,15,926.0,84.5,0.7,24.0,738.0,871.89,629.82
2016,10,8,12,30,925.0,84.0,0.8,24.0,734.0,846.2,615.56
2016,10,8,12,45,923.0,83.0,0.9,24.0,722.5,815.89,598.07
2016,10,8,13,0,921.0,82.0,1.0,24.0,711.0,782.48,578.25
2016,10,8,13,15,915.5,81.0,1.1,24.0,691.5,743.62,554.39
2016,10,8,13,30,910.0,80.0,1.2,24.0,672.0,702.23,528.3
2016,10,8,13,45,901.5,79.0,1.35,24.0,645.0,656.61,496.96
2016,10,8,14,0,893.0,78.0,1.5,24.0,618.0,609.12,463.01
2016,10,8,14,15,881.5,76.0,1.55,23.5,584.5,557.37,424.88
2016,10,8,14,30,870.0,74.0,1.6,23.0,551.0,504.55,384.45
2016,10,8,14,45,852.5,72.0,1.7,23.0,511.5,448.27,339.34
2016,10,8,15,0,835.0,70.0,1.8,23.0,472.0,392.07,292.66
2016,10,8,15,15,812.0,67.5,1.85,22.5,428.0,332.29,242.25
2016,10,8,15,30,789.0,65.0,1.9,22.0,384.0,275.06,192.63
2016,10,8,15,45,754.5,61.5,2.0,22.0,336.0,216.08,141.6
2016,10,8,16,0,720.0,58.0,2.1,22.0,288.0,160.41,95.11
2016,10,8,16,15,670.5,53.0,2.1,21.0,239.0,105.6,55.2
2016,10,8,16,30,621.0,48.0,2.1,20.0,190.0,56.54,29.61
2016,10,8,16,45,539.0,41.5,2.15,19.5,142.5,30.87,21.18
2016,10,8,17,0,457.0,35.0,2.2,19.0,95.0,27.18,17.52
2016,10,8,17,15,314.0,24.0,2.2,18.0,57.0,19.09,8.54
2016,10,8,17,30,171.0,13.0,2.2,17.0,19.0,12.39,0.0
2016,10,8,17,45,85.5,6.5,2.25,16.5,9.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,9,6,15,90.5,6.5,1.05,13.5,9.0,0.0,0.0
2016,10,9,6,30,181.0,13.0,1.0,14.0,18.0,80.47,0.0
2016,10,9,6,45,325.5,23.5,1.0,14.5,56.5,190.7,127.76
2016,10,9,7,0,470.0,34.0,1.0,15.0,95.0,291.13,228.33
2016,10,9,7,15,551.0,41.0,1.0,15.5,143.0,361.02,290.16
2016,10,9,7,30,632.0,48.0,1.0,16.0,191.0,442.66,358.05
2016,10,9,7,45,680.5,53.0,1.05,17.0,240.0,507.39,409.43
2016,10,9,8,0,729.0,58.0,1.1,18.0,289.0,574.26,459.93
2016,10,9,8,15,763.0,61.5,1.05,18.5,337.0,630.7,499.3
2016,10,9,8,30,797.0,65.0,1.0,19.0,385.0,687.18,536.75
2016,10,9,8,45,819.0,68.5,1.0,19.5,429.5,733.97,566.65
2016,10,9,9,0,841.0,72.0,1.0,20.0,474.0,779.2,594.78
2016,10,9,9,15,858.0,74.0,0.95,20.5,513.5,809.52,611.46
2016,10,9,9,30,875.0,76.0,0.9,21.0,553.0,844.24,630.9
2016,10,9,9,45,889.0,77.5,0.9,21.5,587.0,873.08,646.87
2016,10,9,10,0,903.0,79.0,0.9,22.0,621.0,898.91,660.8
2016,10,9,10,15,911.5,80.0,0.9,22.0,648.0,915.99,670.33
2016,10,9,10,30,920.0,81.0,0.9,22.0,675.0,929.56,677.82
2016,10,9,10,45,924.5,82.5,0.9,22.5,694.5,936.46,679.9
2016,10,9,11,0,929.0,84.0,0.9,23.0,714.0,939.62,679.82
2016,10,9,11,15,932.0,84.5,0.9,23.0,726.0,936.47,677.26
2016,10,9,11,30,935.0,85.0,0.9,23.0,738.0,929.54,672.53
2016,10,9,11,45,934.0,86.5,0.9,23.0,741.5,916.46,664.09
2016,10,9,12,0,933.0,88.0,0.9,23.0,745.0,899.74,653.5
2016,10,9,12,15,932.0,87.5,0.9,23.0,741.0,877.25,639.33
2016,10,9,12,30,931.0,87.0,0.9,23.0,737.0,851.34,623.04
2016,10,9,12,45,926.5,87.0,0.95,23.0,724.5,819.92,603.92
2016,10,9,13,0,922.0,87.0,1.0,23.0,712.0,785.53,582.67
2016,10,9,13,15,916.5,86.0,1.0,22.5,692.0,746.57,558.55
2016,10,9,13,30,911.0,85.0,1.0,22.0,672.0,705.07,532.02
2016,10,9,13,45,899.5,84.5,1.05,22.0,644.5,657.98,498.83
2016,10,9,14,0,888.0,84.0,1.1,22.0,617.0,609.27,463.48
2016,10,9,14,15,875.5,82.5,1.1,21.5,583.0,557.68,425.3
2016,10,9,14,30,863.0,81.0,1.1,21.0,549.0,505.01,384.9
2016,10,9,14,45,845.5,78.5,1.1,21.0,509.5,448.03,339.13
2016,10,9,15,0,828.0,76.0,1.1,21.0,470.0,391.21,291.97
2016,10,9,15,15,803.5,73.0,1.1,20.5,425.5,332.07,242.23
2016,10,9,15,30,779.0,70.0,1.1,20.0,381.0,274.47,192.55
2016,10,9,15,45,745.5,65.5,1.1,20.0,333.0,215.43,141.61
2016,10,9,16,0,712.0,61.0,1.1,20.0,285.0,159.62,95.18
2016,10,9,16,15,660.0,56.0,1.1,19.0,236.0,105.27,56.07
2016,10,9,16,30,608.0,51.0,1.1,18.0,187.0,53.8,28.94
2016,10,9,16,45,525.5,43.0,1.1,17.5,139.5,32.39,22.68
2016,10,9,17,0,443.0,35.0,1.1,17.0,92.0,27.41,17.82
2016,10,9,17,15,296.0,23.5,1.1,16.5,54.0,18.84,7.65
2016,10,9,17,30,149.0,12.0,1.1,16.0,16.0,11.44,0.0
2016,10,9,17,45,74.5,6.0,1.1,15.5,8.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
