Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,6,15,0.0,7.5,0.65,10.0,7.5,0.0,0.0
2016,10,10,6,30,0.0,15.0,0.6,10.0,15.0,14.3,0.0
2016,10,10,6,45,202.5,26.0,0.6,10.5,52.0,138.31,89.92
2016,10,10,7,0,405.0,37.0,0.6,11.0,89.0,262.82,208.37
2016,10,10,7,15,490.0,45.5,0.55,11.5,135.5,337.98,274.18
2016,10,10,7,30,575.0,54.0,0.5,12.0,182.0,420.33,342.61
2016,10,10,7,45,630.5,59.5,0.45,12.5,231.0,486.98,395.66
2016,10,10,8,0,686.0,65.0,0.4,13.0,280.0,556.63,448.29
2016,10,10,8,15,721.5,69.0,0.4,13.5,327.5,609.16,485.86
2016,10,10,8,30,757.0,73.0,0.4,14.0,375.0,665.84,524.16
2016,10,10,8,45,784.0,76.0,0.4,14.5,419.0,714.51,555.47
2016,10,10,9,0,811.0,79.0,0.4,15.0,463.0,762.0,585.19
2016,10,10,9,15,829.0,81.5,0.45,15.5,502.5,799.88,608.57
2016,10,10,9,30,847.0,84.0,0.5,16.0,542.0,835.44,630.22
2016,10,10,9,45,861.5,85.0,0.55,16.5,576.0,856.16,641.85
2016,10,10,10,0,876.0,86.0,0.6,17.0,610.0,881.25,656.58
2016,10,10,10,15,885.5,87.5,0.65,17.0,637.0,899.36,667.91
2016,10,10,10,30,895.0,89.0,0.7,17.0,664.0,914.07,677.24
2016,10,10,10,45,899.0,91.0,0.75,17.5,683.0,920.88,680.32
2016,10,10,11,0,903.0,93.0,0.8,18.0,702.0,924.02,681.28
2016,10,10,11,15,906.5,93.5,0.85,18.0,714.0,921.29,679.9
2016,10,10,11,30,910.0,94.0,0.9,18.0,726.0,914.88,676.33
2016,10,10,11,45,699.0,176.5,0.95,18.0,663.0,819.15,613.76
2016,10,10,12,0,488.0,259.0,1.0,18.0,600.0,707.46,534.9
2016,10,10,12,15,697.5,178.0,1.05,18.0,662.5,786.46,595.73
2016,10,10,12,30,907.0,97.0,1.1,18.0,725.0,839.9,631.81
2016,10,10,12,45,895.0,100.0,1.2,18.0,711.0,806.42,610.2
2016,10,10,13,0,883.0,103.0,1.3,18.0,697.0,770.44,587.6
2016,10,10,13,15,876.5,102.0,1.35,17.5,677.0,735.18,565.68
2016,10,10,13,30,870.0,101.0,1.4,17.0,657.0,693.75,537.65
2016,10,10,13,45,855.5,101.5,1.5,17.0,629.0,646.73,503.62
2016,10,10,14,0,841.0,102.0,1.6,17.0,601.0,598.46,467.56
2016,10,10,14,15,827.0,99.5,1.6,16.5,567.5,546.49,427.85
2016,10,10,14,30,813.0,97.0,1.6,16.0,534.0,493.87,386.26
2016,10,10,14,45,789.0,95.5,1.65,16.0,494.0,437.52,339.9
2016,10,10,15,0,765.0,94.0,1.7,16.0,454.0,380.61,291.7
2016,10,10,15,15,737.5,90.0,1.7,15.5,410.0,322.62,241.82
2016,10,10,15,30,710.0,86.0,1.7,15.0,366.0,266.65,192.63
2016,10,10,15,45,670.0,81.0,1.7,15.0,318.5,209.5,142.72
2016,10,10,16,0,630.0,76.0,1.7,15.0,271.0,156.46,98.24
2016,10,10,16,15,572.5,68.5,1.65,14.5,222.5,104.1,60.05
2016,10,10,16,30,515.0,61.0,1.6,14.0,174.0,58.61,36.18
2016,10,10,16,45,426.5,51.0,1.6,13.5,128.0,39.83,29.6
2016,10,10,17,0,338.0,41.0,1.6,13.0,82.0,33.4,23.19
2016,10,10,17,15,169.0,26.5,1.6,12.5,47.0,20.94,8.1
2016,10,10,17,30,0.0,12.0,1.6,12.0,12.0,11.44,0.0
2016,10,10,17,45,0.0,6.0,1.6,11.5,6.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,6.5,0.85,10.0,6.5,0.0,0.0
2016,10,11,6,30,0.0,13.0,0.9,10.0,13.0,12.39,0.0
2016,10,11,6,45,177.5,26.5,0.95,10.5,48.5,127.55,78.56
2016,10,11,7,0,355.0,40.0,1.0,11.0,84.0,241.21,191.33
2016,10,11,7,15,443.0,49.5,1.0,11.5,129.5,316.94,258.59
2016,10,11,7,30,531.0,59.0,1.0,12.0,175.0,400.0,328.94
2016,10,11,7,45,334.0,93.0,1.05,12.5,172.5,339.62,280.77
2016,10,11,8,0,137.0,127.0,1.1,13.0,170.0,242.86,200.37
2016,10,11,8,15,149.5,146.0,1.05,13.5,199.5,277.22,228.48
2016,10,11,8,30,162.0,165.0,1.0,14.0,229.0,312.03,255.49
2016,10,11,8,45,274.0,170.0,1.0,14.5,292.5,418.58,340.18
2016,10,11,9,0,386.0,175.0,1.0,15.0,356.0,519.52,416.95
2016,10,11,9,15,604.0,133.0,1.0,15.0,444.5,677.89,535.48
2016,10,11,9,30,822.0,91.0,1.0,15.0,533.0,820.7,632.89
2016,10,11,9,45,852.5,86.5,1.0,15.5,569.5,855.39,652.07
2016,10,11,10,0,883.0,82.0,1.0,16.0,606.0,880.28,665.87
2016,10,11,10,15,892.0,83.5,1.0,16.0,632.5,897.97,676.19
2016,10,11,10,30,901.0,85.0,1.0,16.0,659.0,912.23,684.41
2016,10,11,10,45,907.0,86.0,1.05,16.5,678.5,919.64,687.85
2016,10,11,11,0,913.0,87.0,1.1,17.0,698.0,923.39,689.1
2016,10,11,11,15,916.5,87.5,1.1,17.0,710.0,920.61,686.69
2016,10,11,11,30,920.0,88.0,1.1,17.0,722.0,914.1,682.07
2016,10,11,11,45,919.5,89.0,1.15,17.5,725.0,900.97,672.81
2016,10,11,12,0,919.0,90.0,1.2,18.0,728.0,884.25,661.34
2016,10,11,12,15,918.0,89.5,1.2,18.0,724.0,861.96,646.77
2016,10,11,12,30,917.0,89.0,1.2,18.0,720.0,836.3,630.03
2016,10,11,12,45,910.5,90.0,1.3,18.5,707.0,804.77,609.42
2016,10,11,13,0,904.0,91.0,1.4,19.0,694.0,770.41,586.69
2016,10,11,13,15,897.5,90.0,1.5,19.0,674.0,731.32,561.45
2016,10,11,13,30,891.0,89.0,1.6,19.0,654.0,689.84,533.15
2016,10,11,13,45,750.5,127.0,1.7,19.0,589.5,604.99,469.99
2016,10,11,14,0,610.0,165.0,1.8,19.0,525.0,524.99,409.36
2016,10,11,14,15,725.0,124.0,1.9,18.5,528.0,513.67,401.6
2016,10,11,14,30,840.0,83.0,2.0,18.0,531.0,490.15,382.29
2016,10,11,14,45,672.5,115.0,2.15,17.5,456.5,402.8,313.32
2016,10,11,15,0,505.0,147.0,2.3,17.0,382.0,328.89,254.68
2016,10,11,15,15,447.0,141.0,2.35,16.5,334.5,273.42,208.98
2016,10,11,15,30,389.0,135.0,2.4,16.0,287.0,223.85,167.84
2016,10,11,15,45,358.0,122.5,2.45,15.5,248.5,180.24,131.07
2016,10,11,16,0,327.0,110.0,2.5,15.0,210.0,140.09,98.19
2016,10,11,16,15,299.0,93.0,2.5,14.5,172.0,100.0,67.67
2016,10,11,16,30,271.0,76.0,2.5,14.0,134.0,63.42,44.6
2016,10,11,16,45,217.0,59.0,2.5,13.5,97.5,47.07,35.88
2016,10,11,17,0,163.0,42.0,2.5,13.0,61.0,34.06,23.57
2016,10,11,17,15,81.5,21.0,2.45,12.5,30.5,17.55,4.38
2016,10,11,17,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,12,6,15,44.5,5.0,1.65,10.0,6.0,0.0,0.0
2016,10,12,6,30,89.0,10.0,1.5,10.0,12.0,42.66,0.0
2016,10,12,6,45,230.5,23.5,1.35,10.5,46.5,145.64,84.21
2016,10,12,7,0,372.0,37.0,1.2,11.0,81.0,245.8,194.39
2016,10,12,7,15,459.5,46.0,1.05,11.5,127.0,320.98,261.61
2016,10,12,7,30,547.0,55.0,0.9,12.0,173.0,403.57,331.18
2016,10,12,7,45,600.5,62.0,0.8,12.5,221.0,469.37,384.42
2016,10,12,8,0,654.0,69.0,0.7,13.0,269.0,538.05,437.04
2016,10,12,8,15,518.0,103.0,0.7,13.0,277.5,504.09,409.33
2016,10,12,8,30,382.0,137.0,0.7,13.0,286.0,463.0,375.7
2016,10,12,8,45,580.0,112.0,0.75,13.5,368.0,601.85,483.2
2016,10,12,9,0,778.0,87.0,0.8,14.0,450.0,741.59,581.27
2016,10,12,9,15,797.0,89.5,0.9,14.0,488.5,779.29,605.77
2016,10,12,9,30,816.0,92.0,1.0,14.0,527.0,814.78,629.94
2016,10,12,9,45,830.5,94.0,1.1,14.5,560.0,843.31,648.04
2016,10,12,10,0,845.0,96.0,1.2,15.0,593.0,868.97,664.17
2016,10,12,10,15,854.5,97.5,1.2,15.5,619.5,886.52,673.34
2016,10,12,10,30,864.0,99.0,1.2,16.0,646.0,900.71,680.4
2016,10,12,10,45,754.0,143.0,1.25,16.5,631.0,857.88,650.04
2016,10,12,11,0,644.0,187.0,1.3,17.0,616.0,805.12,613.44
2016,10,12,11,15,567.5,218.5,1.35,17.0,601.0,760.66,581.65
2016,10,12,11,30,491.0,250.0,1.4,17.0,586.0,719.51,551.38
2016,10,12,11,45,536.5,235.5,1.5,17.5,604.5,733.31,562.16
2016,10,12,12,0,582.0,221.0,1.6,18.0,623.0,743.56,569.81
2016,10,12,12,15,530.0,238.0,1.7,17.5,602.5,703.08,541.56
2016,10,12,12,30,478.0,255.0,1.8,17.0,582.0,662.35,513.09
2016,10,12,12,45,396.0,275.5,1.95,17.0,543.0,594.41,463.25
2016,10,12,13,0,314.0,296.0,2.1,17.0,504.0,539.13,421.65
2016,10,12,13,15,220.0,295.5,2.2,17.0,439.5,450.93,354.57
2016,10,12,13,30,126.0,295.0,2.3,17.0,375.0,376.85,296.95
2016,10,12,13,45,228.5,271.0,2.4,17.0,408.0,408.26,323.4
2016,10,12,14,0,331.0,247.0,2.5,17.0,441.0,435.13,344.83
2016,10,12,14,15,580.5,164.0,2.5,16.5,480.0,471.53,374.17
2016,10,12,14,30,830.0,81.0,2.5,16.0,519.0,480.56,379.47
2016,10,12,14,45,815.0,77.5,2.5,16.0,480.5,425.57,332.51
2016,10,12,15,0,800.0,74.0,2.5,16.0,442.0,370.56,284.5
2016,10,12,15,15,774.5,71.0,2.35,15.5,398.5,312.99,233.73
2016,10,12,15,30,749.0,68.0,2.2,15.0,355.0,257.13,183.63
2016,10,12,15,45,712.5,63.5,2.1,15.0,308.5,199.67,132.79
2016,10,12,16,0,676.0,59.0,2.0,15.0,262.0,145.84,87.49
2016,10,12,16,15,621.5,53.5,1.9,14.5,214.0,90.92,47.89
2016,10,12,16,30,567.0,48.0,1.8,14.0,166.0,44.68,26.0
2016,10,12,16,45,481.0,40.0,1.75,14.0,121.0,30.38,21.12
2016,10,12,17,0,395.0,32.0,1.7,14.0,76.0,25.32,15.88
2016,10,12,17,15,197.5,16.0,1.65,13.5,38.0,12.36,0.0
2016,10,12,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,18.0,1.45,11.0,18.0,16.71,3.97
2016,10,13,7,0,0.0,36.0,1.5,11.0,36.0,36.58,24.66
2016,10,13,7,15,5.5,55.5,1.55,11.0,56.5,60.3,45.76
2016,10,13,7,30,11.0,75.0,1.6,11.0,77.0,83.83,66.53
2016,10,13,7,45,17.5,93.5,1.65,11.5,98.5,106.85,86.49
2016,10,13,8,0,24.0,112.0,1.7,12.0,120.0,138.72,113.51
2016,10,13,8,15,28.5,130.0,1.7,12.5,140.5,161.52,132.33
2016,10,13,8,30,33.0,148.0,1.7,13.0,161.0,184.55,150.98
2016,10,13,8,45,162.5,168.0,1.7,13.5,242.0,317.71,262.18
2016,10,13,9,0,292.0,188.0,1.7,14.0,323.0,459.78,374.89
2016,10,13,9,15,184.0,209.0,1.75,14.0,296.5,388.5,315.25
2016,10,13,9,30,76.0,230.0,1.8,14.0,270.0,311.1,250.88
2016,10,13,9,45,51.5,228.0,1.9,14.5,256.5,285.89,229.65
2016,10,13,10,0,27.0,226.0,2.0,15.0,243.0,247.52,197.7
2016,10,13,10,15,84.0,260.5,2.0,15.0,313.5,348.77,279.06
2016,10,13,10,30,141.0,295.0,2.0,15.0,384.0,451.08,358.2
2016,10,13,10,45,73.0,242.0,2.05,15.0,288.5,314.33,250.45
2016,10,13,11,0,5.0,189.0,2.1,15.0,193.0,185.91,146.73
2016,10,13,11,15,20.5,234.0,2.1,15.0,248.5,245.01,194.6
2016,10,13,11,30,36.0,279.0,2.1,15.0,304.0,316.59,250.83
2016,10,13,11,45,37.0,280.0,2.15,15.0,305.5,316.29,250.28
2016,10,13,12,0,38.0,281.0,2.2,15.0,307.0,315.85,249.97
2016,10,13,12,15,38.0,281.0,2.2,15.0,307.5,313.37,248.02
2016,10,13,12,30,38.0,281.0,2.2,15.0,308.0,310.76,246.03
2016,10,13,12,45,19.0,217.0,2.25,15.0,230.5,221.03,175.13
2016,10,13,13,0,0.0,153.0,2.3,15.0,153.0,143.93,113.01
2016,10,13,13,15,0.0,153.5,2.3,15.0,153.5,144.25,113.54
2016,10,13,13,30,0.0,154.0,2.3,15.0,154.0,144.55,113.94
2016,10,13,13,45,11.5,186.0,2.35,15.0,193.0,181.92,144.67
2016,10,13,14,0,23.0,218.0,2.4,15.0,232.0,217.99,174.01
2016,10,13,14,15,11.5,155.0,2.45,15.0,162.0,150.79,119.69
2016,10,13,14,30,0.0,92.0,2.5,15.0,92.0,85.7,66.31
2016,10,13,14,45,0.0,49.5,2.55,15.0,49.5,46.02,33.3
2016,10,13,15,0,0.0,7.0,2.6,15.0,7.0,6.49,0.0
2016,10,13,15,15,0.0,6.0,2.65,14.5,6.0,5.56,0.0
2016,10,13,15,30,0.0,5.0,2.7,14.0,5.0,4.63,0.0
2016,10,13,15,45,0.0,4.0,2.75,14.0,4.0,3.7,0.0
2016,10,13,16,0,0.0,3.0,2.8,14.0,3.0,2.78,0.0
2016,10,13,16,15,0.0,2.5,2.75,13.5,2.5,2.31,0.0
2016,10,13,16,30,0.0,2.0,2.7,13.0,2.0,1.85,0.0
2016,10,13,16,45,0.0,1.5,2.65,13.0,1.5,1.39,0.0
2016,10,13,17,0,0.0,1.0,2.6,13.0,1.0,0.92,0.0
2016,10,13,17,15,0.0,0.5,2.6,13.0,0.5,0.46,0.0
2016,10,13,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,7.0,0.9,13.0,7.0,6.48,0.0
2016,10,14,7,0,0.0,14.0,0.8,13.0,14.0,12.97,5.01
2016,10,14,7,15,0.0,23.0,0.7,13.0,23.0,21.33,12.47
2016,10,14,7,30,0.0,32.0,0.6,13.0,32.0,29.7,19.88
2016,10,14,7,45,0.0,41.5,0.55,13.0,41.5,38.54,27.62
2016,10,14,8,0,0.0,51.0,0.5,13.0,51.0,47.39,35.26
2016,10,14,8,15,0.0,60.5,0.45,13.0,60.5,56.26,42.78
2016,10,14,8,30,0.0,70.0,0.4,13.0,70.0,65.13,50.21
2016,10,14,8,45,5.5,115.5,0.35,13.0,118.0,115.82,92.72
2016,10,14,9,0,11.0,161.0,0.3,13.0,166.0,168.62,135.65
2016,10,14,9,15,11.0,171.0,0.3,13.0,176.5,178.06,142.6
2016,10,14,9,30,11.0,181.0,0.3,13.0,187.0,187.58,149.83
2016,10,14,9,45,8.0,179.5,0.35,13.5,184.0,182.25,144.86
2016,10,14,10,0,5.0,178.0,0.4,14.0,181.0,177.14,140.21
2016,10,14,10,15,2.5,155.0,0.4,14.0,156.5,150.56,118.6
2016,10,14,10,30,0.0,132.0,0.4,14.0,132.0,124.91,97.74
2016,10,14,10,45,0.0,132.5,0.45,14.5,132.5,125.22,97.82
2016,10,14,11,0,0.0,133.0,0.5,15.0,133.0,125.57,97.83
2016,10,14,11,15,0.0,120.0,0.55,15.0,120.0,112.76,87.42
2016,10,14,11,30,0.0,107.0,0.6,15.0,107.0,100.14,77.19
2016,10,14,11,45,0.5,135.0,0.65,15.0,136.0,127.6,99.48
2016,10,14,12,0,1.0,163.0,0.7,15.0,165.0,155.21,121.6
2016,10,14,12,15,22.5,224.5,0.75,15.0,240.5,233.32,184.1
2016,10,14,12,30,44.0,286.0,0.8,15.0,316.0,320.88,251.96
2016,10,14,12,45,30.0,258.5,0.9,15.0,279.0,278.65,218.93
2016,10,14,13,0,16.0,231.0,1.0,15.0,242.0,231.55,182.41
2016,10,14,13,15,30.0,245.0,1.0,15.0,264.5,260.03,205.46
2016,10,14,13,30,44.0,259.0,1.0,15.0,287.0,280.63,221.8
2016,10,14,13,45,22.0,146.5,1.05,15.0,160.5,153.47,121.08
2016,10,14,14,0,0.0,34.0,1.1,15.0,34.0,31.61,20.95
2016,10,14,14,15,0.0,60.0,1.1,15.0,60.0,55.83,41.42
2016,10,14,14,30,0.0,86.0,1.1,15.0,86.0,80.1,61.76
2016,10,14,14,45,0.0,56.5,1.1,15.0,56.5,52.54,38.82
2016,10,14,15,0,0.0,27.0,1.1,15.0,27.0,25.07,15.71
2016,10,14,15,15,0.0,57.5,1.05,14.5,57.5,53.46,39.97
2016,10,14,15,30,0.0,88.0,1.0,14.0,88.0,81.48,63.84
2016,10,14,15,45,0.0,76.0,1.0,14.0,76.0,70.36,54.51
2016,10,14,16,0,0.0,64.0,1.0,14.0,64.0,59.3,45.17
2016,10,14,16,15,0.0,51.5,0.95,13.5,51.5,47.88,35.45
2016,10,14,16,30,0.0,39.0,0.9,13.0,39.0,36.23,26.76
2016,10,14,16,45,0.0,28.0,0.85,12.5,28.0,25.99,17.32
2016,10,14,17,0,0.0,17.0,0.8,12.0,17.0,15.76,7.62
2016,10,14,17,15,0.0,8.5,0.8,11.5,8.5,7.87,0.0
2016,10,14,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,15,6,45,177.0,16.5,2.85,10.5,36.0,111.09,40.36
2016,10,15,7,0,354.0,33.0,2.9,11.0,72.0,231.36,181.38
2016,10,15,7,15,446.5,41.0,2.95,11.0,116.0,306.08,251.54
2016,10,15,7,30,539.0,49.0,3.0,11.0,160.0,388.8,324.95
2016,10,15,7,45,269.5,30.0,3.15,11.5,85.5,218.74,185.46
2016,10,15,8,0,0.0,11.0,3.3,12.0,11.0,10.19,3.16
2016,10,15,8,15,0.0,13.5,3.45,12.0,13.5,12.51,5.19
2016,10,15,8,30,0.0,16.0,3.6,12.0,16.0,14.84,7.18
2016,10,15,8,45,0.0,16.5,3.8,12.5,16.5,15.3,7.53
2016,10,15,9,0,0.0,17.0,4.0,13.0,17.0,15.77,7.87
2016,10,15,9,15,0.0,53.0,4.15,13.0,53.0,49.28,36.38
2016,10,15,9,30,0.0,89.0,4.3,13.0,89.0,83.01,64.72
2016,10,15,9,45,0.0,50.0,4.5,13.5,50.0,46.51,33.74
2016,10,15,10,0,0.0,11.0,4.7,14.0,11.0,10.22,2.99
2016,10,15,10,15,0.0,40.0,4.75,14.0,40.0,37.21,25.73
2016,10,15,10,30,0.0,69.0,4.8,14.0,69.0,64.27,48.34
2016,10,15,10,45,0.0,91.5,4.9,14.0,91.5,85.31,65.77
2016,10,15,11,0,0.0,114.0,5.0,14.0,114.0,107.0,83.64
2016,10,15,11,15,0.0,102.5,5.05,14.0,102.5,95.83,74.33
2016,10,15,11,30,0.0,91.0,5.1,14.0,91.0,84.86,65.22
2016,10,15,11,45,0.0,91.0,5.15,14.0,91.0,84.86,65.21
2016,10,15,12,0,0.0,91.0,5.2,14.0,91.0,84.86,65.2
2016,10,15,12,15,0.0,53.0,5.25,14.0,53.0,49.36,35.69
2016,10,15,12,30,0.0,15.0,5.3,14.0,15.0,13.95,6.07
2016,10,15,12,45,0.0,17.0,5.35,14.5,17.0,15.81,7.62
2016,10,15,13,0,0.0,19.0,5.4,15.0,19.0,17.67,9.16
2016,10,15,13,15,0.0,26.5,5.4,15.0,26.5,24.64,15.03
2016,10,15,13,30,0.0,34.0,5.4,15.0,34.0,31.62,20.9
2016,10,15,13,45,0.0,35.0,5.45,15.0,35.0,32.55,21.72
2016,10,15,14,0,0.0,36.0,5.5,15.0,36.0,33.47,22.54
2016,10,15,14,15,0.0,23.0,5.3,14.5,23.0,21.37,12.43
2016,10,15,14,30,0.0,10.0,5.1,14.0,10.0,9.28,2.24
2016,10,15,14,45,0.0,27.0,4.95,14.0,27.0,25.07,15.71
2016,10,15,15,0,0.0,44.0,4.8,14.0,44.0,40.88,29.22
2016,10,15,15,15,0.0,50.5,4.5,14.0,50.5,46.93,34.46
2016,10,15,15,30,0.0,57.0,4.2,14.0,57.0,52.99,39.71
2016,10,15,15,45,0.0,49.0,3.95,14.0,49.0,45.53,33.41
2016,10,15,16,0,0.0,41.0,3.7,14.0,41.0,38.07,27.05
2016,10,15,16,15,0.0,33.0,3.5,13.5,33.0,30.62,20.65
2016,10,15,16,30,0.0,25.0,3.3,13.0,25.0,23.18,15.06
2016,10,15,16,45,0.0,17.5,3.15,13.0,17.5,16.22,8.6
2016,10,15,17,0,0.0,10.0,3.0,13.0,10.0,9.26,1.98
2016,10,15,17,15,0.0,5.0,2.8,13.0,5.0,4.62,0.0
2016,10,15,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,16,6,45,0.0,11.0,1.6,10.5,11.0,10.19,0.0
2016,10,16,7,0,0.0,22.0,1.6,11.0,22.0,20.42,11.03
2016,10,16,7,15,0.0,35.5,1.65,11.0,35.5,32.98,22.41
2016,10,16,7,30,0.0,49.0,1.7,11.0,49.0,46.48,34.39
2016,10,16,7,45,0.0,63.5,1.75,11.5,63.5,60.99,47.01
2016,10,16,8,0,0.0,78.0,1.8,12.0,78.0,75.4,59.32
2016,10,16,8,15,0.0,92.0,1.85,12.0,92.0,89.21,71.03
2016,10,16,8,30,0.0,106.0,1.9,12.0,106.0,103.0,82.56
2016,10,16,8,45,2.0,128.0,1.95,12.5,129.0,127.1,102.46
2016,10,16,9,0,4.0,150.0,2.0,13.0,152.0,151.28,122.11
2016,10,16,9,15,8.0,165.0,2.05,13.5,169.0,169.4,136.58
2016,10,16,9,30,12.0,180.0,2.1,14.0,186.0,187.69,151.03
2016,10,16,9,45,6.0,160.5,2.15,14.5,163.5,160.65,128.16
2016,10,16,10,0,0.0,141.0,2.2,15.0,141.0,134.69,106.31
2016,10,16,10,15,7.0,177.5,2.25,15.0,181.5,177.83,141.53
2016,10,16,10,30,14.0,214.0,2.3,15.0,222.0,221.44,176.51
2016,10,16,10,45,23.0,237.0,2.35,15.0,251.5,252.67,201.36
2016,10,16,11,0,32.0,260.0,2.4,15.0,281.0,296.7,236.07
2016,10,16,11,15,16.0,202.5,2.4,15.0,213.0,208.95,165.82
2016,10,16,11,30,0.0,145.0,2.4,15.0,145.0,137.12,107.47
2016,10,16,11,45,3.5,170.5,2.45,15.0,173.0,165.05,130.33
2016,10,16,12,0,7.0,196.0,2.5,15.0,201.0,192.93,152.82
2016,10,16,12,15,3.5,175.5,2.6,15.0,178.0,169.34,133.71
2016,10,16,12,30,0.0,155.0,2.7,15.0,155.0,146.27,115.03
2016,10,16,12,45,10.0,196.5,2.8,15.0,203.0,194.1,154.14
2016,10,16,13,0,20.0,238.0,2.9,15.0,251.0,241.44,192.31
2016,10,16,13,15,10.0,162.0,3.05,15.0,168.5,159.36,126.19
2016,10,16,13,30,0.0,86.0,3.2,15.0,86.0,80.15,61.27
2016,10,16,13,45,0.0,82.0,3.35,15.0,82.0,76.39,58.33
2016,10,16,14,0,0.0,78.0,3.5,15.0,78.0,72.64,55.33
2016,10,16,14,15,0.0,49.0,3.6,14.5,49.0,45.57,32.86
2016,10,16,14,30,0.0,20.0,3.7,14.0,20.0,18.57,10.15
2016,10,16,14,45,0.0,19.0,3.8,14.0,19.0,17.64,9.39
2016,10,16,15,0,0.0,18.0,3.9,14.0,18.0,16.7,8.63
2016,10,16,15,15,0.0,24.5,3.9,14.0,24.5,22.73,13.83
2016,10,16,15,30,0.0,31.0,3.9,14.0,31.0,28.77,19.05
2016,10,16,15,45,0.0,26.5,3.95,14.0,26.5,24.58,15.49
2016,10,16,16,0,0.0,22.0,4.0,14.0,22.0,20.4,11.89
2016,10,16,16,15,0.0,17.5,3.95,13.5,17.5,16.21,8.28
2016,10,16,16,30,0.0,13.0,3.9,13.0,13.0,12.04,5.09
2016,10,16,16,45,0.0,9.0,3.9,13.0,9.0,8.33,1.65
2016,10,16,17,0,0.0,5.0,3.9,13.0,5.0,4.62,0.0
2016,10,16,17,15,0.0,2.5,3.85,13.0,2.5,2.38,0.0
2016,10,16,17,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,6,45,153.0,17.5,1.45,10.5,33.5,100.13,9.98
2016,10,17,7,0,306.0,35.0,1.5,11.0,67.0,209.37,161.01
2016,10,17,7,15,406.5,44.5,1.45,11.0,111.0,287.77,234.16
2016,10,17,7,30,507.0,54.0,1.4,11.0,155.0,374.74,309.77
2016,10,17,7,45,578.0,59.0,1.4,11.5,203.0,446.26,370.0
2016,10,17,8,0,649.0,64.0,1.4,12.0,251.0,521.94,431.0
2016,10,17,8,15,688.5,68.5,1.4,12.5,297.0,579.0,474.99
2016,10,17,8,30,728.0,73.0,1.4,13.0,343.0,632.91,513.93
2016,10,17,8,45,759.5,75.0,1.4,13.5,386.5,682.03,547.75
2016,10,17,9,0,791.0,77.0,1.4,14.0,430.0,730.21,579.99
2016,10,17,9,15,810.0,79.5,1.4,14.0,468.5,767.63,604.89
2016,10,17,9,30,829.0,82.0,1.4,14.0,507.0,802.83,627.98
2016,10,17,9,45,518.0,170.0,1.45,14.5,441.0,654.59,517.71
2016,10,17,10,0,207.0,258.0,1.5,15.0,375.0,467.85,371.06
2016,10,17,10,15,538.5,174.5,1.5,15.0,499.0,686.45,542.33
2016,10,17,10,30,870.0,91.0,1.5,15.0,623.0,876.72,674.41
2016,10,17,10,45,874.0,93.0,1.55,15.0,641.0,882.97,676.16
2016,10,17,11,0,878.0,95.0,1.6,15.0,659.0,885.68,677.9
2016,10,17,11,15,881.5,95.5,1.65,15.0,670.0,882.67,675.9
2016,10,17,11,30,885.0,96.0,1.7,15.0,681.0,876.09,671.65
2016,10,17,11,45,883.0,97.5,1.75,15.5,683.5,862.41,661.44
2016,10,17,12,0,881.0,99.0,1.8,16.0,686.0,845.35,649.08
2016,10,17,12,15,879.0,98.5,1.8,16.0,681.0,822.8,633.71
2016,10,17,12,30,877.0,98.0,1.8,16.0,676.0,797.11,616.23
2016,10,17,12,45,875.0,96.0,1.8,16.0,664.0,766.78,595.48
2016,10,17,13,0,873.0,94.0,1.8,16.0,652.0,733.57,572.65
2016,10,17,13,15,866.0,93.0,1.8,15.5,632.0,695.26,546.78
2016,10,17,13,30,859.0,92.0,1.8,15.0,612.0,657.12,518.95
2016,10,17,13,45,557.0,169.5,1.85,15.0,501.0,513.26,407.64
2016,10,17,14,0,255.0,247.0,1.9,15.0,390.0,388.01,308.62
2016,10,17,14,15,530.5,166.0,1.9,15.0,440.5,438.74,349.33
2016,10,17,14,30,806.0,85.0,1.9,15.0,491.0,460.03,362.71
2016,10,17,14,45,786.0,82.5,1.9,15.0,452.0,405.51,315.9
2016,10,17,15,0,766.0,80.0,1.9,15.0,413.0,351.55,268.72
2016,10,17,15,15,737.5,76.0,1.85,14.5,370.0,294.47,218.57
2016,10,17,15,30,709.0,72.0,1.8,14.0,327.0,237.58,168.03
2016,10,17,15,45,671.5,66.5,1.8,14.0,281.0,181.75,119.13
2016,10,17,16,0,634.0,61.0,1.8,14.0,235.0,129.7,76.38
2016,10,17,16,15,570.0,55.0,1.7,13.5,188.5,79.61,42.8
2016,10,17,16,30,506.0,49.0,1.6,13.0,142.0,37.29,27.54
2016,10,17,16,45,402.5,39.5,1.55,12.5,99.0,31.08,21.56
2016,10,17,17,0,299.0,30.0,1.5,12.0,56.0,24.65,13.88
2016,10,17,17,15,149.5,15.0,1.5,11.5,28.0,14.3,0.0
2016,10,17,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,6,45,181.0,15.5,1.85,9.5,33.5,108.22,0.0
2016,10,18,7,0,362.0,31.0,1.9,10.0,67.0,231.16,177.05
2016,10,18,7,15,462.0,39.5,1.95,10.5,112.0,309.91,252.61
2016,10,18,7,30,562.0,48.0,2.0,11.0,157.0,397.43,329.19
2016,10,18,7,45,621.0,53.5,2.05,11.5,204.5,464.14,386.38
2016,10,18,8,0,680.0,59.0,2.1,12.0,252.0,530.12,440.75
2016,10,18,8,15,719.0,63.0,2.1,12.0,299.0,587.65,486.72
2016,10,18,8,30,758.0,67.0,2.1,12.0,346.0,645.57,530.06
2016,10,18,8,45,787.5,69.5,2.1,12.5,389.5,694.47,564.35
2016,10,18,9,0,817.0,72.0,2.1,13.0,433.0,742.31,596.98
2016,10,18,9,15,836.0,74.0,2.1,13.5,472.0,779.62,621.21
2016,10,18,9,30,855.0,76.0,2.1,14.0,511.0,814.64,643.46
2016,10,18,9,45,878.5,74.5,2.1,14.5,546.0,839.45,658.17
2016,10,18,10,0,902.0,73.0,2.1,15.0,581.0,868.65,675.96
2016,10,18,10,15,911.5,74.0,2.05,15.0,607.5,885.85,685.99
2016,10,18,10,30,921.0,75.0,2.0,15.0,634.0,899.57,693.78
2016,10,18,10,45,931.0,74.0,2.0,15.5,653.5,907.73,697.09
2016,10,18,11,0,941.0,73.0,2.0,16.0,673.0,912.19,698.06
2016,10,18,11,15,944.5,73.5,2.0,16.0,684.5,908.99,695.29
2016,10,18,11,30,948.0,74.0,2.0,16.0,696.0,901.98,690.16
2016,10,18,11,45,950.0,73.5,2.05,16.5,699.5,888.75,680.18
2016,10,18,12,0,952.0,73.0,2.1,17.0,703.0,871.81,667.84
2016,10,18,12,15,951.0,73.0,2.15,17.0,698.5,849.37,653.03
2016,10,18,12,30,950.0,73.0,2.2,17.0,694.0,823.46,635.85
2016,10,18,12,45,942.5,74.0,2.3,17.0,681.0,790.46,614.0
2016,10,18,13,0,935.0,75.0,2.4,17.0,668.0,754.62,589.94
2016,10,18,13,15,928.0,74.5,2.5,17.0,647.5,714.88,562.76
2016,10,18,13,30,921.0,74.0,2.6,17.0,627.0,672.73,531.76
2016,10,18,13,45,908.5,73.5,2.75,17.0,598.5,625.07,495.49
2016,10,18,14,0,896.0,73.0,2.9,17.0,570.0,575.9,456.92
2016,10,18,14,15,882.5,71.5,2.95,17.0,536.5,523.97,414.69
2016,10,18,14,30,869.0,70.0,3.0,17.0,503.0,471.18,370.47
2016,10,18,14,45,847.5,68.5,3.1,17.0,462.5,414.56,322.02
2016,10,18,15,0,826.0,67.0,3.2,17.0,422.0,357.43,271.79
2016,10,18,15,15,799.5,64.0,3.25,16.5,378.0,298.85,219.81
2016,10,18,15,30,773.0,61.0,3.3,16.0,334.0,242.05,168.72
2016,10,18,15,45,734.0,57.0,3.35,16.0,287.0,184.16,117.85
2016,10,18,16,0,695.0,53.0,3.4,16.0,240.0,130.15,73.76
2016,10,18,16,15,633.5,47.5,3.45,15.0,192.0,77.6,39.32
2016,10,18,16,30,572.0,42.0,3.5,14.0,144.0,34.38,24.79
2016,10,18,16,45,465.0,34.0,3.55,13.5,99.5,26.3,17.2
2016,10,18,17,0,358.0,26.0,3.6,13.0,55.0,21.01,10.35
2016,10,18,17,15,179.0,13.0,3.6,12.5,27.5,12.39,0.0
2016,10,18,17,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,6,45,207.5,13.5,1.35,9.5,33.0,115.41,0.0
2016,10,19,7,0,415.0,27.0,1.4,10.0,66.0,244.33,184.65
2016,10,19,7,15,509.0,34.0,1.4,10.5,111.0,321.48,260.58
2016,10,19,7,30,603.0,41.0,1.4,11.0,156.0,406.12,334.48
2016,10,19,7,45,658.5,45.5,1.45,12.0,203.5,471.48,389.55
2016,10,19,8,0,714.0,50.0,1.5,13.0,251.0,539.56,444.06
2016,10,19,8,15,749.5,53.5,1.4,13.5,297.0,594.94,485.63
2016,10,19,8,30,785.0,57.0,1.3,14.0,343.0,650.5,524.39
2016,10,19,8,45,808.5,60.0,1.2,14.5,385.5,696.16,554.27
2016,10,19,9,0,832.0,63.0,1.1,15.0,428.0,733.81,577.37
2016,10,19,9,15,849.0,65.0,1.05,15.5,466.0,769.61,599.12
2016,10,19,9,30,866.0,67.0,1.0,16.0,504.0,803.08,618.73
2016,10,19,9,45,876.0,69.5,1.0,17.0,535.5,828.68,632.18
2016,10,19,10,0,886.0,72.0,1.0,18.0,567.0,851.18,643.45
2016,10,19,10,15,894.5,73.5,0.95,18.0,593.0,867.9,652.43
2016,10,19,10,30,903.0,75.0,0.9,18.0,619.0,881.19,659.22
2016,10,19,10,45,909.0,75.5,0.9,18.5,637.5,887.55,661.17
2016,10,19,11,0,915.0,76.0,0.9,19.0,656.0,890.28,660.97
2016,10,19,11,15,918.0,76.5,0.9,19.0,666.5,886.72,658.09
2016,10,19,11,30,921.0,77.0,0.9,19.0,677.0,879.48,653.03
2016,10,19,11,45,923.5,76.0,0.95,19.5,680.5,866.41,643.94
2016,10,19,12,0,926.0,75.0,1.0,20.0,684.0,849.73,632.61
2016,10,19,12,15,924.5,75.0,1.1,20.0,679.5,827.41,619.51
2016,10,19,12,30,923.0,75.0,1.2,20.0,675.0,801.76,604.05
2016,10,19,12,45,916.0,76.0,1.3,20.0,662.0,769.9,584.16
2016,10,19,13,0,909.0,77.0,1.4,20.0,649.0,735.28,562.1
2016,10,19,13,15,902.5,76.0,1.5,20.0,628.5,696.27,536.58
2016,10,19,13,30,896.0,75.0,1.6,20.0,608.0,654.9,507.04
2016,10,19,13,45,885.0,74.0,1.75,20.0,581.0,608.69,473.15
2016,10,19,14,0,874.0,73.0,1.9,20.0,554.0,560.94,436.86
2016,10,19,14,15,860.0,71.0,1.95,20.0,520.5,509.34,395.96
2016,10,19,14,30,846.0,69.0,2.0,20.0,487.0,457.02,353.15
2016,10,19,14,45,826.0,67.0,2.15,20.0,447.5,401.21,306.53
2016,10,19,15,0,806.0,65.0,2.3,20.0,408.0,345.99,258.85
2016,10,19,15,15,778.5,62.0,2.35,19.5,365.0,288.37,208.6
2016,10,19,15,30,751.0,59.0,2.4,19.0,322.0,232.68,159.36
2016,10,19,15,45,711.5,55.0,2.45,18.5,275.5,176.16,110.78
2016,10,19,16,0,672.0,51.0,2.5,18.0,229.0,123.6,68.79
2016,10,19,16,15,610.5,45.5,2.55,17.0,182.5,72.66,36.17
2016,10,19,16,30,549.0,40.0,2.6,16.0,136.0,32.64,23.01
2016,10,19,16,45,444.0,32.0,2.65,15.5,93.0,24.67,15.56
2016,10,19,17,0,339.0,24.0,2.7,15.0,50.0,19.29,8.25
2016,10,19,17,15,169.5,12.0,2.75,14.5,25.0,11.44,0.0
2016,10,19,17,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,20,6,45,206.5,13.0,0.7,12.5,32.0,113.25,0.0
2016,10,20,7,0,413.0,26.0,0.7,13.0,64.0,241.64,177.2
2016,10,20,7,15,509.0,33.0,0.7,13.5,108.5,319.33,253.71
2016,10,20,7,30,605.0,40.0,0.7,14.0,153.0,404.77,326.55
2016,10,20,7,45,663.5,44.5,0.7,14.5,201.0,471.8,381.91
