Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,11,15,37.5,204.0,4.0,13.0,226.0,239.24,193.74
2016,10,30,11,30,0.0,147.0,4.0,13.0,147.0,139.68,111.1
2016,10,30,11,45,6.0,178.0,4.0,13.5,181.5,175.38,140.49
2016,10,30,12,0,12.0,209.0,4.0,14.0,216.0,211.09,169.37
2016,10,30,12,15,11.5,207.5,4.0,14.0,214.5,208.42,167.13
2016,10,30,12,30,11.0,206.0,4.0,14.0,213.0,205.78,165.02
2016,10,30,12,45,5.5,122.0,4.05,14.0,125.5,118.43,93.51
2016,10,30,13,0,0.0,38.0,4.1,14.0,38.0,35.33,24.18
2016,10,30,13,15,0.0,36.5,4.0,14.0,36.5,33.93,23.06
2016,10,30,13,30,0.0,35.0,3.9,14.0,35.0,32.53,21.92
2016,10,30,13,45,80.5,129.0,3.85,14.0,169.5,173.25,140.63
2016,10,30,14,0,161.0,223.0,3.8,14.0,304.0,303.31,246.32
2016,10,30,14,15,104.5,201.5,3.65,13.5,252.5,242.13,196.27
2016,10,30,14,30,48.0,180.0,3.5,13.0,201.0,191.03,154.75
2016,10,30,14,45,24.0,96.5,3.4,13.0,107.0,99.72,78.94
2016,10,30,15,0,0.0,13.0,3.3,13.0,13.0,12.05,4.73
2016,10,30,15,15,0.0,11.5,3.25,13.0,11.5,10.66,3.55
2016,10,30,15,30,0.0,10.0,3.2,13.0,10.0,9.26,2.35
2016,10,30,15,45,0.0,8.5,3.15,13.0,8.5,7.87,1.14
2016,10,30,16,0,0.0,7.0,3.1,13.0,7.0,6.48,0.0
2016,10,30,16,15,0.0,5.0,3.05,12.5,5.0,4.62,0.0
2016,10,30,16,30,0.0,3.0,3.0,12.0,3.0,2.77,0.0
2016,10,30,16,45,0.0,1.5,2.95,12.0,1.5,1.39,0.0
2016,10,30,17,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,30,17,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,6,45,0.0,4.0,1.65,10.0,4.0,3.81,0.0
2016,10,31,7,0,0.0,8.0,1.7,10.0,8.0,7.41,0.0
2016,10,31,7,15,0.0,18.5,1.8,10.0,18.5,17.16,8.22
2016,10,31,7,30,0.0,29.0,1.9,10.0,29.0,26.92,17.26
2016,10,31,7,45,0.0,41.0,2.05,10.5,41.0,38.1,27.17
2016,10,31,8,0,0.0,53.0,2.2,11.0,53.0,49.77,37.4
2016,10,31,8,15,0.0,65.5,2.3,11.0,65.5,62.19,48.21
2016,10,31,8,30,0.0,78.0,2.4,11.0,78.0,74.57,58.84
2016,10,31,8,45,0.0,89.5,2.55,11.5,89.5,85.86,68.28
2016,10,31,9,0,0.0,101.0,2.7,12.0,101.0,97.15,77.58
2016,10,31,9,15,0.0,103.0,2.75,12.0,103.0,98.37,78.42
2016,10,31,9,30,0.0,105.0,2.8,12.0,105.0,99.81,79.45
2016,10,31,9,45,0.0,127.5,2.9,12.0,127.5,122.64,98.43
2016,10,31,10,0,0.0,150.0,3.0,12.0,150.0,145.59,117.33
2016,10,31,10,15,0.0,141.0,3.05,12.0,141.0,135.43,108.65
2016,10,31,10,30,0.0,132.0,3.1,12.0,132.0,125.74,100.45
2016,10,31,10,45,4.5,162.0,3.2,12.5,165.0,159.82,128.51
2016,10,31,11,0,9.0,192.0,3.3,13.0,198.0,194.15,156.36
2016,10,31,11,15,14.0,207.0,3.4,13.0,216.0,213.2,171.86
2016,10,31,11,30,19.0,222.0,3.5,13.0,234.0,232.08,187.21
2016,10,31,11,45,74.5,252.0,3.6,13.0,297.0,318.45,258.34
2016,10,31,12,0,130.0,282.0,3.7,13.0,360.0,402.68,326.11
2016,10,31,12,15,74.0,250.0,3.75,13.0,294.5,309.8,250.83
2016,10,31,12,30,18.0,218.0,3.8,13.0,229.0,223.17,179.78
2016,10,31,12,45,9.0,146.0,3.9,13.0,151.5,144.23,115.3
2016,10,31,13,0,0.0,74.0,4.0,13.0,74.0,68.91,52.56
2016,10,31,13,15,25.5,151.0,4.05,13.0,164.5,162.82,131.48
2016,10,31,13,30,51.0,228.0,4.1,13.0,255.0,254.28,206.63
2016,10,31,13,45,32.0,202.0,4.15,13.0,218.5,214.01,173.5
2016,10,31,14,0,13.0,176.0,4.2,13.0,182.0,172.55,139.46
2016,10,31,14,15,6.5,106.5,4.2,12.5,109.5,102.44,81.43
2016,10,31,14,30,0.0,37.0,4.2,12.0,37.0,34.36,23.89
2016,10,31,14,45,0.0,53.0,4.2,12.0,53.0,49.26,36.76
2016,10,31,15,0,0.0,69.0,4.2,12.0,69.0,64.2,49.63
2016,10,31,15,15,0.0,60.5,4.1,12.0,60.5,56.26,42.9
2016,10,31,15,30,0.0,52.0,4.0,12.0,52.0,48.33,36.12
2016,10,31,15,45,0.0,42.5,3.9,12.0,42.5,39.47,28.45
2016,10,31,16,0,0.0,33.0,3.8,12.0,33.0,30.63,20.7
2016,10,31,16,15,0.0,24.5,3.7,12.0,24.5,22.72,13.7
2016,10,31,16,30,0.0,16.0,3.6,12.0,16.0,14.83,7.22
2016,10,31,16,45,0.0,9.5,3.5,12.0,9.5,8.8,0.61
2016,10,31,17,0,0.0,3.0,3.4,12.0,3.0,2.86,0.0
2016,10,31,17,15,0.0,1.5,3.2,12.0,1.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,1,6,45,89.0,10.0,1.95,9.0,14.5,43.92,0.0
2016,11,1,7,0,178.0,20.0,1.9,9.0,29.0,115.63,0.0
2016,11,1,7,15,312.5,31.0,1.85,9.5,67.5,214.71,163.78
2016,11,1,7,30,447.0,42.0,1.8,10.0,106.0,312.03,254.55
2016,11,1,7,45,528.0,49.0,1.8,10.5,151.0,385.7,319.67
2016,11,1,8,0,609.0,56.0,1.8,11.0,196.0,464.49,386.33
2016,11,1,8,15,657.5,60.5,1.8,11.0,240.5,523.57,435.54
2016,11,1,8,30,706.0,65.0,1.8,11.0,285.0,579.69,480.81
2016,11,1,8,45,743.0,67.5,1.85,11.5,328.0,630.71,518.7
2016,11,1,9,0,780.0,70.0,1.9,12.0,371.0,681.14,554.88
2016,11,1,9,15,802.0,73.0,1.8,12.0,408.5,719.74,581.29
2016,11,1,9,30,824.0,76.0,1.7,12.0,446.0,756.29,605.65
2016,11,1,9,45,555.0,144.5,1.65,12.5,401.5,633.21,510.66
2016,11,1,10,0,286.0,213.0,1.6,13.0,357.0,487.49,393.4
2016,11,1,10,15,237.5,230.5,1.55,13.0,354.0,455.43,367.87
2016,11,1,10,30,189.0,248.0,1.5,13.0,351.0,434.68,349.89
2016,11,1,10,45,213.0,254.5,1.45,13.5,374.5,459.74,368.49
2016,11,1,11,0,237.0,261.0,1.4,14.0,398.0,483.97,385.86
2016,11,1,11,15,567.5,173.0,1.3,14.0,507.5,676.5,535.17
2016,11,1,11,30,898.0,85.0,1.2,14.0,617.0,833.35,644.13
2016,11,1,11,45,559.5,180.5,1.2,14.5,513.0,659.91,516.27
2016,11,1,12,0,221.0,276.0,1.2,15.0,409.0,466.79,367.17
2016,11,1,12,15,558.0,180.0,1.15,15.0,510.5,630.88,496.98
2016,11,1,12,30,895.0,84.0,1.1,15.0,612.0,754.61,586.38
2016,11,1,12,45,893.0,82.5,1.1,15.0,599.5,724.69,564.13
2016,11,1,13,0,891.0,81.0,1.1,15.0,587.0,691.9,541.32
2016,11,1,13,15,882.5,80.0,1.1,15.0,566.5,652.78,512.23
2016,11,1,13,30,874.0,79.0,1.1,15.0,546.0,611.56,480.95
2016,11,1,13,45,859.0,78.5,1.1,15.0,518.5,567.04,446.34
2016,11,1,14,0,844.0,78.0,1.1,15.0,491.0,519.21,408.33
2016,11,1,14,15,826.5,75.5,1.15,14.5,457.5,467.3,367.07
2016,11,1,14,30,809.0,73.0,1.2,14.0,424.0,415.14,324.04
2016,11,1,14,45,781.0,71.0,1.3,14.0,385.0,359.68,276.58
2016,11,1,15,0,753.0,69.0,1.4,14.0,346.0,305.62,228.95
2016,11,1,15,15,717.5,65.5,1.5,13.5,303.0,249.9,179.77
2016,11,1,15,30,682.0,62.0,1.6,13.0,260.0,195.42,131.7
2016,11,1,15,45,630.5,56.0,1.7,13.0,215.5,140.92,85.94
2016,11,1,16,0,579.0,50.0,1.8,13.0,171.0,91.83,49.41
2016,11,1,16,15,492.0,42.5,1.85,12.5,127.5,46.15,24.85
2016,11,1,16,30,405.0,35.0,1.9,12.0,84.0,27.75,18.35
2016,11,1,16,45,255.5,23.5,1.95,12.0,49.5,19.0,7.09
2016,11,1,17,0,106.0,12.0,2.0,12.0,15.0,11.44,0.0
2016,11,1,17,15,53.0,6.0,1.95,11.5,7.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,2,6,45,111.5,8.5,1.7,8.0,14.0,50.98,0.0
2016,11,2,7,0,223.0,17.0,1.7,8.0,28.0,130.88,0.0
2016,11,2,7,15,354.5,27.0,1.75,8.5,66.5,229.92,173.52
2016,11,2,7,30,486.0,37.0,1.8,9.0,105.0,325.68,265.84
2016,11,2,7,45,559.5,44.0,1.9,9.5,149.5,396.03,329.08
2016,11,2,8,0,633.0,51.0,2.0,10.0,194.0,466.32,389.86
2016,11,2,8,15,679.5,55.5,2.0,10.5,238.5,525.38,438.83
2016,11,2,8,30,726.0,60.0,2.0,11.0,283.0,585.39,486.45
2016,11,2,8,45,716.0,66.0,2.0,11.5,312.0,607.67,501.88
2016,11,2,9,0,706.0,72.0,2.0,12.0,341.0,626.8,514.61
2016,11,2,9,15,671.5,89.5,2.0,12.5,365.5,642.38,524.3
2016,11,2,9,30,637.0,107.0,2.0,13.0,390.0,649.4,527.4
2016,11,2,9,45,756.0,89.0,2.05,13.5,448.5,728.15,584.22
2016,11,2,10,0,875.0,71.0,2.1,14.0,507.0,804.75,637.35
2016,11,2,10,15,885.0,72.5,2.05,14.0,532.0,821.77,647.24
2016,11,2,10,30,895.0,74.0,2.0,14.0,557.0,835.5,655.41
2016,11,2,10,45,900.0,75.0,1.95,14.5,575.0,841.04,656.67
2016,11,2,11,0,905.0,76.0,1.9,15.0,593.0,843.05,655.65
2016,11,2,11,15,908.5,76.5,1.85,15.0,603.5,839.65,652.24
2016,11,2,11,30,912.0,77.0,1.8,15.0,614.0,832.67,646.53
2016,11,2,11,45,910.5,78.0,1.75,15.0,616.0,818.72,636.11
2016,11,2,12,0,909.0,79.0,1.7,15.0,618.0,801.36,623.5
2016,11,2,12,15,907.5,78.5,1.6,15.0,613.0,778.96,606.99
2016,11,2,12,30,906.0,78.0,1.5,15.0,608.0,753.38,588.34
2016,11,2,12,45,903.0,77.0,1.45,15.5,595.5,723.11,565.85
2016,11,2,13,0,900.0,76.0,1.4,16.0,583.0,689.99,541.17
2016,11,2,13,15,892.5,75.0,1.3,15.5,563.0,651.32,512.27
2016,11,2,13,30,885.0,74.0,1.2,15.0,543.0,610.44,481.13
2016,11,2,13,45,872.0,73.0,1.15,15.0,516.0,564.53,444.99
2016,11,2,14,0,859.0,72.0,1.1,15.0,489.0,517.31,406.95
2016,11,2,14,15,843.0,70.0,1.05,15.0,456.0,467.21,365.67
2016,11,2,14,30,827.0,68.0,1.0,15.0,423.0,415.55,322.0
2016,11,2,14,45,802.0,65.5,0.95,15.0,384.0,359.96,274.16
2016,11,2,15,0,777.0,63.0,0.9,15.0,345.0,305.42,226.07
2016,11,2,15,15,743.0,59.5,0.85,14.5,302.5,248.98,176.43
2016,11,2,15,30,709.0,56.0,0.8,14.0,260.0,195.24,129.2
2016,11,2,15,45,656.0,51.5,0.8,14.0,215.0,140.89,84.14
2016,11,2,16,0,603.0,47.0,0.8,14.0,170.0,92.13,48.62
2016,11,2,16,15,519.0,39.5,0.9,13.0,126.0,43.2,22.38
2016,11,2,16,30,435.0,32.0,1.0,12.0,82.0,25.14,16.03
2016,11,2,16,45,283.0,21.0,1.1,11.5,47.5,16.78,4.73
2016,11,2,17,0,131.0,10.0,1.2,11.0,13.0,9.53,0.0
2016,11,2,17,15,65.5,5.0,1.2,10.5,6.5,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,12.5,1.4,9.0,12.5,11.91,0.0
2016,11,3,7,0,0.0,25.0,1.4,9.0,25.0,23.83,0.0
2016,11,3,7,15,237.5,30.5,1.4,9.5,62.5,177.13,130.39
2016,11,3,7,30,475.0,36.0,1.4,10.0,100.0,317.59,257.32
2016,11,3,7,45,548.5,42.5,1.45,10.5,143.5,386.54,318.74
2016,11,3,8,0,622.0,49.0,1.5,11.0,187.0,455.7,378.06
2016,11,3,8,15,669.0,53.5,1.4,11.5,231.5,514.42,425.81
2016,11,3,8,30,716.0,58.0,1.3,12.0,276.0,574.19,472.01
2016,11,3,8,45,747.5,61.5,1.25,12.5,317.0,622.39,506.47
2016,11,3,9,0,779.0,65.0,1.2,13.0,358.0,669.78,539.06
2016,11,3,9,15,733.5,79.0,1.1,13.0,377.0,670.37,536.89
2016,11,3,9,30,688.0,93.0,1.0,13.0,396.0,670.33,534.67
2016,11,3,9,45,670.5,106.0,0.95,13.5,419.0,682.67,541.01
2016,11,3,10,0,653.0,119.0,0.9,14.0,442.0,691.44,544.57
2016,11,3,10,15,765.5,97.5,0.75,14.5,494.0,758.38,587.86
2016,11,3,10,30,878.0,76.0,0.6,15.0,546.0,821.32,625.74
2016,11,3,10,45,724.5,124.0,0.5,15.5,521.0,762.13,580.84
2016,11,3,11,0,571.0,172.0,0.4,16.0,496.0,680.87,521.13
2016,11,3,11,15,737.0,125.0,0.35,16.0,550.5,763.33,579.15
2016,11,3,11,30,903.0,78.0,0.3,16.0,605.0,823.94,617.43
2016,11,3,11,45,903.5,78.0,0.25,16.5,607.5,810.55,605.34
2016,11,3,12,0,904.0,78.0,0.2,17.0,610.0,793.74,592.39
2016,11,3,12,15,902.5,78.0,0.25,17.0,605.5,772.07,579.08
2016,11,3,12,30,901.0,78.0,0.3,17.0,601.0,747.23,563.7
2016,11,3,12,45,895.5,77.5,0.35,17.0,588.0,715.96,543.89
2016,11,3,13,0,890.0,77.0,0.4,17.0,575.0,682.02,521.67
2016,11,3,13,15,882.5,76.0,0.45,17.0,555.0,643.75,494.72
2016,11,3,13,30,875.0,75.0,0.5,17.0,535.0,603.32,465.44
2016,11,3,13,45,716.5,108.5,0.55,17.5,473.0,516.14,399.52
2016,11,3,14,0,558.0,142.0,0.6,18.0,411.0,432.4,335.57
2016,11,3,14,15,526.0,138.0,0.6,18.0,377.5,384.97,298.52
2016,11,3,14,30,494.0,134.0,0.6,18.0,344.0,339.35,261.71
2016,11,3,14,45,456.0,126.5,0.65,18.0,306.5,290.36,221.86
2016,11,3,15,0,418.0,119.0,0.7,18.0,269.0,244.52,183.85
2016,11,3,15,15,395.5,107.5,0.65,17.5,235.5,202.34,148.14
2016,11,3,15,30,373.0,96.0,0.6,17.0,202.0,162.24,114.16
2016,11,3,15,45,342.5,82.0,0.6,16.5,166.5,121.04,80.61
2016,11,3,16,0,312.0,68.0,0.6,16.0,131.0,83.23,52.19
2016,11,3,16,15,267.5,52.5,0.65,15.5,96.5,47.39,29.91
2016,11,3,16,30,223.0,37.0,0.7,15.0,62.0,28.75,18.75
2016,11,3,16,45,111.5,18.5,0.75,15.0,31.0,14.44,2.2
2016,11,3,17,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,4,6,45,98.5,8.0,1.8,10.0,11.5,7.63,0.0
2016,11,4,7,0,197.0,16.0,1.8,10.0,23.0,99.07,0.0
2016,11,4,7,15,335.0,26.0,1.8,10.5,60.5,216.95,155.93
2016,11,4,7,30,473.0,36.0,1.8,11.0,98.0,315.41,254.25
2016,11,4,7,45,550.5,43.0,1.8,11.5,142.5,386.96,318.29
2016,11,4,8,0,628.0,50.0,1.8,12.0,187.0,458.63,379.68
2016,11,4,8,15,676.0,54.5,1.7,12.5,231.5,518.17,428.37
2016,11,4,8,30,724.0,59.0,1.6,13.0,276.0,578.75,475.52
2016,11,4,8,45,756.5,62.5,1.5,13.5,318.0,627.82,510.65
2016,11,4,9,0,789.0,66.0,1.4,14.0,360.0,676.09,543.62
2016,11,4,9,15,811.0,68.5,1.25,14.0,397.5,714.0,568.37
2016,11,4,9,30,833.0,71.0,1.1,14.0,435.0,749.86,590.85
2016,11,4,9,45,848.5,73.0,1.0,14.5,466.5,777.6,606.43
2016,11,4,10,0,864.0,75.0,0.9,15.0,498.0,802.53,619.72
2016,11,4,10,15,875.0,76.5,0.8,15.5,523.5,813.38,623.07
2016,11,4,10,30,886.0,78.0,0.7,16.0,549.0,827.75,628.92
2016,11,4,10,45,892.5,79.5,0.65,16.5,567.5,835.04,630.77
2016,11,4,11,0,899.0,81.0,0.6,17.0,586.0,838.81,630.47
2016,11,4,11,15,903.0,81.5,0.5,17.0,596.5,835.8,626.05
2016,11,4,11,30,907.0,82.0,0.4,17.0,607.0,829.24,619.52
2016,11,4,11,45,907.0,82.5,0.35,17.5,610.0,815.95,608.55
2016,11,4,12,0,907.0,83.0,0.3,18.0,613.0,799.24,595.61
2016,11,4,12,15,905.5,82.5,0.3,18.0,608.0,776.92,581.09
2016,11,4,12,30,904.0,82.0,0.3,18.0,603.0,751.42,564.54
2016,11,4,12,45,902.0,80.5,0.35,18.0,591.0,721.41,545.7
2016,11,4,13,0,900.0,79.0,0.4,18.0,579.0,688.5,524.13
2016,11,4,13,15,892.0,78.0,0.45,18.0,559.0,649.61,496.85
2016,11,4,13,30,884.0,77.0,0.5,18.0,539.0,608.56,467.28
2016,11,4,13,45,872.0,75.5,0.55,18.0,511.5,562.85,433.36
2016,11,4,14,0,860.0,74.0,0.6,18.0,484.0,516.9,398.08
2016,11,4,14,15,842.5,72.0,0.6,18.0,450.5,465.14,356.86
2016,11,4,14,30,825.0,70.0,0.6,18.0,417.0,413.06,314.08
2016,11,4,14,45,801.0,67.0,0.65,18.0,378.5,357.62,267.71
2016,11,4,15,0,777.0,64.0,0.7,18.0,340.0,303.16,220.75
2016,11,4,15,15,741.5,60.5,0.7,17.5,297.0,246.6,171.89
2016,11,4,15,30,706.0,57.0,0.7,17.0,254.0,192.9,125.54
2016,11,4,15,45,652.5,51.5,0.75,17.0,209.0,138.01,80.87
2016,11,4,16,0,599.0,46.0,0.8,17.0,164.0,88.77,45.8
2016,11,4,16,15,510.5,39.0,0.85,16.5,120.5,40.86,21.24
2016,11,4,16,30,422.0,32.0,0.9,16.0,77.0,25.48,15.78
2016,11,4,16,45,211.0,16.0,0.95,15.5,38.5,12.36,0.01
2016,11,4,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,10.5,0.8,11.0,10.5,0.0,0.0
2016,11,5,7,0,0.0,21.0,0.8,11.0,21.0,20.02,0.0
2016,11,5,7,15,222.0,28.5,0.75,11.0,56.5,164.05,113.41
2016,11,5,7,30,444.0,36.0,0.7,11.0,92.0,299.3,238.93
2016,11,5,7,45,518.0,43.0,0.7,11.5,135.0,367.47,298.94
2016,11,5,8,0,592.0,50.0,0.7,12.0,178.0,440.47,360.03
2016,11,5,8,15,640.0,55.0,0.7,12.0,221.0,498.4,407.52
2016,11,5,8,30,688.0,60.0,0.7,12.0,264.0,553.8,451.33
2016,11,5,8,45,500.5,100.0,0.75,12.0,259.5,491.39,401.54
2016,11,5,9,0,313.0,140.0,0.8,12.0,255.0,404.0,331.48
2016,11,5,9,15,366.5,146.5,0.7,12.5,294.5,470.16,382.5
2016,11,5,9,30,420.0,153.0,0.6,13.0,334.0,525.19,422.17
2016,11,5,9,45,494.0,147.0,0.55,13.5,375.5,581.94,463.03
2016,11,5,10,0,568.0,141.0,0.5,14.0,417.0,638.87,502.73
2016,11,5,10,15,470.0,176.0,0.5,14.0,412.0,603.94,473.67
2016,11,5,10,30,372.0,211.0,0.5,14.0,407.0,551.93,433.47
2016,11,5,10,45,308.0,231.0,0.5,14.5,397.0,521.21,408.61
2016,11,5,11,0,244.0,251.0,0.5,15.0,387.0,476.53,373.38
2016,11,5,11,15,215.5,259.0,0.55,15.0,381.0,458.65,359.85
2016,11,5,11,30,187.0,267.0,0.6,15.0,375.0,440.33,345.65
2016,11,5,11,45,101.0,237.5,0.7,15.0,296.0,323.41,255.93
2016,11,5,12,0,15.0,208.0,0.8,15.0,217.0,213.0,168.29
2016,11,5,12,15,68.5,236.0,0.8,15.0,275.5,290.66,231.36
2016,11,5,12,30,122.0,264.0,0.8,15.0,334.0,365.69,289.69
2016,11,5,12,45,240.0,245.5,0.85,15.0,379.0,421.53,334.31
2016,11,5,13,0,358.0,227.0,0.9,15.0,424.0,477.81,378.08
2016,11,5,13,15,203.5,222.0,0.9,15.0,333.0,353.68,281.09
2016,11,5,13,30,49.0,217.0,0.9,15.0,242.0,242.13,192.47
2016,11,5,13,45,139.0,211.0,0.95,15.0,277.5,287.13,229.75
2016,11,5,14,0,229.0,205.0,1.0,15.0,313.0,318.08,253.96
2016,11,5,14,15,280.5,183.0,1.0,14.5,306.0,311.0,247.8
2016,11,5,14,30,332.0,161.0,1.0,14.0,299.0,294.14,233.2
2016,11,5,14,45,166.0,132.0,1.0,14.0,201.0,185.72,146.77
2016,11,5,15,0,0.0,103.0,1.0,14.0,103.0,95.65,75.54
2016,11,5,15,15,0.0,90.0,0.95,13.5,90.0,83.33,65.59
2016,11,5,15,30,0.0,77.0,0.9,13.0,77.0,71.11,55.36
2016,11,5,15,45,0.0,63.0,0.9,13.0,63.0,58.09,44.17
2016,11,5,16,0,0.0,49.0,0.9,13.0,49.0,45.2,32.94
2016,11,5,16,15,0.0,35.5,0.85,13.0,35.5,32.91,22.1
2016,11,5,16,30,0.0,22.0,0.8,13.0,22.0,20.42,11.62
2016,11,5,16,45,0.0,11.0,0.8,13.0,11.0,10.19,0.0
2016,11,5,17,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,7.0,1.15,11.0,7.0,0.0,0.0
2016,11,6,7,0,0.0,14.0,1.1,11.0,14.0,13.34,0.0
2016,11,6,7,15,96.5,28.0,1.05,11.0,40.0,93.73,60.47
2016,11,6,7,30,193.0,42.0,1.0,11.0,66.0,176.12,140.31
2016,11,6,7,45,225.5,59.0,1.0,11.5,98.0,222.11,181.95
2016,11,6,8,0,258.0,76.0,1.0,12.0,130.0,259.18,214.9
2016,11,6,8,15,279.5,91.5,0.95,12.0,162.5,299.51,249.35
2016,11,6,8,30,301.0,107.0,0.9,12.0,195.0,340.51,283.12
2016,11,6,8,45,311.5,122.5,0.9,12.0,225.5,374.2,310.05
2016,11,6,9,0,322.0,138.0,0.9,12.0,256.0,407.37,335.87
2016,11,6,9,15,330.0,152.0,0.85,12.0,283.0,436.06,357.33
2016,11,6,9,30,338.0,166.0,0.8,12.0,310.0,463.81,377.61
2016,11,6,9,45,596.5,117.5,0.8,12.0,395.5,632.08,508.26
2016,11,6,10,0,855.0,69.0,0.8,12.0,481.0,776.08,608.93
2016,11,6,10,15,865.5,70.5,0.8,12.0,506.0,793.2,617.84
2016,11,6,10,30,876.0,72.0,0.8,12.0,531.0,807.12,626.38
2016,11,6,10,45,885.5,72.0,0.8,12.5,549.0,815.06,629.75
2016,11,6,11,0,895.0,72.0,0.8,13.0,567.0,819.57,630.95
2016,11,6,11,15,899.0,72.5,0.8,13.0,577.5,816.71,628.43
2016,11,6,11,30,903.0,73.0,0.8,13.0,588.0,810.32,623.73
2016,11,6,11,45,906.5,72.0,0.85,13.5,591.5,798.24,614.96
2016,11,6,12,0,910.0,71.0,0.9,14.0,595.0,782.67,603.95
2016,11,6,12,15,908.0,70.5,0.85,14.0,590.0,760.14,587.86
2016,11,6,12,30,906.0,70.0,0.8,14.0,585.0,734.46,569.71
2016,11,6,12,45,889.5,74.0,0.75,14.0,570.0,700.83,545.99
2016,11,6,13,0,873.0,78.0,0.7,14.0,555.0,665.06,519.83
2016,11,6,13,15,659.0,133.0,0.7,14.0,485.5,562.84,442.28
2016,11,6,13,30,445.0,188.0,0.7,14.0,416.0,462.46,365.33
2016,11,6,13,45,415.0,183.0,0.7,14.0,387.0,419.57,332.68
2016,11,6,14,0,385.0,178.0,0.7,14.0,358.0,373.21,296.27
2016,11,6,14,15,353.5,169.0,0.65,13.5,325.5,329.74,261.76
2016,11,6,14,30,322.0,160.0,0.6,13.0,293.0,288.54,228.44
2016,11,6,14,45,312.5,146.5,0.55,13.0,265.5,253.35,198.7
2016,11,6,15,0,303.0,133.0,0.5,13.0,238.0,218.76,168.91
2016,11,6,15,15,292.0,116.5,0.45,12.5,207.5,181.74,137.13
2016,11,6,15,30,281.0,100.0,0.4,12.0,177.0,145.81,106.19
2016,11,6,15,45,259.5,84.0,0.4,12.0,145.0,110.11,76.45
2016,11,6,16,0,238.0,68.0,0.4,12.0,113.0,76.89,50.72
2016,11,6,16,15,201.0,51.5,0.45,12.0,82.0,44.1,29.12
2016,11,6,16,30,164.0,35.0,0.5,12.0,51.0,27.29,17.33
2016,11,6,16,45,82.0,17.5,0.55,12.0,25.5,13.73,0.0
2016,11,6,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,5.5,2.0,10.5,5.5,0.0,0.0
2016,11,7,7,0,0.0,11.0,2.0,11.0,11.0,10.48,0.0
2016,11,7,7,15,58.0,26.5,2.05,11.0,33.5,65.21,38.23
2016,11,7,7,30,116.0,42.0,2.1,11.0,56.0,126.39,99.45
2016,11,7,7,45,139.5,60.0,2.15,11.5,84.0,165.53,135.25
2016,11,7,8,0,163.0,78.0,2.2,12.0,112.0,205.75,170.81
2016,11,7,8,15,178.0,95.5,2.15,12.5,140.5,241.01,201.16
2016,11,7,8,30,193.0,113.0,2.1,13.0,169.0,276.65,230.9
2016,11,7,8,45,202.0,130.0,2.05,13.5,196.0,307.68,255.89
2016,11,7,9,0,211.0,147.0,2.0,14.0,223.0,338.43,279.98
2016,11,7,9,15,259.5,157.5,1.95,14.5,261.0,389.89,320.89
2016,11,7,9,30,308.0,168.0,1.9,15.0,299.0,442.67,361.72
2016,11,7,9,45,366.5,171.0,1.85,15.5,338.0,494.67,401.34
2016,11,7,10,0,425.0,174.0,1.8,16.0,377.0,560.69,450.22
2016,11,7,10,15,431.5,183.0,1.75,16.0,398.0,578.38,461.96
2016,11,7,10,30,438.0,192.0,1.7,16.0,419.0,594.25,472.62
2016,11,7,10,45,413.0,205.5,1.7,16.5,425.5,587.62,465.35
2016,11,7,11,0,388.0,219.0,1.7,17.0,432.0,567.29,448.49
2016,11,7,11,15,331.5,235.0,1.65,17.0,420.0,535.46,422.87
2016,11,7,11,30,275.0,251.0,1.6,17.0,408.0,502.91,396.74
2016,11,7,11,45,234.0,257.5,1.6,17.0,391.5,460.54,364.06
2016,11,7,12,0,193.0,264.0,1.6,17.0,375.0,430.13,340.08
2016,11,7,12,15,265.5,251.0,1.55,17.0,402.0,472.76,373.71
2016,11,7,12,30,338.0,238.0,1.5,17.0,429.0,500.92,395.57
2016,11,7,12,45,300.5,239.0,1.5,17.5,406.0,463.87,365.92
2016,11,7,13,0,263.0,240.0,1.5,18.0,383.0,427.98,337.53
2016,11,7,13,15,286.0,227.0,1.45,17.5,377.5,416.48,329.62
2016,11,7,13,30,309.0,214.0,1.4,17.0,372.0,402.7,319.5
2016,11,7,13,45,362.5,192.0,1.35,17.0,367.5,393.78,312.4
2016,11,7,14,0,416.0,170.0,1.3,17.0,363.0,384.92,304.52
2016,11,7,14,15,324.0,170.0,1.25,16.5,314.0,316.81,250.64
2016,11,7,14,30,232.0,170.0,1.2,16.0,265.0,261.56,206.84
2016,11,7,14,45,225.5,154.5,1.2,16.0,240.0,229.93,180.52
2016,11,7,15,0,219.0,139.0,1.2,16.0,215.0,198.81,154.06
2016,11,7,15,15,210.0,121.5,1.15,15.5,187.0,165.83,126.07
2016,11,7,15,30,201.0,104.0,1.1,15.0,159.0,133.85,98.82
2016,11,7,15,45,178.5,87.0,1.1,15.0,129.0,101.61,72.27
2016,11,7,16,0,156.0,70.0,1.1,15.0,99.0,72.07,49.25
2016,11,7,16,15,124.5,52.0,1.1,14.5,71.0,44.43,30.04
2016,11,7,16,30,93.0,34.0,1.1,14.0,43.0,27.82,17.38
2016,11,7,16,45,46.5,17.0,1.15,14.0,21.5,14.29,0.0
2016,11,7,17,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,8,6,45,40.0,5.5,1.6,11.0,6.5,0.0,0.0
2016,11,8,7,0,80.0,11.0,1.6,11.0,13.0,43.77,0.0
2016,11,8,7,15,205.0,25.0,1.55,11.5,45.0,146.53,85.51
2016,11,8,7,30,330.0,39.0,1.5,12.0,77.0,240.66,190.38
2016,11,8,7,45,412.5,48.5,1.5,12.5,118.0,311.58,254.28
2016,11,8,8,0,495.0,58.0,1.5,13.0,159.0,388.04,319.62
2016,11,8,8,15,393.0,83.0,1.4,13.0,174.5,370.0,306.28
2016,11,8,8,30,291.0,108.0,1.3,13.0,190.0,334.41,277.53
2016,11,8,8,45,317.5,119.0,1.25,13.5,221.5,372.67,308.51
2016,11,8,9,0,344.0,130.0,1.2,14.0,253.0,411.61,338.6
2016,11,8,9,15,382.0,138.5,1.15,14.5,288.5,469.37,382.26
2016,11,8,9,30,420.0,147.0,1.1,15.0,324.0,514.77,415.38
2016,11,8,9,45,535.5,130.5,1.05,15.5,372.5,590.47,472.09
2016,11,8,10,0,651.0,114.0,1.0,16.0,421.0,674.5,531.48
2016,11,8,10,15,626.5,128.5,0.95,16.0,437.0,676.26,530.31
2016,11,8,10,30,602.0,143.0,0.9,16.0,453.0,674.62,527.39
2016,11,8,10,45,704.0,123.0,0.9,16.5,498.0,733.95,568.11
2016,11,8,11,0,806.0,103.0,0.9,17.0,543.0,785.7,601.6
2016,11,8,11,15,811.0,104.0,0.85,17.0,553.5,784.31,598.75
2016,11,8,11,30,816.0,105.0,0.8,17.0,564.0,779.61,594.47
2016,11,8,11,45,796.0,113.0,0.8,17.5,563.0,759.9,579.72
2016,11,8,12,0,776.0,121.0,0.8,18.0,562.0,740.98,565.84
2016,11,8,12,15,774.0,121.0,0.75,18.0,557.5,720.72,551.47
2016,11,8,12,30,772.0,121.0,0.7,18.0,553.0,697.71,534.58
2016,11,8,12,45,805.5,106.0,0.7,18.0,548.0,677.97,521.06
2016,11,8,13,0,839.0,91.0,0.7,18.0,543.0,656.23,505.62
2016,11,8,13,15,830.5,90.0,0.65,18.0,523.5,618.8,477.4
2016,11,8,13,30,822.0,89.0,0.6,18.0,504.0,579.42,447.39
2016,11,8,13,45,784.5,94.0,0.6,18.0,473.5,528.94,408.95
2016,11,8,14,0,747.0,99.0,0.6,18.0,443.0,479.59,370.51
2016,11,8,14,15,727.0,95.5,0.6,18.0,411.0,430.16,331.07
2016,11,8,14,30,707.0,92.0,0.6,18.0,379.0,380.95,290.63
2016,11,8,14,45,667.5,90.0,0.65,18.0,340.0,326.92,245.85
2016,11,8,15,0,628.0,88.0,0.7,18.0,301.0,275.67,202.37
2016,11,8,15,15,587.0,81.5,0.9,17.5,260.5,222.89,157.87
2016,11,8,15,30,546.0,75.0,1.1,17.0,220.0,173.87,116.49
2016,11,8,15,45,486.5,66.5,1.3,16.5,178.0,124.65,77.39
2016,11,8,16,0,427.0,58.0,1.5,16.0,136.0,81.98,47.41
2016,11,8,16,15,339.5,45.5,1.55,15.0,96.5,41.89,25.85
2016,11,8,16,30,252.0,33.0,1.6,14.0,57.0,25.87,15.54
2016,11,8,16,45,126.0,16.5,1.7,13.5,28.5,13.01,0.0
2016,11,8,17,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,9,6,45,72.0,5.5,1.4,10.5,7.0,0.0,0.0
2016,11,9,7,0,144.0,11.0,1.3,11.0,14.0,70.07,0.0
2016,11,9,7,15,291.5,21.5,1.25,11.5,48.0,181.09,96.32
2016,11,9,7,30,439.0,32.0,1.2,12.0,82.0,287.78,225.83
2016,11,9,7,45,520.5,39.5,1.2,12.5,124.5,359.24,291.13
2016,11,9,8,0,602.0,47.0,1.2,13.0,167.0,436.33,356.68
2016,11,9,8,15,653.5,51.5,1.15,13.0,210.5,491.08,402.71
2016,11,9,8,30,705.0,56.0,1.1,13.0,254.0,552.4,451.63
2016,11,9,8,45,736.5,60.0,1.05,13.5,294.5,600.23,486.83
2016,11,9,9,0,768.0,64.0,1.0,14.0,335.0,647.29,519.41
2016,11,9,9,15,791.5,67.0,0.95,14.5,372.0,686.03,544.78
2016,11,9,9,30,815.0,70.0,0.9,15.0,409.0,722.89,568.11
2016,11,9,9,45,835.0,70.5,0.85,15.5,441.0,751.7,585.18
2016,11,9,10,0,855.0,71.0,0.8,16.0,473.0,777.9,600.17
2016,11,9,10,15,866.0,72.5,0.8,16.5,497.5,788.7,605.14
2016,11,9,10,30,877.0,74.0,0.8,17.0,522.0,802.93,612.72
2016,11,9,10,45,881.5,76.0,0.8,17.5,539.5,809.22,614.89
2016,11,9,11,0,886.0,78.0,0.8,18.0,557.0,812.06,614.96
2016,11,9,11,15,889.5,78.5,0.8,18.0,567.5,808.83,612.25
2016,11,9,11,30,893.0,79.0,0.8,18.0,578.0,802.13,607.42
2016,11,9,11,45,891.5,80.0,0.8,18.5,580.0,788.67,597.06
2016,11,9,12,0,890.0,81.0,0.8,19.0,582.0,771.91,584.69
2016,11,9,12,15,888.0,80.5,0.75,19.0,577.0,749.84,569.2
2016,11,9,12,30,886.0,80.0,0.7,19.0,572.0,724.71,551.73
2016,11,9,12,45,882.5,79.0,0.7,19.0,560.0,695.05,531.86
2016,11,9,13,0,879.0,78.0,0.7,19.0,548.0,662.65,508.72
2016,11,9,13,15,870.5,76.5,0.7,19.0,528.0,624.06,480.43
2016,11,9,13,30,862.0,75.0,0.7,19.0,508.0,583.42,450.03
2016,11,9,13,45,755.0,92.0,0.7,19.0,457.0,509.41,394.04
2016,11,9,14,0,648.0,109.0,0.7,19.0,406.0,439.62,340.46
2016,11,9,14,15,723.0,89.0,0.65,19.0,398.0,420.34,323.2
2016,11,9,14,30,798.0,69.0,0.6,19.0,390.0,393.03,297.78
2016,11,9,14,45,771.5,66.0,0.6,19.0,352.0,338.69,251.8
2016,11,9,15,0,745.0,63.0,0.6,19.0,314.0,285.62,205.95
2016,11,9,15,15,707.5,59.0,0.55,18.5,272.5,230.49,158.51
2016,11,9,15,30,670.0,55.0,0.5,18.0,231.0,178.48,114.08
2016,11,9,15,45,611.0,49.5,0.45,17.5,187.5,123.99,70.84
