Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,12,15,0.0,86.5,2.1,11.0,86.5,80.69,63.39
2016,12,10,12,30,0.0,60.0,2.1,11.0,60.0,55.81,42.28
2016,12,10,12,45,0.0,56.0,2.1,11.0,56.0,52.07,39.13
2016,12,10,13,0,0.0,52.0,2.1,11.0,52.0,48.34,35.97
2016,12,10,13,15,0.0,73.5,2.15,11.0,73.5,68.4,53.16
2016,12,10,13,30,0.0,95.0,2.2,11.0,95.0,89.01,70.74
2016,12,10,13,45,0.0,55.0,2.25,11.0,55.0,51.13,38.47
2016,12,10,14,0,0.0,15.0,2.3,11.0,15.0,13.91,6.42
2016,12,10,14,15,0.0,14.0,2.25,10.5,14.0,12.98,5.65
2016,12,10,14,30,0.0,13.0,2.2,10.0,13.0,12.05,4.87
2016,12,10,14,45,0.0,11.5,2.2,10.0,11.5,10.65,3.66
2016,12,10,15,0,0.0,10.0,2.2,10.0,10.0,9.26,2.44
2016,12,10,15,15,0.0,8.5,2.15,10.0,8.5,7.87,1.21
2016,12,10,15,30,0.0,7.0,2.1,10.0,7.0,6.48,0.0
2016,12,10,15,45,0.0,5.5,2.05,10.0,5.5,5.09,0.0
2016,12,10,16,0,0.0,4.0,2.0,10.0,4.0,3.7,0.0
2016,12,10,16,15,0.0,2.5,1.95,9.5,2.5,2.31,0.0
2016,12,10,16,30,0.0,1.0,1.9,9.0,1.0,0.92,0.0
2016,12,10,16,45,0.0,0.5,1.9,9.0,0.5,0.48,0.0
2016,12,10,17,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,11,7,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,11,7,45,0.0,14.5,2.05,3.5,14.5,13.45,0.0
2016,12,11,8,0,0.0,29.0,2.0,4.0,29.0,28.95,18.2
2016,12,11,8,15,0.0,44.0,2.0,4.0,44.0,45.26,33.48
2016,12,11,8,30,0.0,59.0,2.0,4.0,59.0,60.96,47.77
2016,12,11,8,45,2.0,74.0,2.05,4.5,74.5,77.61,62.69
2016,12,11,9,0,4.0,89.0,2.1,5.0,90.0,94.26,77.39
2016,12,11,9,15,7.5,102.0,2.05,5.0,104.5,109.45,90.8
2016,12,11,9,30,11.0,115.0,2.0,5.0,119.0,124.85,104.22
2016,12,11,9,45,13.5,126.0,2.0,5.5,131.0,137.33,114.74
2016,12,11,10,0,16.0,137.0,2.0,6.0,143.0,149.97,125.27
2016,12,11,10,15,8.0,137.0,1.95,6.5,140.0,142.39,118.1
2016,12,11,10,30,0.0,137.0,1.9,7.0,137.0,135.13,111.27
2016,12,11,10,45,68.0,167.0,1.9,7.5,197.5,228.34,191.53
2016,12,11,11,0,136.0,197.0,1.9,8.0,258.0,324.56,271.38
2016,12,11,11,15,128.0,202.5,1.9,8.0,261.0,322.35,268.55
2016,12,11,11,30,120.0,208.0,1.9,8.0,264.0,319.83,265.99
2016,12,11,11,45,173.5,208.5,1.95,8.0,290.5,355.36,295.99
2016,12,11,12,0,227.0,209.0,2.0,8.0,317.0,389.06,323.94
2016,12,11,12,15,122.0,192.5,2.05,8.0,250.5,291.9,242.81
2016,12,11,12,30,17.0,176.0,2.1,8.0,184.0,182.71,150.42
2016,12,11,12,45,19.0,174.5,2.2,8.5,183.5,181.61,149.64
2016,12,11,13,0,21.0,173.0,2.3,9.0,183.0,180.42,148.49
2016,12,11,13,15,28.0,172.0,2.25,8.5,184.5,188.74,155.9
2016,12,11,13,30,35.0,171.0,2.2,8.0,186.0,189.85,157.23
2016,12,11,13,45,73.0,168.5,2.2,8.0,198.0,204.55,169.88
2016,12,11,14,0,111.0,166.0,2.2,8.0,210.0,221.04,183.51
2016,12,11,14,15,107.0,154.5,2.1,7.5,193.5,201.28,166.74
2016,12,11,14,30,103.0,143.0,2.0,7.0,177.0,181.82,150.1
2016,12,11,14,45,99.5,128.0,1.95,7.0,158.5,159.35,130.44
2016,12,11,15,0,96.0,113.0,1.9,7.0,140.0,137.3,110.92
2016,12,11,15,15,88.5,97.5,1.85,6.5,119.5,114.28,90.71
2016,12,11,15,30,81.0,82.0,1.8,6.0,99.0,92.15,71.22
2016,12,11,15,45,69.5,65.0,1.8,6.0,77.5,69.12,51.19
2016,12,11,16,0,58.0,48.0,1.8,6.0,56.0,47.65,32.97
2016,12,11,16,15,29.0,32.5,1.8,6.0,36.5,29.5,17.85
2016,12,11,16,30,0.0,17.0,1.8,6.0,17.0,15.68,0.0
2016,12,11,16,45,0.0,8.5,1.85,6.0,8.5,8.1,0.0
2016,12,11,17,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,12,7,45,224.0,13.5,1.5,4.5,35.0,135.44,26.64
2016,12,12,8,0,448.0,27.0,1.5,5.0,70.0,280.81,219.66
2016,12,12,8,15,532.5,33.0,1.45,5.0,109.0,350.54,290.07
2016,12,12,8,30,617.0,39.0,1.4,5.0,148.0,424.64,356.39
2016,12,12,8,45,667.0,43.5,1.4,5.5,187.0,479.73,404.25
2016,12,12,9,0,717.0,48.0,1.4,6.0,226.0,535.62,450.71
2016,12,12,9,15,750.0,51.0,1.3,6.0,262.5,578.69,485.38
2016,12,12,9,30,783.0,54.0,1.2,6.0,299.0,620.71,517.05
2016,12,12,9,45,797.0,58.0,1.15,6.5,329.5,649.24,536.64
2016,12,12,10,0,811.0,62.0,1.1,7.0,360.0,675.33,553.94
2016,12,12,10,15,721.0,81.5,1.05,7.0,360.5,645.7,530.04
2016,12,12,10,30,631.0,101.0,1.0,7.0,361.0,607.34,499.77
2016,12,12,10,45,566.0,123.0,0.95,7.0,364.0,585.28,481.05
2016,12,12,11,0,501.0,145.0,0.9,7.0,367.0,556.63,457.13
2016,12,12,11,15,474.5,155.5,0.85,7.0,371.0,545.55,447.4
2016,12,12,11,30,448.0,166.0,0.8,7.0,375.0,532.62,436.08
2016,12,12,11,45,522.5,149.0,0.75,7.5,395.5,559.94,456.78
2016,12,12,12,0,597.0,132.0,0.7,8.0,416.0,588.38,477.2
2016,12,12,12,15,591.5,134.0,0.7,8.0,414.0,573.77,465.15
2016,12,12,12,30,586.0,136.0,0.7,8.0,412.0,557.12,452.01
2016,12,12,12,45,594.0,130.0,0.7,8.0,405.0,538.94,437.88
2016,12,12,13,0,602.0,124.0,0.7,8.0,398.0,518.32,421.63
2016,12,12,13,15,562.0,128.5,0.7,8.0,377.0,474.57,386.87
2016,12,12,13,30,522.0,133.0,0.7,8.0,356.0,435.89,355.66
2016,12,12,13,45,537.5,122.0,0.7,8.0,340.5,410.32,334.56
2016,12,12,14,0,553.0,111.0,0.7,8.0,325.0,385.35,313.0
2016,12,12,14,15,532.5,106.5,0.65,8.0,300.0,343.1,276.88
2016,12,12,14,30,512.0,102.0,0.6,8.0,275.0,304.5,243.1
2016,12,12,14,45,495.5,93.0,0.6,8.0,246.0,263.53,206.84
2016,12,12,15,0,479.0,84.0,0.6,8.0,217.0,223.31,170.56
2016,12,12,15,15,553.5,66.0,0.65,7.5,198.5,198.33,143.69
2016,12,12,15,30,628.0,48.0,0.7,7.0,180.0,163.82,108.0
2016,12,12,15,45,561.5,42.0,0.8,7.0,141.0,112.78,66.01
2016,12,12,16,0,495.0,36.0,0.9,7.0,102.0,69.29,34.84
2016,12,12,16,15,247.5,33.5,0.9,7.0,66.5,31.86,17.02
2016,12,12,16,30,0.0,31.0,0.9,7.0,31.0,26.12,0.0
2016,12,12,16,45,0.0,15.5,0.95,7.0,15.5,14.77,0.0
2016,12,12,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,13,7,45,0.0,15.5,1.5,5.5,15.5,14.39,0.0
2016,12,13,8,0,0.0,31.0,1.5,6.0,31.0,32.72,20.78
2016,12,13,8,15,13.5,47.0,1.5,6.0,49.5,62.89,48.32
2016,12,13,8,30,27.0,63.0,1.5,6.0,68.0,89.02,71.97
2016,12,13,8,45,34.5,79.0,1.55,6.5,86.5,111.94,92.42
2016,12,13,9,0,42.0,95.0,1.6,7.0,105.0,135.04,112.68
2016,12,13,9,15,46.5,109.5,1.65,7.0,122.5,154.21,129.4
2016,12,13,9,30,51.0,124.0,1.7,7.0,140.0,173.51,145.97
2016,12,13,9,45,53.5,136.5,1.75,7.0,155.0,188.77,158.86
2016,12,13,10,0,56.0,149.0,1.8,7.0,170.0,204.06,171.62
2016,12,13,10,15,28.0,140.0,1.8,7.0,150.5,169.91,141.74
2016,12,13,10,30,0.0,131.0,1.8,7.0,131.0,128.65,105.69
2016,12,13,10,45,49.5,162.5,1.85,7.5,184.5,209.36,175.14
2016,12,13,11,0,99.0,194.0,1.9,8.0,238.0,282.46,236.15
2016,12,13,11,15,167.5,198.0,1.9,8.0,275.0,346.15,289.23
2016,12,13,11,30,236.0,202.0,1.9,8.0,312.0,397.46,331.49
2016,12,13,11,45,186.0,207.0,1.9,8.0,294.5,362.76,301.79
2016,12,13,12,0,136.0,212.0,1.9,8.0,277.0,328.65,272.92
2016,12,13,12,15,124.0,210.5,1.9,8.0,269.5,314.22,260.93
2016,12,13,12,30,112.0,209.0,1.9,8.0,262.0,299.97,248.98
2016,12,13,12,45,65.0,190.0,1.95,8.0,220.5,235.61,195.33
2016,12,13,13,0,18.0,171.0,2.0,8.0,179.0,176.6,145.54
2016,12,13,13,15,9.0,144.5,2.05,8.0,148.5,143.43,117.74
2016,12,13,13,30,0.0,118.0,2.1,8.0,118.0,111.59,90.76
2016,12,13,13,45,0.0,86.0,2.15,8.0,86.0,80.34,64.16
2016,12,13,14,0,0.0,54.0,2.2,8.0,54.0,50.19,38.2
2016,12,13,14,15,0.0,50.0,2.2,8.0,50.0,46.46,35.03
2016,12,13,14,30,0.0,46.0,2.2,8.0,46.0,42.73,31.82
2016,12,13,14,45,0.0,41.0,2.25,8.0,41.0,38.07,27.78
2016,12,13,15,0,0.0,36.0,2.3,8.0,36.0,33.41,23.7
2016,12,13,15,15,0.0,30.5,2.35,8.0,30.5,28.3,19.18
2016,12,13,15,30,0.0,25.0,2.4,8.0,25.0,23.18,14.62
2016,12,13,15,45,0.0,19.5,2.45,8.0,19.5,18.07,10.02
2016,12,13,16,0,0.0,14.0,2.5,8.0,14.0,12.97,5.41
2016,12,13,16,15,0.0,9.0,2.5,8.0,9.0,8.33,1.06
2016,12,13,16,30,0.0,4.0,2.5,8.0,4.0,3.7,0.0
2016,12,13,16,45,0.0,2.0,2.5,8.0,2.0,1.91,0.0
2016,12,13,17,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,14,7,45,0.0,4.5,3.1,11.0,4.5,4.16,0.0
2016,12,14,8,0,0.0,9.0,3.1,11.0,9.0,8.33,0.91
2016,12,14,8,15,0.0,14.5,3.1,11.0,14.5,13.43,5.66
2016,12,14,8,30,0.0,20.0,3.1,11.0,20.0,18.54,10.23
2016,12,14,8,45,0.0,26.0,3.15,11.0,26.0,24.11,15.19
2016,12,14,9,0,0.0,32.0,3.2,11.0,32.0,29.69,20.11
2016,12,14,9,15,0.0,37.5,3.25,11.0,37.5,34.81,24.59
2016,12,14,9,30,0.0,43.0,3.3,11.0,43.0,39.93,29.03
2016,12,14,9,45,0.0,47.5,3.4,11.0,47.5,44.13,32.63
2016,12,14,10,0,0.0,52.0,3.5,11.0,52.0,48.33,36.2
2016,12,14,10,15,0.0,72.5,3.5,11.0,72.5,67.47,52.58
2016,12,14,10,30,0.0,93.0,3.5,11.0,93.0,88.05,70.07
2016,12,14,10,45,0.0,85.0,3.55,11.0,85.0,79.62,62.78
2016,12,14,11,0,0.0,77.0,3.6,11.0,77.0,71.67,55.94
2016,12,14,11,15,0.0,96.0,3.65,11.0,96.0,90.36,71.78
2016,12,14,11,30,0.0,115.0,3.7,11.0,115.0,109.44,87.86
2016,12,14,11,45,0.0,116.5,3.75,11.5,116.5,110.74,88.73
2016,12,14,12,0,0.0,118.0,3.8,12.0,118.0,112.08,89.67
2016,12,14,12,15,0.0,121.5,3.8,12.0,121.5,115.47,92.51
2016,12,14,12,30,0.0,125.0,3.8,12.0,125.0,118.87,95.38
2016,12,14,12,45,2.0,140.0,3.8,12.0,141.0,135.21,109.17
2016,12,14,13,0,4.0,155.0,3.8,12.0,157.0,151.54,122.91
2016,12,14,13,15,2.0,146.5,3.8,11.5,147.5,141.41,114.69
2016,12,14,13,30,0.0,138.0,3.8,11.0,138.0,131.55,106.72
2016,12,14,13,45,0.0,133.5,3.8,11.0,133.5,126.97,102.99
2016,12,14,14,0,0.0,129.0,3.8,11.0,129.0,122.42,99.3
2016,12,14,14,15,0.0,119.0,3.8,11.0,119.0,112.5,91.02
2016,12,14,14,30,0.0,109.0,3.8,11.0,109.0,102.67,82.78
2016,12,14,14,45,0.0,97.0,3.8,11.0,97.0,91.0,72.89
2016,12,14,15,0,0.0,85.0,3.8,11.0,85.0,79.45,63.0
2016,12,14,15,15,0.0,72.5,3.8,11.0,72.5,67.52,52.68
2016,12,14,15,30,0.0,60.0,3.8,11.0,60.0,55.7,42.34
2016,12,14,15,45,0.0,46.5,3.85,11.0,46.5,43.09,31.21
2016,12,14,16,0,0.0,33.0,3.9,11.0,33.0,30.64,20.16
2016,12,14,16,15,0.0,21.5,3.9,11.0,21.5,19.96,10.28
2016,12,14,16,30,0.0,10.0,3.9,11.0,10.0,9.26,0.0
2016,12,14,16,45,0.0,5.0,3.95,11.0,5.0,4.77,0.0
2016,12,14,17,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,4.0,2.6,11.0,4.0,3.7,0.0
2016,12,15,8,0,0.0,8.0,2.4,11.0,8.0,7.4,0.13
2016,12,15,8,15,0.0,13.5,2.3,11.0,13.5,12.5,4.87
2016,12,15,8,30,0.0,19.0,2.2,11.0,19.0,17.61,9.44
2016,12,15,8,45,0.0,24.5,2.1,11.0,24.5,22.72,13.99
2016,12,15,9,0,0.0,30.0,2.0,11.0,30.0,27.83,18.52
2016,12,15,9,15,0.0,35.5,1.95,11.0,35.5,32.95,23.0
2016,12,15,9,30,0.0,41.0,1.9,11.0,41.0,38.07,27.44
2016,12,15,9,45,0.0,45.5,1.9,11.0,45.5,42.26,31.04
2016,12,15,10,0,0.0,50.0,1.9,11.0,50.0,46.46,34.62
2016,12,15,10,15,0.0,41.5,1.75,11.0,41.5,38.54,27.74
2016,12,15,10,30,0.0,33.0,1.6,11.0,33.0,30.64,20.89
2016,12,15,10,45,0.0,41.0,1.5,11.0,41.0,38.09,27.28
2016,12,15,11,0,0.0,49.0,1.4,11.0,49.0,45.54,33.65
2016,12,15,11,15,0.0,55.5,1.3,11.0,55.5,51.6,38.8
2016,12,15,11,30,0.0,62.0,1.2,11.0,62.0,57.67,43.94
2016,12,15,11,45,0.0,63.0,1.1,11.0,63.0,58.6,44.71
2016,12,15,12,0,0.0,64.0,1.0,11.0,64.0,59.54,45.5
2016,12,15,12,15,0.0,51.0,1.0,11.0,51.0,47.41,35.15
2016,12,15,12,30,0.0,38.0,1.0,11.0,38.0,35.3,24.8
2016,12,15,12,45,0.0,43.5,1.05,11.0,43.5,40.42,29.21
2016,12,15,13,0,0.0,49.0,1.1,11.0,49.0,45.55,33.62
2016,12,15,13,15,0.0,51.5,1.2,11.0,51.5,47.87,35.64
2016,12,15,13,30,0.0,54.0,1.3,11.0,54.0,50.2,37.67
2016,12,15,13,45,0.0,50.0,1.4,11.0,50.0,46.47,34.51
2016,12,15,14,0,0.0,46.0,1.5,11.0,46.0,42.74,31.36
2016,12,15,14,15,0.0,42.5,1.55,11.0,42.5,39.47,28.59
2016,12,15,14,30,0.0,39.0,1.6,11.0,39.0,36.21,25.81
2016,12,15,14,45,0.0,35.0,1.7,11.0,35.0,32.49,22.6
2016,12,15,15,0,0.0,31.0,1.8,11.0,31.0,28.76,19.37
2016,12,15,15,15,0.0,26.5,1.8,10.5,26.5,24.58,15.75
2016,12,15,15,30,0.0,22.0,1.8,10.0,22.0,20.39,12.07
2016,12,15,15,45,0.0,17.0,1.85,10.0,17.0,15.75,7.93
2016,12,15,16,0,0.0,12.0,1.9,10.0,12.0,11.11,3.78
2016,12,15,16,15,0.0,8.0,1.95,10.0,8.0,7.4,0.3
2016,12,15,16,30,0.0,4.0,2.0,10.0,4.0,3.7,0.0
2016,12,15,16,45,0.0,2.0,2.05,10.0,2.0,1.91,0.0
2016,12,15,17,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.95,7.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,5.25,6.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,5.35,6.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,5.35,6.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,5.25,5.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,5.2,5.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,5.2,5.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,5.2,5.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,5.15,5.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,5.05,5.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.75,5.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.55,4.5,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,12,16,7,45,216.0,13.5,4.45,4.5,33.0,130.99,0.0
2016,12,16,8,0,432.0,27.0,4.5,5.0,66.0,268.99,205.56
2016,12,16,8,15,524.5,34.0,4.5,5.0,105.5,343.42,286.33
2016,12,16,8,30,617.0,41.0,4.5,5.0,145.0,422.8,359.89
2016,12,16,8,45,673.0,45.5,4.55,5.5,185.5,481.77,413.38
2016,12,16,9,0,729.0,50.0,4.6,6.0,226.0,541.75,465.71
2016,12,16,9,15,764.5,53.0,4.6,6.0,263.5,587.01,504.91
2016,12,16,9,30,800.0,56.0,4.6,6.0,301.0,631.26,541.51
2016,12,16,9,45,827.5,57.5,4.65,6.5,334.5,666.66,568.74
2016,12,16,10,0,855.0,59.0,4.7,7.0,368.0,699.99,593.76
2016,12,16,10,15,871.5,61.0,4.7,7.0,395.5,717.61,606.82
2016,12,16,10,30,888.0,63.0,4.7,7.0,423.0,738.29,622.28
2016,12,16,10,45,899.0,64.0,4.7,7.0,443.5,750.59,631.07
2016,12,16,11,0,910.0,65.0,4.7,7.0,464.0,759.64,637.4
2016,12,16,11,15,916.0,65.5,4.7,7.0,477.5,761.0,637.84
2016,12,16,11,30,922.0,66.0,4.7,7.0,491.0,758.92,635.77
2016,12,16,11,45,925.0,66.5,4.7,7.5,497.0,751.2,628.28
2016,12,16,12,0,928.0,67.0,4.7,8.0,503.0,740.05,618.31
2016,12,16,12,15,927.0,67.0,4.75,8.0,501.5,722.14,604.58
2016,12,16,12,30,926.0,67.0,4.8,8.0,500.0,701.03,588.42
2016,12,16,12,45,921.0,66.5,4.85,8.0,490.5,673.66,566.01
2016,12,16,13,0,916.0,66.0,4.9,8.0,481.0,643.5,540.87
2016,12,16,13,15,907.5,65.0,4.95,8.0,464.0,608.11,511.04
2016,12,16,13,30,899.0,64.0,5.0,8.0,447.0,570.5,478.77
2016,12,16,13,45,887.0,62.5,5.05,8.0,423.5,528.52,442.19
2016,12,16,14,0,875.0,61.0,5.1,8.0,400.0,485.01,403.45
2016,12,16,14,15,856.0,59.0,5.05,7.5,370.0,436.67,360.25
2016,12,16,14,30,837.0,57.0,5.0,7.0,340.0,388.64,316.16
2016,12,16,14,45,810.5,54.0,5.0,7.0,305.5,335.74,266.6
2016,12,16,15,0,784.0,51.0,5.0,7.0,271.0,283.76,217.11
2016,12,16,15,15,743.0,47.5,4.95,6.5,232.0,229.05,165.97
2016,12,16,15,30,702.0,44.0,4.9,6.0,193.0,177.4,118.35
2016,12,16,15,45,638.5,39.0,4.85,6.0,152.5,124.68,73.36
2016,12,16,16,0,575.0,34.0,4.8,6.0,112.0,78.2,38.88
2016,12,16,16,15,459.0,26.5,4.7,5.5,74.5,34.61,15.23
2016,12,16,16,30,343.0,19.0,4.6,5.0,37.0,16.76,0.04
2016,12,16,16,45,171.5,9.5,4.55,5.0,18.5,9.05,0.0
2016,12,16,17,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,3.55,2.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,3.45,2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.95,1.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.85,0.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.15,0.5,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,17,7,45,244.5,12.5,1.8,1.5,34.0,139.52,0.0
2016,12,17,8,0,489.0,25.0,1.7,2.0,68.0,295.3,224.12
2016,12,17,8,15,578.0,31.5,1.7,2.5,108.5,368.8,305.67
2016,12,17,8,30,667.0,38.0,1.7,3.0,149.0,447.17,376.7
2016,12,17,8,45,719.0,42.0,1.7,3.5,190.0,504.44,427.34
2016,12,17,9,0,771.0,46.0,1.7,4.0,231.0,562.47,476.34
2016,12,17,9,15,804.0,49.5,1.8,4.5,269.0,607.71,513.72
2016,12,17,9,30,837.0,53.0,1.9,5.0,307.0,651.8,548.08
2016,12,17,9,45,855.5,56.0,2.05,5.5,340.0,683.58,572.03
2016,12,17,10,0,874.0,59.0,2.2,6.0,373.0,707.06,589.2
2016,12,17,10,15,889.5,60.5,2.3,6.0,400.5,729.5,606.12
2016,12,17,10,30,905.0,62.0,2.4,6.0,428.0,749.06,620.72
2016,12,17,10,45,914.0,63.5,2.5,6.5,448.5,760.72,628.2
2016,12,17,11,0,923.0,65.0,2.6,7.0,469.0,769.04,633.26
2016,12,17,11,15,929.0,65.5,2.65,7.0,482.5,770.47,634.02
2016,12,17,11,30,935.0,66.0,2.7,7.0,496.0,768.42,632.33
2016,12,17,11,45,936.5,66.5,2.8,7.0,502.0,759.61,625.98
2016,12,17,12,0,938.0,67.0,2.9,7.0,508.0,747.36,617.16
2016,12,17,12,15,937.0,67.0,2.95,7.0,506.5,729.39,603.77
2016,12,17,12,30,936.0,67.0,3.0,7.0,505.0,708.18,587.98
2016,12,17,12,45,927.5,68.0,3.05,7.0,495.0,680.16,565.62
2016,12,17,13,0,919.0,69.0,3.1,7.0,485.0,649.48,540.61
2016,12,17,13,15,910.5,68.0,3.1,7.0,468.5,614.04,511.25
2016,12,17,13,30,902.0,67.0,3.1,7.0,452.0,576.38,479.49
2016,12,17,13,45,888.5,65.5,3.1,7.0,428.0,533.56,442.86
2016,12,17,14,0,875.0,64.0,3.1,7.0,404.0,490.94,405.45
2016,12,17,14,15,855.5,62.0,3.05,7.0,374.0,441.94,361.83
2016,12,17,14,30,836.0,60.0,3.0,7.0,344.0,392.57,316.85
2016,12,17,14,45,807.5,57.5,3.0,7.0,308.5,339.53,268.03
2016,12,17,15,0,779.0,55.0,3.0,7.0,273.0,287.6,219.33
2016,12,17,15,15,737.0,51.0,2.95,6.5,234.0,232.32,168.33
2016,12,17,15,30,695.0,47.0,2.9,6.0,195.0,180.22,120.78
2016,12,17,15,45,627.0,42.0,2.9,5.5,154.0,127.18,76.02
2016,12,17,16,0,559.0,37.0,2.9,5.0,113.0,80.89,41.76
2016,12,17,16,15,439.5,28.5,2.95,4.5,75.0,36.99,17.21
2016,12,17,16,30,320.0,20.0,3.0,4.0,37.0,16.26,0.59
2016,12,17,16,45,160.0,10.0,3.1,4.0,18.5,9.53,0.0
2016,12,17,17,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,3.1,2.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,2.05,1.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,7,45,249.0,12.0,1.4,1.5,33.0,140.25,0.0
2016,12,18,8,0,498.0,24.0,1.4,2.0,66.0,297.76,223.38
2016,12,18,8,15,587.5,30.0,1.4,2.5,107.0,371.5,306.67
2016,12,18,8,30,677.0,36.0,1.4,3.0,148.0,449.71,377.42
2016,12,18,8,45,729.0,40.0,1.4,3.5,189.0,507.13,427.95
2016,12,18,9,0,781.0,44.0,1.4,4.0,230.0,565.4,476.84
2016,12,18,9,15,814.5,47.0,1.4,4.0,268.5,605.28,510.25
2016,12,18,9,30,848.0,50.0,1.4,4.0,307.0,649.0,544.13
2016,12,18,9,45,867.5,53.0,1.4,4.5,340.0,681.56,567.43
2016,12,18,10,0,887.0,56.0,1.4,5.0,373.0,711.8,588.44
2016,12,18,10,15,902.0,57.5,1.3,5.0,401.0,734.18,603.11
2016,12,18,10,30,917.0,59.0,1.2,5.0,429.0,753.63,615.35
2016,12,18,10,45,927.0,60.0,1.15,5.5,449.5,765.59,621.44
2016,12,18,11,0,937.0,61.0,1.1,6.0,470.0,774.2,625.14
2016,12,18,11,15,942.0,61.5,1.05,6.0,483.5,775.03,624.37
2016,12,18,11,30,947.0,62.0,1.0,6.0,497.0,772.33,621.25
2016,12,18,11,45,949.0,62.5,1.0,6.5,503.0,763.93,613.79
2016,12,18,12,0,951.0,63.0,1.0,7.0,509.0,752.03,604.01
2016,12,18,12,15,949.5,63.0,1.05,7.0,507.5,733.65,591.39
2016,12,18,12,30,948.0,63.0,1.1,7.0,506.0,712.01,576.43
2016,12,18,12,45,944.0,62.5,1.15,7.5,496.5,685.0,555.48
2016,12,18,13,0,940.0,62.0,1.2,8.0,487.0,655.08,531.56
2016,12,18,13,15,932.0,61.0,1.2,8.0,470.5,619.47,503.33
2016,12,18,13,30,924.0,60.0,1.2,8.0,454.0,581.53,472.68
2016,12,18,13,45,911.5,59.0,1.25,8.0,430.5,539.15,438.12
2016,12,18,14,0,899.0,58.0,1.3,8.0,407.0,495.18,401.24
2016,12,18,14,15,880.5,56.5,1.35,7.5,377.0,446.74,360.29
2016,12,18,14,30,862.0,55.0,1.4,7.0,347.0,397.75,317.44
2016,12,18,14,45,834.5,52.5,1.45,7.0,312.0,344.36,269.24
2016,12,18,15,0,807.0,50.0,1.5,7.0,277.0,291.87,220.75
2016,12,18,15,15,767.0,46.5,1.55,6.5,237.5,236.23,169.87
2016,12,18,15,30,727.0,43.0,1.6,6.0,198.0,183.5,121.92
2016,12,18,15,45,662.5,38.5,1.7,6.0,157.0,129.67,76.28
2016,12,18,16,0,598.0,34.0,1.8,6.0,116.0,82.13,40.91
2016,12,18,16,15,484.5,26.5,1.8,5.5,78.0,36.97,15.95
2016,12,18,16,30,371.0,19.0,1.8,5.0,40.0,16.66,1.41
2016,12,18,16,45,185.5,9.5,1.8,5.0,20.0,9.05,0.0
2016,12,18,17,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,7,45,206.0,12.5,1.4,3.5,30.0,120.62,0.0
2016,12,19,8,0,412.0,25.0,1.4,4.0,60.0,254.68,187.99
2016,12,19,8,15,503.0,32.0,1.35,4.5,98.0,327.84,269.22
2016,12,19,8,30,594.0,39.0,1.3,5.0,136.0,405.25,338.65
2016,12,19,8,45,646.5,43.5,1.3,5.5,175.0,461.23,387.76
2016,12,19,9,0,699.0,48.0,1.3,6.0,214.0,518.19,435.56
2016,12,19,9,15,734.0,51.5,1.35,6.0,250.5,563.03,473.0
2016,12,19,9,30,769.0,55.0,1.4,6.0,287.0,607.02,508.27
2016,12,19,9,45,787.5,58.5,1.45,6.5,318.5,638.3,531.22
2016,12,19,10,0,806.0,62.0,1.5,7.0,350.0,667.37,552.06
2016,12,19,10,15,822.5,63.5,1.5,7.5,376.5,690.03,567.25
2016,12,19,10,30,839.0,65.0,1.5,8.0,403.0,709.97,580.23
2016,12,19,10,45,850.0,66.5,1.5,8.5,423.5,722.93,587.91
2016,12,19,11,0,861.0,68.0,1.5,9.0,444.0,732.75,593.34
2016,12,19,11,15,677.0,110.5,1.45,9.0,412.0,647.83,528.51
2016,12,19,11,30,493.0,153.0,1.4,9.0,380.0,550.95,451.52
2016,12,19,11,45,478.0,159.0,1.4,9.0,381.0,539.92,443.09
2016,12,19,12,0,463.0,165.0,1.4,9.0,382.0,527.28,432.6
2016,12,19,12,15,559.5,139.5,1.3,9.0,401.0,554.95,454.69
2016,12,19,12,30,656.0,114.0,1.2,9.0,420.0,582.46,475.5
2016,12,19,12,45,618.0,122.0,1.2,9.0,406.0,548.6,448.05
2016,12,19,13,0,580.0,130.0,1.2,9.0,392.0,514.14,420.47
2016,12,19,13,15,594.5,121.0,1.15,9.0,382.0,493.01,403.3
2016,12,19,13,30,609.0,112.0,1.1,9.0,372.0,469.1,383.42
2016,12,19,13,45,717.0,88.0,1.1,9.0,378.5,474.66,386.5
2016,12,19,14,0,825.0,64.0,1.1,9.0,385.0,469.39,379.55
2016,12,19,14,15,805.5,62.0,1.05,9.0,356.5,422.59,338.92
2016,12,19,14,30,786.0,60.0,1.0,9.0,328.0,375.53,297.38
2016,12,19,14,45,757.0,57.5,1.0,9.0,294.0,324.7,252.12
2016,12,19,15,0,728.0,55.0,1.0,9.0,260.0,275.1,207.0
2016,12,19,15,15,686.0,51.5,1.0,8.5,222.5,222.86,160.03
2016,12,19,15,30,644.0,48.0,1.0,8.0,185.0,173.85,116.22
2016,12,19,15,45,574.5,42.5,1.0,8.0,146.0,122.65,73.59
2016,12,19,16,0,505.0,37.0,1.0,8.0,107.0,77.09,39.8
2016,12,19,16,15,392.5,28.5,1.0,8.0,71.5,35.67,16.06
2016,12,19,16,30,280.0,20.0,1.0,8.0,36.0,16.13,1.76
2016,12,19,16,45,140.0,10.0,1.05,8.0,18.0,9.53,0.0
2016,12,19,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,20,7,45,202.0,12.0,2.0,5.5,28.5,102.5,0.0
2016,12,20,8,0,404.0,24.0,2.0,6.0,57.0,248.99,180.97
2016,12,20,8,15,494.5,30.0,2.0,6.5,94.0,320.77,262.41
2016,12,20,8,30,585.0,36.0,2.0,7.0,131.0,396.22,330.79
2016,12,20,8,45,641.5,40.0,2.05,7.5,170.0,453.4,381.48
2016,12,20,9,0,698.0,44.0,2.1,8.0,209.0,511.96,431.3
2016,12,20,9,15,733.0,47.0,2.05,8.5,245.0,556.07,467.29
2016,12,20,9,30,768.0,50.0,2.0,9.0,281.0,599.41,500.72
2016,12,20,9,45,794.5,51.5,2.0,9.5,313.5,627.78,521.24
2016,12,20,10,0,821.0,53.0,2.0,10.0,346.0,660.02,544.28
2016,12,20,10,15,692.5,83.5,1.95,10.0,343.0,624.15,515.5
2016,12,20,10,30,564.0,114.0,1.9,10.0,340.0,570.51,471.87
2016,12,20,10,45,625.5,105.0,1.9,10.5,367.5,607.4,500.4
2016,12,20,11,0,687.0,96.0,1.9,11.0,395.0,641.57,525.22
2016,12,20,11,15,678.5,101.5,1.85,11.0,404.5,638.62,521.88
2016,12,20,11,30,670.0,107.0,1.8,11.0,414.0,633.01,516.55
2016,12,20,11,45,562.5,137.0,1.8,11.5,397.0,575.86,469.78
2016,12,20,12,0,455.0,167.0,1.8,12.0,380.0,524.16,427.1
2016,12,20,12,15,464.0,164.5,1.7,12.0,381.5,517.45,421.58
2016,12,20,12,30,473.0,162.0,1.6,12.0,383.0,508.74,414.08
2016,12,20,12,45,477.5,157.5,1.5,12.5,377.5,492.91,400.28
2016,12,20,13,0,482.0,153.0,1.4,13.0,372.0,475.28,385.04
2016,12,20,13,15,472.0,149.0,1.25,12.5,357.5,447.9,363.12
2016,12,20,13,30,462.0,145.0,1.1,12.0,343.0,419.72,340.32
2016,12,20,13,45,452.5,139.5,1.0,12.0,324.5,389.62,315.27
2016,12,20,14,0,443.0,134.0,0.9,12.0,306.0,359.03,289.45
2016,12,20,14,15,610.0,96.0,0.85,12.0,315.0,374.69,298.98
2016,12,20,14,30,777.0,58.0,0.8,12.0,324.0,371.12,290.56
2016,12,20,14,45,746.0,56.0,0.75,12.0,290.0,320.59,245.77
2016,12,20,15,0,715.0,54.0,0.7,12.0,256.0,271.48,201.71
2016,12,20,15,15,673.5,50.5,0.65,11.5,219.5,220.0,156.05
2016,12,20,15,30,632.0,47.0,0.6,11.0,183.0,171.71,113.46
2016,12,20,15,45,564.0,41.5,0.6,10.5,144.5,121.27,72.1
2016,12,20,16,0,496.0,36.0,0.6,10.0,106.0,76.35,39.05
2016,12,20,16,15,386.5,28.0,0.75,10.0,71.0,35.81,15.83
2016,12,20,16,30,277.0,20.0,0.9,10.0,36.0,16.07,2.31
2016,12,20,16,45,138.5,10.0,1.05,10.0,18.0,9.53,0.0
2016,12,20,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
