Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,7,45,211.5,11.5,1.15,6.5,28.5,106.04,0.0
2016,12,21,8,0,423.0,23.0,1.2,7.0,57.0,256.56,183.1
2016,12,21,8,15,517.0,29.5,1.2,7.0,95.5,331.53,268.71
2016,12,21,8,30,611.0,36.0,1.2,7.0,134.0,410.22,339.5
2016,12,21,8,45,667.5,40.5,1.3,7.5,174.0,468.89,390.9
2016,12,21,9,0,724.0,45.0,1.4,8.0,214.0,528.9,441.39
2016,12,21,9,15,760.5,48.0,1.3,8.5,251.5,574.76,477.6
2016,12,21,9,30,797.0,51.0,1.2,9.0,289.0,619.82,510.95
2016,12,21,9,45,822.0,53.0,1.15,9.5,322.5,648.54,530.59
2016,12,21,10,0,847.0,55.0,1.1,10.0,356.0,680.88,552.43
2016,12,21,10,15,864.5,56.5,1.05,10.0,383.5,704.89,568.52
2016,12,21,10,30,882.0,58.0,1.0,10.0,411.0,726.16,582.44
2016,12,21,10,45,894.5,59.0,1.0,10.5,433.0,740.14,590.53
2016,12,21,11,0,907.0,60.0,1.0,11.0,455.0,750.9,596.38
2016,12,21,11,15,914.5,60.5,1.0,11.0,469.5,753.99,597.9
2016,12,21,11,30,922.0,61.0,1.0,11.0,484.0,753.65,597.18
2016,12,21,11,45,926.0,61.5,1.0,11.5,491.0,747.29,591.25
2016,12,21,12,0,930.0,62.0,1.0,12.0,498.0,737.47,583.05
2016,12,21,12,15,930.5,62.0,0.95,12.0,497.5,721.18,570.79
2016,12,21,12,30,931.0,62.0,0.9,12.0,497.0,701.6,556.35
2016,12,21,12,45,921.5,63.5,0.9,12.5,488.0,674.13,535.0
2016,12,21,13,0,912.0,65.0,0.9,13.0,479.0,644.02,511.0
2016,12,21,13,15,904.5,64.5,0.85,13.0,463.0,610.36,484.47
2016,12,21,13,30,897.0,64.0,0.8,13.0,447.0,574.4,455.7
2016,12,21,13,45,884.0,62.5,0.8,13.0,424.0,532.34,422.16
2016,12,21,14,0,871.0,61.0,0.8,13.0,401.0,488.81,386.59
2016,12,21,14,15,852.5,59.5,0.75,12.5,372.0,442.88,348.43
2016,12,21,14,30,834.0,58.0,0.7,12.0,343.0,394.78,307.41
2016,12,21,14,45,806.5,55.5,0.7,12.0,308.5,342.29,261.6
2016,12,21,15,0,779.0,53.0,0.7,12.0,274.0,290.77,215.56
2016,12,21,15,15,738.5,49.5,0.7,11.5,235.5,236.3,167.3
2016,12,21,15,30,698.0,46.0,0.7,11.0,197.0,184.81,121.77
2016,12,21,15,45,633.5,41.0,0.7,10.5,156.5,131.74,77.82
2016,12,21,16,0,569.0,36.0,0.7,10.0,116.0,84.99,43.21
2016,12,21,16,15,456.0,28.5,0.7,9.5,78.5,40.87,18.22
2016,12,21,16,30,343.0,21.0,0.7,9.0,41.0,18.58,4.3
2016,12,21,16,45,171.5,10.5,0.75,8.5,20.5,10.01,0.0
2016,12,21,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,196.0,12.5,1.1,6.5,28.0,99.79,0.0
2016,12,22,8,0,392.0,25.0,1.1,7.0,56.0,241.49,170.32
2016,12,22,8,15,489.5,32.5,1.05,7.5,95.0,319.16,257.76
2016,12,22,8,30,587.0,40.0,1.0,8.0,134.0,400.27,329.37
2016,12,22,8,45,644.5,45.0,0.95,8.5,173.5,459.81,380.29
2016,12,22,9,0,702.0,50.0,0.9,9.0,213.0,520.62,429.86
2016,12,22,9,15,739.5,53.5,0.95,9.0,251.0,567.44,468.12
2016,12,22,9,30,777.0,57.0,1.0,9.0,289.0,613.49,504.41
2016,12,22,9,45,803.5,59.0,1.1,9.5,322.0,648.87,530.44
2016,12,22,10,0,830.0,61.0,1.2,10.0,355.0,682.28,554.52
2016,12,22,10,15,847.0,63.0,1.2,10.0,383.0,706.52,571.41
2016,12,22,10,30,864.0,65.0,1.2,10.0,411.0,727.98,586.16
2016,12,22,10,45,877.0,65.5,1.25,10.5,432.5,735.64,590.28
2016,12,22,11,0,890.0,66.0,1.3,11.0,454.0,746.14,596.66
2016,12,22,11,15,897.0,67.0,1.25,11.0,468.0,749.56,597.89
2016,12,22,11,30,904.0,68.0,1.2,11.0,482.0,749.6,596.85
2016,12,22,11,45,907.5,68.0,1.15,11.0,488.5,742.46,590.78
2016,12,22,12,0,911.0,68.0,1.1,11.0,495.0,731.95,582.49
2016,12,22,12,15,909.5,68.0,1.05,11.0,494.0,714.63,569.43
2016,12,22,12,30,908.0,68.0,1.0,11.0,493.0,694.16,554.25
2016,12,22,12,45,905.5,67.0,1.0,11.0,484.5,668.84,535.15
2016,12,22,13,0,903.0,66.0,1.0,11.0,476.0,640.65,513.37
2016,12,22,13,15,893.5,65.5,0.9,11.0,460.0,606.16,485.46
2016,12,22,13,30,884.0,65.0,0.8,11.0,444.0,569.52,455.49
2016,12,22,13,45,869.0,64.0,0.75,11.0,420.5,527.5,421.32
2016,12,22,14,0,854.0,63.0,0.7,11.0,397.0,485.88,386.62
2016,12,22,14,15,834.5,61.0,0.75,10.5,368.0,438.01,347.52
2016,12,22,14,30,815.0,59.0,0.8,10.0,339.0,389.78,306.71
2016,12,22,14,45,786.0,56.5,0.85,10.0,304.5,337.65,261.03
2016,12,22,15,0,757.0,54.0,0.9,10.0,270.0,286.65,215.19
2016,12,22,15,15,716.0,50.5,0.9,9.5,232.0,233.12,167.27
2016,12,22,15,30,675.0,47.0,0.9,9.0,194.0,182.64,122.19
2016,12,22,15,45,610.5,41.5,0.95,8.5,154.0,130.2,78.29
2016,12,22,16,0,546.0,36.0,1.0,8.0,114.0,84.08,43.61
2016,12,22,16,15,436.5,28.5,1.0,7.5,77.5,41.14,18.66
2016,12,22,16,30,327.0,21.0,1.0,7.0,41.0,16.92,4.1
2016,12,22,16,45,163.5,10.5,1.0,7.0,20.5,10.01,0.0
2016,12,22,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,5.5,3.35,6.0,5.5,5.24,0.0
2016,12,23,8,0,0.0,11.0,3.1,6.0,11.0,10.19,1.83
2016,12,23,8,15,0.0,19.0,2.7,6.0,19.0,17.62,9.29
2016,12,23,8,30,0.0,27.0,2.3,6.0,27.0,25.05,16.11
2016,12,23,8,45,0.0,36.0,1.95,6.0,36.0,33.43,23.68
2016,12,23,9,0,0.0,45.0,1.6,6.0,45.0,41.81,31.22
2016,12,23,9,15,0.0,53.0,1.6,6.0,53.0,49.27,37.86
2016,12,23,9,30,0.0,61.0,1.6,6.0,61.0,56.75,44.43
2016,12,23,9,45,0.0,68.5,1.6,6.5,68.5,64.07,50.71
2016,12,23,10,0,0.0,76.0,1.6,7.0,76.0,71.4,56.92
2016,12,23,10,15,0.0,76.5,1.95,7.0,76.5,71.55,56.96
2016,12,23,10,30,0.0,77.0,2.3,7.0,77.0,71.81,57.11
2016,12,23,10,45,0.0,73.0,2.7,7.0,73.0,67.93,53.67
2016,12,23,11,0,0.0,69.0,3.1,7.0,69.0,64.2,50.38
2016,12,23,11,15,0.0,74.0,3.3,7.0,74.0,68.87,54.37
2016,12,23,11,30,0.0,79.0,3.5,7.0,79.0,73.55,58.36
2016,12,23,11,45,0.0,80.5,3.75,7.5,80.5,74.95,59.42
2016,12,23,12,0,0.0,82.0,4.0,8.0,82.0,76.35,60.49
2016,12,23,12,15,112.5,144.0,4.05,8.0,197.0,231.78,195.56
2016,12,23,12,30,225.0,206.0,4.1,8.0,312.0,373.82,314.54
2016,12,23,12,45,112.5,167.0,4.2,8.0,220.0,250.11,209.76
2016,12,23,13,0,0.0,128.0,4.3,8.0,128.0,121.72,99.26
2016,12,23,13,15,402.5,105.0,4.3,7.5,277.5,360.86,307.36
2016,12,23,13,30,805.0,82.0,4.3,7.0,427.0,548.16,461.53
2016,12,23,13,45,592.5,113.5,4.3,7.0,360.5,440.89,370.27
2016,12,23,14,0,380.0,145.0,4.3,7.0,294.0,342.16,286.7
2016,12,23,14,15,359.0,139.5,4.2,7.0,272.5,303.67,253.14
2016,12,23,14,30,338.0,134.0,4.1,7.0,251.0,272.03,224.75
2016,12,23,14,45,325.5,122.0,4.1,7.0,225.0,237.98,193.99
2016,12,23,15,0,313.0,110.0,4.1,7.0,199.0,204.66,163.47
2016,12,23,15,15,290.0,97.0,4.05,6.5,170.5,168.57,130.99
2016,12,23,15,30,267.0,84.0,4.0,6.0,142.0,134.57,100.48
2016,12,23,15,45,234.5,69.0,3.95,6.0,112.5,99.55,70.15
2016,12,23,16,0,202.0,54.0,3.9,6.0,83.0,68.02,44.42
2016,12,23,16,15,142.0,39.0,3.85,5.5,56.0,39.14,23.66
2016,12,23,16,30,82.0,24.0,3.8,5.0,29.0,19.9,6.55
2016,12,23,16,45,41.0,12.0,3.75,5.0,14.5,11.44,0.0
2016,12,23,17,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.6,4.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,24,7,45,206.0,11.5,3.65,3.0,27.5,102.88,0.0
2016,12,24,8,0,412.0,23.0,3.7,3.0,55.0,248.44,175.21
2016,12,24,8,15,508.5,29.5,3.75,3.0,93.5,325.45,269.85
2016,12,24,8,30,605.0,36.0,3.8,3.0,132.0,405.19,345.01
2016,12,24,8,45,663.0,40.5,3.85,3.5,171.5,464.65,399.51
2016,12,24,9,0,721.0,45.0,3.9,4.0,211.0,525.59,453.12
2016,12,24,9,15,757.5,48.0,3.9,4.0,248.5,571.56,493.21
2016,12,24,9,30,794.0,51.0,3.9,4.0,286.0,616.77,530.85
2016,12,24,9,45,817.5,53.0,3.95,4.5,319.5,650.49,556.86
2016,12,24,10,0,841.0,55.0,4.0,5.0,353.0,676.16,575.89
2016,12,24,10,15,858.0,56.5,3.95,5.0,380.5,700.03,593.71
2016,12,24,10,30,875.0,58.0,3.9,5.0,408.0,721.2,609.33
2016,12,24,10,45,887.5,59.0,3.9,5.5,429.5,735.46,618.53
2016,12,24,11,0,900.0,60.0,3.9,6.0,451.0,746.55,625.28
2016,12,24,11,15,907.0,60.5,3.9,6.0,465.5,749.63,627.0
2016,12,24,11,30,914.0,61.0,3.9,6.0,480.0,749.32,626.26
2016,12,24,11,45,918.5,61.0,3.9,6.5,487.0,743.12,620.0
2016,12,24,12,0,923.0,61.0,3.9,7.0,494.0,733.48,611.27
2016,12,24,12,15,923.5,61.0,3.9,7.0,494.0,717.64,598.98
2016,12,24,12,30,924.0,61.0,3.9,7.0,494.0,698.54,584.26
2016,12,24,12,45,915.0,62.5,3.9,7.0,485.5,671.84,562.94
2016,12,24,13,0,906.0,64.0,3.9,7.0,477.0,642.5,538.5
2016,12,24,13,15,899.0,63.5,3.85,7.0,461.5,609.58,510.73
2016,12,24,13,30,892.0,63.0,3.8,7.0,446.0,574.32,480.56
2016,12,24,13,45,883.0,61.0,3.8,7.0,424.5,534.17,445.93
2016,12,24,14,0,874.0,59.0,3.8,7.0,403.0,492.25,409.0
2016,12,24,14,15,857.0,57.5,3.75,7.0,374.5,445.77,367.32
2016,12,24,14,30,840.0,56.0,3.7,7.0,346.0,398.62,324.05
2016,12,24,14,45,817.0,53.0,3.65,7.0,312.5,347.81,276.84
2016,12,24,15,0,794.0,50.0,3.6,7.0,279.0,296.66,228.5
2016,12,24,15,15,756.0,47.0,3.5,6.5,240.5,242.53,178.03
2016,12,24,15,30,718.0,44.0,3.4,6.0,202.0,191.04,130.28
2016,12,24,15,45,660.5,39.0,3.35,5.5,162.0,137.66,83.82
2016,12,24,16,0,603.0,34.0,3.3,5.0,122.0,89.75,46.4
2016,12,24,16,15,496.0,27.5,3.25,4.5,84.0,44.29,19.35
2016,12,24,16,30,389.0,21.0,3.2,4.0,46.0,18.34,6.22
2016,12,24,16,45,194.5,10.5,3.2,3.5,23.0,10.01,0.0
2016,12,24,17,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,3.15,2.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,25,7,45,210.0,11.0,2.45,1.5,27.0,103.99,0.0
2016,12,25,8,0,420.0,22.0,2.6,2.0,54.0,250.9,175.3
2016,12,25,8,15,516.0,28.5,2.7,2.0,92.5,327.93,271.68
2016,12,25,8,30,612.0,35.0,2.8,2.0,131.0,407.53,346.69
2016,12,25,8,45,668.0,39.5,2.95,2.5,171.0,465.98,400.34
2016,12,25,9,0,724.0,44.0,3.1,3.0,211.0,525.84,453.08
2016,12,25,9,15,760.0,47.0,3.15,3.5,248.5,571.61,492.12
2016,12,25,9,30,796.0,50.0,3.2,4.0,286.0,616.61,528.56
2016,12,25,9,45,811.0,54.5,3.3,4.5,318.0,647.82,552.51
2016,12,25,10,0,826.0,59.0,3.4,5.0,350.0,676.65,574.08
2016,12,25,10,15,634.5,98.0,3.45,5.0,332.0,599.38,510.96
2016,12,25,10,30,443.0,137.0,3.5,5.0,314.0,504.97,431.3
2016,12,25,10,45,507.0,131.5,3.55,5.5,344.0,546.33,465.38
2016,12,25,11,0,571.0,126.0,3.6,6.0,374.0,591.07,500.77
2016,12,25,11,15,397.0,163.5,3.6,6.0,338.5,498.68,422.21
2016,12,25,11,30,223.0,201.0,3.6,6.0,303.0,388.32,328.43
2016,12,25,11,45,311.0,190.0,3.6,6.0,335.0,445.6,377.3
2016,12,25,12,0,399.0,179.0,3.6,6.0,367.0,499.7,422.08
2016,12,25,12,15,233.0,190.5,3.6,6.0,300.5,378.47,319.68
2016,12,25,12,30,67.0,202.0,3.6,6.0,234.0,254.21,213.17
2016,12,25,12,45,100.0,203.0,3.6,6.5,249.0,274.07,230.35
2016,12,25,13,0,133.0,204.0,3.6,7.0,264.0,299.93,251.79
2016,12,25,13,15,206.5,191.5,3.6,7.0,282.0,324.07,272.71
2016,12,25,13,30,280.0,179.0,3.6,7.0,300.0,350.25,294.59
2016,12,25,13,45,277.0,170.5,3.6,7.0,285.0,327.36,274.83
2016,12,25,14,0,274.0,162.0,3.6,7.0,270.0,304.09,254.62
2016,12,25,14,15,270.5,150.5,3.55,6.5,250.5,277.16,231.43
2016,12,25,14,30,267.0,139.0,3.5,6.0,231.0,250.08,207.63
2016,12,25,14,45,513.5,96.0,3.45,6.0,252.0,283.53,229.9
2016,12,25,15,0,760.0,53.0,3.4,6.0,273.0,291.01,225.78
2016,12,25,15,15,720.5,49.5,3.35,5.5,235.5,237.6,175.89
2016,12,25,15,30,681.0,46.0,3.3,5.0,198.0,187.05,129.05
2016,12,25,15,45,617.5,41.5,3.25,5.0,158.0,135.11,83.79
2016,12,25,16,0,554.0,37.0,3.2,5.0,118.0,89.33,47.96
2016,12,25,16,15,448.5,29.5,3.2,4.5,81.0,45.44,21.12
2016,12,25,16,30,343.0,22.0,3.2,4.0,44.0,17.65,6.29
2016,12,25,16,45,171.5,11.0,3.25,3.5,22.0,10.48,0.0
2016,12,25,17,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.35,2.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.45,2.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.25,1.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,2.95,1.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,26,7,45,206.0,11.5,2.4,1.5,27.0,102.49,0.0
2016,12,26,8,0,412.0,23.0,2.4,2.0,54.0,246.94,170.62
2016,12,26,8,15,510.0,30.0,2.4,2.5,92.5,325.81,268.86
2016,12,26,8,30,608.0,37.0,2.4,3.0,131.0,407.06,344.18
2016,12,26,8,45,666.0,41.5,2.4,3.5,171.5,466.83,398.16
2016,12,26,9,0,724.0,46.0,2.4,4.0,212.0,528.01,451.03
2016,12,26,9,15,760.5,49.0,2.35,4.5,250.0,574.26,489.55
2016,12,26,9,30,797.0,52.0,2.3,5.0,288.0,619.72,525.44
2016,12,26,9,45,819.5,55.0,2.3,5.5,321.5,654.3,551.15
2016,12,26,10,0,842.0,58.0,2.3,6.0,355.0,686.78,574.6
2016,12,26,10,15,859.0,59.5,2.25,6.0,383.0,704.95,587.3
2016,12,26,10,30,876.0,61.0,2.2,6.0,411.0,726.3,602.38
2016,12,26,10,45,888.0,62.5,2.15,6.5,433.0,741.02,611.16
2016,12,26,11,0,900.0,64.0,2.1,7.0,455.0,752.56,617.54
2016,12,26,11,15,907.0,64.5,2.0,7.0,469.5,755.81,618.47
2016,12,26,11,30,914.0,65.0,1.9,7.0,484.0,755.67,617.02
2016,12,26,11,45,917.0,65.5,1.85,7.5,491.0,749.17,610.3
2016,12,26,12,0,920.0,66.0,1.8,8.0,498.0,739.26,601.27
2016,12,26,12,15,919.5,66.0,1.65,8.0,498.0,722.92,587.83
2016,12,26,12,30,919.0,66.0,1.5,8.0,498.0,703.36,572.13
2016,12,26,12,45,915.5,65.5,1.4,8.0,490.0,678.11,552.08
2016,12,26,13,0,912.0,65.0,1.3,8.0,482.0,649.99,529.01
2016,12,26,13,15,904.5,64.0,1.2,8.0,466.5,616.16,501.3
2016,12,26,13,30,897.0,63.0,1.1,8.0,451.0,580.0,471.37
2016,12,26,13,45,886.5,61.5,1.0,8.5,429.0,539.57,436.77
2016,12,26,14,0,876.0,60.0,0.9,9.0,407.0,497.43,400.22
2016,12,26,14,15,858.0,58.5,0.8,8.5,378.0,450.47,360.5
2016,12,26,14,30,840.0,57.0,0.7,8.0,349.0,403.79,319.87
2016,12,26,14,45,814.5,54.5,0.6,8.0,315.0,351.76,273.48
2016,12,26,15,0,789.0,52.0,0.5,8.0,281.0,300.45,226.79
2016,12,26,15,15,750.0,48.5,0.5,7.5,242.5,245.68,177.79
2016,12,26,15,30,711.0,45.0,0.5,7.0,204.0,193.67,131.09
2016,12,26,15,45,645.5,41.0,0.55,6.5,163.5,140.22,85.85
2016,12,26,16,0,580.0,37.0,0.6,6.0,123.0,93.1,49.59
2016,12,26,16,15,476.0,29.5,0.6,5.5,85.0,47.61,21.77
2016,12,26,16,30,372.0,22.0,0.6,5.0,47.0,19.2,7.84
2016,12,26,16,45,186.0,11.0,0.65,5.0,23.5,10.48,0.0
2016,12,26,17,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,7,45,70.0,13.0,1.65,3.5,18.0,43.43,0.0
2016,12,27,8,0,140.0,26.0,1.6,4.0,36.0,123.54,82.01
2016,12,27,8,15,183.5,40.5,1.55,4.5,63.5,172.98,140.62
2016,12,27,8,30,227.0,55.0,1.5,5.0,91.0,220.32,184.77
2016,12,27,8,45,253.5,69.0,1.5,5.5,119.5,259.35,220.09
2016,12,27,9,0,280.0,83.0,1.5,6.0,148.0,299.26,255.02
2016,12,27,9,15,294.5,96.5,1.5,6.5,175.0,319.63,272.74
2016,12,27,9,30,309.0,110.0,1.5,7.0,202.0,351.16,298.81
2016,12,27,9,45,321.0,121.0,1.55,7.5,225.5,377.16,319.74
2016,12,27,10,0,333.0,132.0,1.6,8.0,249.0,402.5,339.67
2016,12,27,10,15,374.0,136.5,1.65,8.0,278.0,452.34,379.84
2016,12,27,10,30,415.0,141.0,1.7,8.0,307.0,489.55,409.47
2016,12,27,10,45,448.5,143.0,1.75,8.5,331.0,517.29,430.56
2016,12,27,11,0,482.0,145.0,1.8,9.0,355.0,543.55,450.28
2016,12,27,11,15,555.5,132.0,1.75,9.0,381.0,579.94,478.89
2016,12,27,11,30,629.0,119.0,1.7,9.0,407.0,619.77,509.38
2016,12,27,11,45,531.5,145.5,1.65,9.0,392.0,566.43,465.52
2016,12,27,12,0,434.0,172.0,1.6,9.0,377.0,517.9,425.69
2016,12,27,12,15,470.0,164.0,1.6,9.0,385.5,524.67,431.55
2016,12,27,12,30,506.0,156.0,1.6,9.0,394.0,528.49,434.54
2016,12,27,12,45,561.5,138.5,1.6,9.5,399.0,531.31,436.25
2016,12,27,13,0,617.0,121.0,1.6,10.0,404.0,534.31,437.66
2016,12,27,13,15,498.5,142.5,1.7,10.0,366.5,461.8,379.35
2016,12,27,13,30,380.0,164.0,1.8,10.0,329.0,391.39,322.3
2016,12,27,13,45,573.0,121.5,1.9,10.0,356.0,443.0,364.03
2016,12,27,14,0,766.0,79.0,2.0,10.0,383.0,467.59,381.66
2016,12,27,14,15,745.5,76.5,2.05,9.5,355.5,422.29,343.01
2016,12,27,14,30,725.0,74.0,2.1,9.0,328.0,377.1,303.72
2016,12,27,14,45,700.0,70.0,2.15,9.0,295.5,328.52,260.13
2016,12,27,15,0,675.0,66.0,2.2,9.0,263.0,280.87,216.45
2016,12,27,15,15,633.5,61.5,2.2,8.5,226.5,229.68,170.13
2016,12,27,15,30,592.0,57.0,2.2,8.0,190.0,181.7,126.78
2016,12,27,15,45,539.0,49.5,2.25,7.5,153.0,132.58,84.42
2016,12,27,16,0,486.0,42.0,2.3,7.0,116.0,88.61,49.61
2016,12,27,16,15,381.0,33.5,2.35,6.5,80.0,46.79,23.2
2016,12,27,16,30,276.0,25.0,2.4,6.0,44.0,20.32,9.03
2016,12,27,16,45,138.0,12.5,2.45,6.0,22.0,11.91,0.0
2016,12,27,17,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,28,7,45,209.5,10.5,1.75,3.5,26.0,102.75,0.0
2016,12,28,8,0,419.0,21.0,1.7,4.0,52.0,247.81,166.45
2016,12,28,8,15,513.5,27.5,1.65,4.5,90.0,324.47,264.46
2016,12,28,8,30,608.0,34.0,1.6,5.0,128.0,403.07,336.56
2016,12,28,8,45,664.5,38.0,1.55,5.5,167.5,461.12,388.04
2016,12,28,9,0,721.0,42.0,1.5,6.0,207.0,520.67,438.34
2016,12,28,9,15,756.5,45.0,1.4,6.5,244.5,566.21,475.0
2016,12,28,9,30,792.0,48.0,1.3,7.0,282.0,605.35,504.38
2016,12,28,9,45,818.0,49.0,1.2,7.5,315.0,639.5,528.21
2016,12,28,10,0,844.0,50.0,1.1,8.0,348.0,671.9,549.84
2016,12,28,10,15,860.5,51.5,1.0,8.5,376.0,695.96,564.57
2016,12,28,10,30,877.0,53.0,0.9,9.0,404.0,717.32,576.94
2016,12,28,10,45,888.0,54.0,0.85,9.5,425.5,731.02,584.16
2016,12,28,11,0,899.0,55.0,0.8,10.0,447.0,741.55,589.12
2016,12,28,11,15,906.5,56.0,0.75,10.5,461.5,746.17,589.9
2016,12,28,11,30,914.0,57.0,0.7,11.0,476.0,747.37,588.4
2016,12,28,11,45,917.0,57.0,0.65,11.5,483.5,740.58,581.4
2016,12,28,12,0,920.0,57.0,0.6,12.0,491.0,730.39,572.25
2016,12,28,12,15,920.5,57.0,0.6,12.0,491.0,715.06,561.45
2016,12,28,12,30,921.0,57.0,0.6,12.0,491.0,696.47,548.46
2016,12,28,12,45,914.5,58.5,0.6,12.0,484.0,671.89,531.03
2016,12,28,13,0,908.0,60.0,0.6,12.0,477.0,644.51,510.2
2016,12,28,13,15,901.5,59.0,0.6,12.0,462.0,611.6,485.02
2016,12,28,13,30,895.0,58.0,0.6,12.0,447.0,576.3,457.52
2016,12,28,13,45,883.5,57.5,0.6,12.0,425.5,536.71,426.07
2016,12,28,14,0,872.0,57.0,0.6,12.0,404.0,495.46,392.5
2016,12,28,14,15,855.5,55.0,0.6,12.0,376.0,448.89,353.88
2016,12,28,14,30,839.0,53.0,0.6,12.0,348.0,401.59,313.54
2016,12,28,14,45,814.0,51.0,0.6,12.0,315.0,350.79,269.34
2016,12,28,15,0,789.0,49.0,0.6,12.0,282.0,300.71,224.64
2016,12,28,15,15,753.0,46.0,0.65,11.5,244.0,247.18,177.21
2016,12,28,15,30,717.0,43.0,0.7,11.0,206.0,196.06,131.6
2016,12,28,15,45,659.5,39.0,0.75,10.5,166.5,143.32,86.84
2016,12,28,16,0,602.0,35.0,0.8,10.0,127.0,95.99,50.11
2016,12,28,16,15,504.5,28.0,0.8,9.5,89.0,49.6,21.5
2016,12,28,16,30,407.0,21.0,0.8,9.0,51.0,17.98,7.61
2016,12,28,16,45,203.5,10.5,0.85,9.0,25.5,10.01,0.0
2016,12,28,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,7,45,201.5,11.5,2.1,4.5,26.0,100.02,0.0
2016,12,29,8,0,403.0,23.0,2.1,5.0,52.0,240.87,160.11
2016,12,29,8,15,502.0,29.5,2.1,5.5,90.5,320.17,260.54
2016,12,29,8,30,601.0,36.0,2.1,6.0,129.0,401.14,334.91
2016,12,29,8,45,660.0,40.5,2.1,6.5,169.5,461.33,388.56
2016,12,29,9,0,719.0,45.0,2.1,7.0,210.0,523.11,441.21
2016,12,29,9,15,756.0,48.5,2.0,7.5,248.0,570.39,479.74
2016,12,29,9,30,793.0,52.0,1.9,8.0,286.0,617.0,515.61
2016,12,29,9,45,813.5,55.0,1.8,8.5,319.0,650.41,539.25
2016,12,29,10,0,834.0,58.0,1.7,9.0,352.0,681.69,560.54
2016,12,29,10,15,851.0,59.5,1.6,9.5,380.0,700.07,571.52
2016,12,29,10,30,868.0,61.0,1.5,10.0,408.0,721.69,584.71
2016,12,29,10,45,879.0,62.5,1.45,10.5,430.0,735.97,592.69
2016,12,29,11,0,890.0,64.0,1.4,11.0,452.0,747.09,598.38
2016,12,29,11,15,897.5,65.0,1.3,11.0,467.0,751.7,599.91
2016,12,29,11,30,905.0,66.0,1.2,11.0,482.0,752.93,599.1
2016,12,29,11,45,907.5,66.5,1.2,11.5,489.5,746.46,592.99
2016,12,29,12,0,910.0,67.0,1.2,12.0,497.0,736.62,584.69
2016,12,29,12,15,910.5,67.0,1.15,12.0,497.5,721.43,573.18
2016,12,29,12,30,911.0,67.0,1.1,12.0,498.0,702.99,559.49
2016,12,29,12,45,911.0,66.0,1.1,12.0,491.0,679.89,542.61
2016,12,29,13,0,911.0,65.0,1.1,12.0,484.0,653.75,522.46
2016,12,29,13,15,904.5,64.0,1.05,12.0,469.0,620.76,496.36
2016,12,29,13,30,898.0,63.0,1.0,12.0,454.0,585.36,468.01
2016,12,29,13,45,885.5,62.0,1.0,12.0,432.5,544.54,435.32
2016,12,29,14,0,873.0,61.0,1.0,12.0,411.0,502.14,400.56
2016,12,29,14,15,856.5,59.5,0.95,12.0,383.0,456.03,361.65
2016,12,29,14,30,840.0,58.0,0.9,12.0,355.0,410.09,321.81
2016,12,29,14,45,815.0,55.5,0.85,12.0,321.0,358.2,276.35
2016,12,29,15,0,790.0,53.0,0.8,12.0,287.0,306.95,230.43
2016,12,29,15,15,753.0,50.0,0.75,11.0,249.0,252.99,182.69
2016,12,29,15,30,716.0,47.0,0.7,10.0,211.0,201.53,136.84
2016,12,29,15,45,658.0,42.0,0.65,9.5,170.5,147.59,90.84
2016,12,29,16,0,600.0,37.0,0.6,9.0,130.0,99.16,52.91
2016,12,29,16,15,500.0,30.0,0.6,8.5,91.5,52.54,23.78
2016,12,29,16,30,400.0,23.0,0.6,8.0,53.0,19.95,9.51
2016,12,29,16,45,200.0,11.5,0.6,8.0,26.5,10.96,0.0
2016,12,29,17,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,7,45,182.5,11.5,1.0,7.0,25.0,91.5,0.0
2016,12,30,8,0,365.0,23.0,1.1,7.0,50.0,222.13,144.96
2016,12,30,8,15,466.5,30.5,1.15,7.0,88.0,302.31,243.4
2016,12,30,8,30,568.0,38.0,1.2,7.0,126.0,384.62,318.04
2016,12,30,8,45,625.5,43.5,1.3,7.5,165.5,444.26,370.61
2016,12,30,9,0,683.0,49.0,1.4,8.0,205.0,505.47,422.42
2016,12,30,9,15,721.5,52.5,1.45,8.0,242.5,553.0,462.12
2016,12,30,9,30,760.0,56.0,1.5,8.0,280.0,599.95,499.99
2016,12,30,9,45,789.5,58.0,1.55,8.5,314.0,637.82,527.97
2016,12,30,10,0,819.0,60.0,1.6,9.0,348.0,673.93,553.99
2016,12,30,10,15,836.5,61.5,1.65,9.0,376.5,698.61,571.94
2016,12,30,10,30,854.0,63.0,1.7,9.0,405.0,720.6,587.82
2016,12,30,10,45,864.0,65.0,1.75,9.5,426.5,728.73,592.25
2016,12,30,11,0,874.0,67.0,1.8,10.0,448.0,739.78,599.03
2016,12,30,11,15,881.0,68.0,1.85,10.0,463.0,744.11,601.94
2016,12,30,11,30,888.0,69.0,1.9,10.0,478.0,745.12,602.58
2016,12,30,11,45,889.5,70.0,1.95,10.0,485.5,738.75,597.9
2016,12,30,12,0,891.0,71.0,2.0,10.0,493.0,729.07,590.95
2016,12,30,12,15,891.0,71.0,2.1,10.0,493.0,713.87,580.34
2016,12,30,12,30,891.0,71.0,2.2,10.0,493.0,695.52,567.42
2016,12,30,12,45,886.5,71.0,2.3,10.5,485.5,671.12,548.26
2016,12,30,13,0,882.0,71.0,2.4,11.0,478.0,643.95,526.09
2016,12,30,13,15,874.0,70.0,2.5,10.5,463.0,610.91,500.85
2016,12,30,13,30,866.0,69.0,2.6,10.0,448.0,578.4,475.21
2016,12,30,13,45,847.0,69.0,2.75,10.0,425.0,535.86,440.27
2016,12,30,14,0,828.0,69.0,2.9,10.0,402.0,492.27,403.55
2016,12,30,14,15,809.5,67.0,2.95,10.0,374.0,446.01,363.46
2016,12,30,14,30,791.0,65.0,3.0,10.0,346.0,399.3,321.94
2016,12,30,14,45,751.5,64.5,3.15,10.0,311.0,346.32,274.68
2016,12,30,15,0,712.0,64.0,3.3,10.0,276.0,295.39,228.31
2016,12,30,15,15,670.5,60.0,3.3,9.5,239.0,242.36,180.14
2016,12,30,15,30,629.0,56.0,3.3,9.0,202.0,192.76,135.06
2016,12,30,15,45,549.0,51.5,3.35,8.5,161.5,139.93,90.3
2016,12,30,16,0,469.0,47.0,3.4,8.0,121.0,95.05,55.41
2016,12,30,16,15,363.0,38.0,3.45,7.5,84.5,52.9,27.93
2016,12,30,16,30,257.0,29.0,3.5,7.0,48.0,23.91,12.93
2016,12,30,16,45,128.5,14.5,3.55,7.0,24.0,13.82,0.0
2016,12,30,17,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
